ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 00:00,2,0.000,ALERT,214.19,301.47,59.986,1504411203,"201051344000645","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,833379.6,833379.6,20872,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504411205,2427182.00
09/03/2017 00:00,2,0.000,ALERT,213.06,300.27,59.970,1504411203,"274151322000085","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1034514.4,1034514.4,20759,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411207,2427183.00
09/03/2017 00:00,2,0.000,ALERT,214.19,301.17,59.986,1504411203,"201051344000633","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,820624.2,820624.2,20927,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504411209,2427184.00
09/03/2017 00:00,2,0.000,ALERT,213.74,301.47,59.996,1504411203,"201051344000469","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,824703.8,824703.8,20886,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411211,2427185.00
09/03/2017 00:00,2,0.000,ALERT,213.29,301.17,59.981,1504411203,"201051344000646","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,818789.6,818789.6,20880,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411212,2427186.00
09/03/2017 00:00,2,0.000,ALERT,212.61,300.27,59.981,1504411203,"274151322000052","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1078523.0,1078523.0,20757,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504411214,2427187.00
09/03/2017 00:00,2,0.000,ALERT,213.96,301.77,59.981,1504411203,"201051344000585","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,833289.7,833289.7,20875,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411216,2427188.00
09/03/2017 00:00,2,0.000,ALERT,213.74,301.77,60.002,1504411203,"201051344001230","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,823202.1,823202.1,20922,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411218,2427189.00
09/03/2017 00:00,2,0.000,ALERT,214.19,302.37,59.986,1504411203,"201051344000582","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,812055.2,812055.2,20864,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504411219,2427190.00
09/03/2017 00:00,2,0.000,ALERT,213.51,301.77,60.028,1504411203,"201051344000955","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,832523.0,832523.0,20887,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504411221,2427191.00
09/03/2017 00:00,2,0.000,ALERT,213.06,299.37,59.986,1504411203,"274151322000094","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,893163.7,893163.7,21197,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411223,2427192.00
09/03/2017 00:00,2,0.000,ALERT,213.29,302.07,59.975,1504411203,"201051344000579","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,843142.2,843142.2,20886,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411225,2427193.00
09/03/2017 00:00,2,0.000,ALERT,213.74,302.07,59.970,1504411203,"201051344000890","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,826662.4,826662.4,20885,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411227,2427194.00
09/03/2017 00:00,2,0.000,ALERT,213.96,301.47,59.959,1504411203,"201051344000438","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,828844.3,828844.3,20872,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504411228,2427195.00
09/03/2017 00:00,2,0.000,ALERT,213.96,301.17,59.981,1504411203,"201051344000417","219011344069620",0.00,15.80,0,299.07,302.07,0.0,0.0,0.000,733012.9,733012.9,20916,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411230,2427196.00
09/03/2017 00:00,2,0.000,ALERT,213.06,300.57,59.991,1504411203,"274151322000083","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,1067599.7,1067599.7,20774,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411232,2427197.00
09/03/2017 00:00,2,0.000,ALERT,213.51,300.87,59.970,1504411203,"274151322000076","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1140211.2,1140211.2,20761,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504411234,2427198.00
09/03/2017 00:00,2,0.000,ALERT,213.29,302.37,59.991,1504411203,"201051344000868","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,822999.9,822999.9,20899,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411236,2427199.00
09/03/2017 00:00,2,0.000,ALERT,213.06,301.47,59.981,1504411203,"274151322000095","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,1129207.2,1129207.2,20791,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411238,2427200.00
09/03/2017 00:00,2,0.000,ALERT,213.29,301.47,59.975,1504411203,"201051344000988","219011344069620",0.00,16.00,0,296.96,302.68,0.0,0.0,0.000,705254.8,705254.8,20867,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504411239,2427201.00
09/03/2017 00:00,2,0.000,ALERT,213.51,300.87,59.986,1504411203,"201051344001025","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,830084.0,830084.0,20870,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411241,2427202.00
09/03/2017 00:00,2,0.000,ALERT,213.29,301.47,59.991,1504411203,"201051344000458","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,834027.6,834027.6,20864,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411243,2427203.00
09/03/2017 00:00,2,0.000,ALERT,214.19,301.47,59.986,1504411203,"201051344000853","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,835518.5,835518.5,20896,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411245,2427204.00
09/03/2017 00:00,2,0.000,ALERT,214.19,301.47,59.991,1504411203,"201051344000685","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,828645.4,828645.4,20915,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411247,2427205.00
09/03/2017 00:00,2,0.000,ALERT,213.96,300.87,59.986,1504411203,"201051344000917","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,825314.3,825314.3,20910,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411248,2427206.00
09/03/2017 00:00,2,0.000,ALERT,213.96,301.77,59.986,1504411203,"201051344001145","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,833384.7,833384.7,20892,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411250,2427207.00
09/03/2017 00:00,2,0.000,ALERT,213.96,300.87,59.981,1504411203,"201051344000651","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,822411.6,822411.6,20885,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411252,2427208.00
09/03/2017 00:00,2,0.000,ALERT,212.61,299.97,59.981,1504411203,"274151322000088","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,1024705.7,1024705.7,20770,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411254,2427209.00
09/03/2017 00:00,2,0.000,ALERT,213.74,299.67,59.996,1504411203,"274151322000068","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,894188.2,894188.2,21208,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411256,2427210.00
09/03/2017 00:00,2,0.000,ALERT,213.51,301.47,59.991,1504411203,"201051344001135","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,817983.9,817983.9,20844,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504411257,2427211.00
09/03/2017 00:00,2,0.000,ALERT,213.06,301.77,60.034,1504411203,"201051344000594","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,837583.6,837583.6,20880,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411259,2427212.00
09/03/2017 00:00,2,0.000,ALERT,213.74,301.17,59.986,1504411203,"201051344001203","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,828139.1,828139.1,20912,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411261,2427213.00
09/03/2017 00:00,2,0.000,ALERT,212.83,301.17,59.986,1504411203,"274151322000054","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,1040166.0,1040166.0,20739,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504411263,2427214.00
09/03/2017 00:00,2,0.000,ALERT,213.74,301.17,59.986,1504411203,"201051344000867","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,821715.0,821715.0,20911,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411265,2427215.00
09/03/2017 00:00,2,0.000,ALERT,213.74,301.77,59.986,1504411203,"201051344001093","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,825292.5,825292.5,20915,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411266,2427216.00
09/03/2017 00:00,2,0.000,ALERT,213.51,301.77,59.981,1504411203,"201051344000900","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,843824.8,843824.8,20913,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504411268,2427217.00
09/03/2017 00:00,2,0.000,ALERT,213.74,301.17,59.986,1504411203,"201051344000648","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,829873.7,829873.7,20880,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411270,2427218.00
09/03/2017 00:00,2,0.000,ALERT,213.51,302.07,59.986,1504411203,"201051344000569","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,845324.7,845324.7,20850,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411272,2427219.00
09/03/2017 00:00,2,0.000,ALERT,213.51,301.77,60.018,1504411203,"201051344000983","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,836321.3,836321.3,20885,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411274,2427220.00
09/03/2017 00:00,2,0.000,ALERT,213.51,301.47,60.023,1504411203,"201051344001158","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,819894.8,819894.8,20888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504411275,2427221.00
09/03/2017 00:00,2,0.000,ALERT,213.96,302.37,59.949,1504411203,"201051344000576","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,834464.8,834464.8,20903,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411277,2427222.00
09/03/2017 00:00,2,0.000,ALERT,212.83,300.27,59.970,1504411203,"274151322000087","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1015959.3,1015959.3,21015,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504411279,2427223.00
09/03/2017 00:15,2,0.000,ALERT,214.19,301.17,59.928,1504412103,"201051344000645","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,833379.6,833379.6,20874,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412105,2427224.00
09/03/2017 00:15,2,0.000,ALERT,213.06,300.27,59.944,1504412103,"274151322000085","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,1034514.4,1034514.4,20761,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412107,2427225.00
09/03/2017 00:15,2,0.000,ALERT,214.19,301.17,59.938,1504412103,"201051344000633","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,820624.2,820624.2,20929,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412108,2427226.00
09/03/2017 00:15,2,0.000,ALERT,213.74,301.47,59.933,1504412103,"201051344000469","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,824703.8,824703.8,20888,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412110,2427227.00
09/03/2017 00:15,2,0.000,ALERT,213.51,301.17,59.933,1504412103,"201051344000646","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,818789.6,818789.6,20882,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504412112,2427228.00
09/03/2017 00:15,2,0.000,ALERT,212.61,299.67,59.933,1504412103,"274151322000052","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1078523.0,1078523.0,20759,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412114,2427229.00
09/03/2017 00:15,2,0.000,ALERT,213.96,301.47,59.949,1504412103,"201051344000585","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,833289.7,833289.7,20877,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504412116,2427230.00
09/03/2017 00:15,2,0.000,ALERT,213.74,301.47,59.944,1504412103,"201051344001230","219011344069620",0.00,15.50,0,299.97,302.98,0.0,0.0,0.000,823202.1,823202.1,20924,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412117,2427231.00
09/03/2017 00:15,2,0.000,ALERT,214.19,302.07,59.944,1504412103,"201051344000582","219011344069620",0.00,15.50,0,300.57,303.58,0.0,0.0,0.000,812055.2,812055.2,20866,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412119,2427232.00
09/03/2017 00:15,2,0.000,ALERT,213.51,301.47,59.996,1504412103,"201051344000955","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,832523.0,832523.0,20889,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412121,2427233.00
09/03/2017 00:15,2,0.000,ALERT,213.06,299.67,59.917,1504412103,"274151322000094","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,893163.7,893163.7,21199,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412123,2427234.00
09/03/2017 00:15,2,0.000,ALERT,213.51,302.07,59.975,1504412103,"201051344000579","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,843142.2,843142.2,20888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412124,2427235.00
09/03/2017 00:15,2,0.000,ALERT,213.74,301.77,59.938,1504412103,"201051344000890","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,826662.4,826662.4,20887,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412126,2427236.00
09/03/2017 00:15,2,0.000,ALERT,213.96,301.47,59.944,1504412103,"201051344000438","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,828844.3,828844.3,20874,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412128,2427237.00
09/03/2017 00:15,2,0.000,ALERT,214.19,300.87,59.944,1504412103,"201051344000417","219011344069620",0.00,15.80,0,299.37,302.37,0.0,0.0,0.000,733012.9,733012.9,20918,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504412130,2427238.00
09/03/2017 00:15,2,0.000,ALERT,212.83,300.57,59.938,1504412103,"274151322000083","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,1067599.7,1067599.7,20776,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412132,2427239.00
09/03/2017 00:15,2,0.000,ALERT,213.51,300.27,59.938,1504412103,"274151322000076","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1140211.2,1140211.2,20763,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412133,2427240.00
09/03/2017 00:15,2,0.000,ALERT,213.74,302.37,59.938,1504412103,"201051344000868","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,822999.9,822999.9,20901,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504412135,2427241.00
09/03/2017 00:15,2,0.000,ALERT,212.83,301.17,59.959,1504412103,"274151322000095","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,1129207.2,1129207.2,20793,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412137,2427242.00
09/03/2017 00:15,2,0.000,ALERT,213.51,301.47,59.933,1504412103,"201051344000988","219011344069620",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,705254.8,705254.8,20869,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504412139,2427243.00
09/03/2017 00:15,2,0.000,ALERT,213.74,300.87,59.949,1504412103,"201051344001025","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,830084.0,830084.0,20872,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412141,2427244.00
09/03/2017 00:15,2,0.000,ALERT,213.74,301.77,59.954,1504412103,"201051344000458","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,834027.6,834027.6,20866,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504412143,2427245.00
09/03/2017 00:15,2,0.000,ALERT,214.19,301.77,59.938,1504412103,"201051344000853","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,835518.5,835518.5,20898,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504412144,2427246.00
09/03/2017 00:15,2,0.000,ALERT,214.41,301.47,59.975,1504412103,"201051344000685","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,828645.4,828645.4,20917,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412146,2427247.00
09/03/2017 00:15,2,0.000,ALERT,213.96,300.87,59.944,1504412103,"201051344000917","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,825314.3,825314.3,20912,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412148,2427248.00
09/03/2017 00:15,2,0.000,ALERT,214.19,301.77,59.944,1504412103,"201051344001145","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,833384.7,833384.7,20894,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412150,2427249.00
09/03/2017 00:15,2,0.000,ALERT,214.19,300.87,59.970,1504412103,"201051344000651","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,822411.6,822411.6,20887,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412152,2427250.00
09/03/2017 00:15,2,0.000,ALERT,212.61,300.27,59.938,1504412103,"274151322000088","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,1024705.7,1024705.7,20772,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504412153,2427251.00
09/03/2017 00:15,2,0.000,ALERT,213.74,299.37,59.970,1504412103,"274151322000068","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,894188.2,894188.2,21210,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412155,2427252.00
09/03/2017 00:15,2,0.000,ALERT,213.74,301.47,59.959,1504412103,"201051344001135","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,817983.9,817983.9,20846,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504412157,2427253.00
09/03/2017 00:15,2,0.000,ALERT,213.51,302.37,59.933,1504412103,"201051344000594","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,837583.6,837583.6,20882,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412159,2427254.00
09/03/2017 00:15,2,0.000,ALERT,214.19,301.47,59.928,1504412103,"201051344001203","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,828139.1,828139.1,20914,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412161,2427255.00
09/03/2017 00:15,2,0.000,ALERT,213.06,300.57,59.954,1504412103,"274151322000054","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,1040166.0,1040166.0,20741,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412163,2427256.00
09/03/2017 00:15,2,0.000,ALERT,214.19,301.47,59.944,1504412103,"201051344000867","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,821715.0,821715.0,20913,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412164,2427257.00
09/03/2017 00:15,2,0.000,ALERT,214.19,301.77,59.944,1504412103,"201051344001093","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,825292.5,825292.5,20917,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412166,2427258.00
09/03/2017 00:15,2,0.000,ALERT,213.74,301.77,59.981,1504412103,"201051344000900","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,843824.8,843824.8,20915,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412168,2427259.00
09/03/2017 00:15,2,0.000,ALERT,213.96,301.17,59.917,1504412103,"201051344000648","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,829873.7,829873.7,20882,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412170,2427260.00
09/03/2017 00:15,2,0.000,ALERT,213.74,302.37,59.949,1504412103,"201051344000569","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,845324.7,845324.7,20852,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412172,2427261.00
09/03/2017 00:15,2,0.000,ALERT,213.74,302.07,59.912,1504412103,"201051344000983","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,836321.3,836321.3,20887,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412173,2427262.00
09/03/2017 00:15,2,0.000,ALERT,213.74,301.47,59.944,1504412103,"201051344001158","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,819894.8,819894.8,20890,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412175,2427263.00
09/03/2017 00:15,2,0.000,ALERT,214.19,302.07,59.917,1504412103,"201051344000576","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,834464.8,834464.8,20905,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504412177,2427264.00
09/03/2017 00:15,2,0.000,ALERT,213.06,299.97,59.928,1504412103,"274151322000087","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,1015959.3,1015959.3,21017,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504412179,2427265.00
09/03/2017 00:30,2,0.000,ALERT,213.96,301.17,59.986,1504413004,"201051344000645","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,833379.6,833379.6,20876,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413006,2427266.00
09/03/2017 00:30,2,0.000,ALERT,213.06,300.27,59.991,1504413004,"274151322000085","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,1034514.4,1034514.4,20763,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413007,2427267.00
09/03/2017 00:30,2,0.000,ALERT,214.19,301.17,60.007,1504413004,"201051344000633","219011344069620",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,820624.2,820624.2,20931,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413009,2427268.00
09/03/2017 00:30,2,0.000,ALERT,213.74,301.47,59.991,1504413004,"201051344000469","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,824703.8,824703.8,20890,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413011,2427269.00
09/03/2017 00:30,2,0.000,ALERT,213.74,301.77,59.996,1504413004,"201051344000646","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,818789.6,818789.6,20884,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413013,2427270.00
09/03/2017 00:30,2,0.000,ALERT,212.83,300.27,60.002,1504413004,"274151322000052","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1078523.0,1078523.0,20761,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413015,2427271.00
09/03/2017 00:30,2,0.000,ALERT,214.19,302.07,60.002,1504413004,"201051344000585","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,833289.7,833289.7,20879,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413017,2427272.00
09/03/2017 00:30,2,0.000,ALERT,213.96,302.07,59.996,1504413004,"201051344001230","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,823202.1,823202.1,20926,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413019,2427273.00
09/03/2017 00:30,2,0.000,ALERT,214.41,302.68,60.007,1504413004,"201051344000582","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,812055.2,812055.2,20868,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413020,2427274.00
09/03/2017 00:30,2,0.000,ALERT,213.51,301.77,60.012,1504413004,"201051344000955","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,832523.0,832523.0,20891,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413022,2427275.00
09/03/2017 00:30,2,0.000,ALERT,213.06,299.67,59.991,1504413004,"274151322000094","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,893163.7,893163.7,21201,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413024,2427276.00
09/03/2017 00:30,2,0.000,ALERT,213.51,302.07,60.002,1504413004,"201051344000579","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,843142.2,843142.2,20890,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413026,2427277.00
09/03/2017 00:30,2,0.000,ALERT,213.74,302.07,60.007,1504413004,"201051344000890","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,826662.4,826662.4,20889,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413028,2427278.00
09/03/2017 00:30,2,0.000,ALERT,213.96,301.77,59.954,1504413004,"201051344000438","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,828844.3,828844.3,20876,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413029,2427279.00
09/03/2017 00:30,2,0.000,ALERT,214.19,301.17,60.007,1504413004,"201051344000417","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,733012.9,733012.9,20920,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413031,2427280.00
09/03/2017 00:30,2,0.000,ALERT,213.29,301.47,59.959,1504413004,"274151322000083","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,1067599.7,1067599.7,20778,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413033,2427281.00
09/03/2017 00:30,2,0.000,ALERT,213.51,300.27,59.975,1504413004,"274151322000076","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,1140211.2,1140211.2,20765,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413035,2427282.00
09/03/2017 00:30,2,0.000,ALERT,213.74,302.37,60.002,1504413004,"201051344000868","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,822999.9,822999.9,20903,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413036,2427283.00
09/03/2017 00:30,2,0.000,ALERT,213.06,301.47,59.996,1504413004,"274151322000095","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,1129207.2,1129207.2,20795,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413038,2427284.00
09/03/2017 00:30,2,0.000,ALERT,213.51,301.77,60.028,1504413004,"201051344000988","219011344069620",0.00,16.00,0,296.96,302.98,0.0,0.0,0.000,705254.8,705254.8,20871,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413040,2427285.00
09/03/2017 00:30,2,0.000,ALERT,213.74,301.17,59.996,1504413004,"201051344001025","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,830084.0,830084.0,20874,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413042,2427286.00
09/03/2017 00:30,2,0.000,ALERT,213.74,301.77,59.991,1504413004,"201051344000458","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,834027.6,834027.6,20868,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413044,2427287.00
09/03/2017 00:30,2,0.000,ALERT,214.41,301.77,59.986,1504413004,"201051344000853","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,835518.5,835518.5,20900,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413045,2427288.00
09/03/2017 00:30,2,0.000,ALERT,214.41,301.77,59.991,1504413004,"201051344000685","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,828645.4,828645.4,20919,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413047,2427289.00
09/03/2017 00:30,2,0.000,ALERT,214.19,301.47,59.975,1504413004,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,825314.3,825314.3,20914,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413049,2427290.00
09/03/2017 00:30,2,0.000,ALERT,214.41,302.07,59.981,1504413004,"201051344001145","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,833384.7,833384.7,20896,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413051,2427291.00
09/03/2017 00:30,2,0.000,ALERT,214.19,301.17,59.986,1504413004,"201051344000651","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,822411.6,822411.6,20889,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413053,2427292.00
09/03/2017 00:30,2,0.000,ALERT,212.83,300.57,59.954,1504413004,"274151322000088","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,1024705.7,1024705.7,20774,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413055,2427293.00
09/03/2017 00:30,2,0.000,ALERT,213.96,299.97,59.981,1504413004,"274151322000068","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,894188.2,894188.2,21212,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413056,2427294.00
09/03/2017 00:30,2,0.000,ALERT,213.74,301.77,59.975,1504413004,"201051344001135","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,817983.9,817983.9,20848,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413058,2427295.00
09/03/2017 00:30,2,0.000,ALERT,213.51,302.37,59.933,1504413004,"201051344000594","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,837583.6,837583.6,20884,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413060,2427296.00
09/03/2017 00:30,2,0.000,ALERT,213.96,301.77,60.012,1504413004,"201051344001203","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,828139.1,828139.1,20916,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413062,2427297.00
09/03/2017 00:30,2,0.000,ALERT,212.83,300.87,60.002,1504413004,"274151322000054","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,1040166.0,1040166.0,20743,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413064,2427298.00
09/03/2017 00:30,2,0.000,ALERT,213.74,301.47,59.996,1504413004,"201051344000867","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,821715.0,821715.0,20915,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413066,2427299.00
09/03/2017 00:30,2,0.000,ALERT,213.96,301.77,59.970,1504413004,"201051344001093","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,825292.5,825292.5,20919,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413067,2427300.00
09/03/2017 00:30,2,0.000,ALERT,213.74,302.07,59.954,1504413004,"201051344000900","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,843824.8,843824.8,20917,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413069,2427301.00
09/03/2017 00:30,2,0.000,ALERT,213.96,301.17,59.959,1504413004,"201051344000648","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,829873.7,829873.7,20884,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413071,2427302.00
09/03/2017 00:30,2,0.000,ALERT,213.74,302.37,59.965,1504413004,"201051344000569","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,845324.7,845324.7,20854,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413073,2427303.00
09/03/2017 00:30,2,0.000,ALERT,213.74,302.07,59.954,1504413004,"201051344000983","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,836321.3,836321.3,20889,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413075,2427304.00
09/03/2017 00:30,2,0.000,ALERT,213.74,301.47,59.959,1504413004,"201051344001158","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,819894.8,819894.8,20892,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413077,2427305.00
09/03/2017 00:30,2,0.000,ALERT,214.19,302.37,59.959,1504413004,"201051344000576","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,834464.8,834464.8,20907,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413078,2427306.00
09/03/2017 00:30,2,0.000,ALERT,213.29,300.27,59.954,1504413004,"274151322000087","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1015959.3,1015959.3,21019,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413080,2427307.00
09/03/2017 00:45,2,0.000,ALERT,213.96,301.47,59.991,1504413904,"201051344000645","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,833379.6,833379.6,20878,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413906,2427308.00
09/03/2017 00:45,2,0.000,ALERT,212.83,300.27,59.986,1504413904,"274151322000085","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,1034514.4,1034514.4,20765,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413907,2427309.00
09/03/2017 00:45,2,0.000,ALERT,214.19,301.17,59.996,1504413904,"201051344000633","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,820624.2,820624.2,20933,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413909,2427310.00
09/03/2017 00:45,2,0.000,ALERT,213.74,301.47,59.996,1504413904,"201051344000469","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,824703.8,824703.8,20892,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413911,2427311.00
09/03/2017 00:45,2,0.000,ALERT,213.74,302.07,60.002,1504413904,"201051344000646","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,818789.6,818789.6,20886,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413913,2427312.00
09/03/2017 00:45,2,0.000,ALERT,212.83,299.97,60.012,1504413904,"274151322000052","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,1078523.0,1078523.0,20763,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413915,2427313.00
09/03/2017 00:45,2,0.000,ALERT,214.41,302.68,60.012,1504413904,"201051344000585","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,833289.7,833289.7,20881,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413916,2427314.00
09/03/2017 00:45,2,0.000,ALERT,214.19,302.37,59.991,1504413904,"201051344001230","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,823202.1,823202.1,20928,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413918,2427315.00
09/03/2017 00:45,2,0.000,ALERT,214.64,302.98,59.991,1504413904,"201051344000582","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,812055.2,812055.2,20870,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413920,2427316.00
09/03/2017 00:45,2,0.000,ALERT,213.74,302.37,59.996,1504413904,"201051344000955","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,832523.0,832523.0,20893,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413922,2427317.00
09/03/2017 00:45,2,0.000,ALERT,212.83,299.97,59.986,1504413904,"274151322000094","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,893163.7,893163.7,21203,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413924,2427318.00
09/03/2017 00:45,2,0.000,ALERT,213.51,302.07,59.975,1504413904,"201051344000579","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,843142.2,843142.2,20892,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413925,2427319.00
09/03/2017 00:45,2,0.000,ALERT,213.96,302.68,59.986,1504413904,"201051344000890","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,826662.4,826662.4,20891,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413927,2427320.00
09/03/2017 00:45,2,0.000,ALERT,214.19,302.07,59.944,1504413904,"201051344000438","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,828844.3,828844.3,20878,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413929,2427321.00
09/03/2017 00:45,2,0.000,ALERT,214.41,301.77,59.991,1504413904,"201051344000417","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,733012.9,733012.9,20922,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413931,2427322.00
09/03/2017 00:45,2,0.000,ALERT,212.83,300.57,59.996,1504413904,"274151322000083","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,1067599.7,1067599.7,20780,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413933,2427323.00
09/03/2017 00:45,2,0.000,ALERT,213.51,300.87,59.991,1504413904,"274151322000076","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,1140211.2,1140211.2,20767,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413935,2427324.00
09/03/2017 00:45,2,0.000,ALERT,213.51,301.77,59.981,1504413904,"201051344000868","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,822999.9,822999.9,20905,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413937,2427325.00
