ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 00:45,2,0.000,ALERT,212.83,301.77,59.991,1504413904,"274151322000095","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,1129207.2,1129207.2,20797,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413939,2427326.00
09/03/2017 00:45,2,0.000,ALERT,213.51,301.17,59.996,1504413904,"201051344000988","219011344069620",0.00,16.00,0,297.87,303.28,0.0,0.0,0.000,705254.8,705254.8,20873,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413941,2427327.00
09/03/2017 00:45,2,0.000,ALERT,213.96,301.77,59.991,1504413904,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,830084.0,830084.0,20876,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413942,2427328.00
09/03/2017 00:45,2,0.000,ALERT,213.51,301.47,60.007,1504413904,"201051344000458","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,834027.6,834027.6,20870,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413944,2427329.00
09/03/2017 00:45,2,0.000,ALERT,213.96,301.47,59.996,1504413904,"201051344000853","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,835518.5,835518.5,20902,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413946,2427330.00
09/03/2017 00:45,2,0.000,ALERT,214.64,302.37,59.991,1504413904,"201051344000685","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,828645.4,828645.4,20921,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413948,2427331.00
09/03/2017 00:45,2,0.000,ALERT,214.41,301.77,59.996,1504413904,"201051344000917","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,825314.3,825314.3,20916,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413949,2427332.00
09/03/2017 00:45,2,0.000,ALERT,214.41,302.37,60.034,1504413904,"201051344001145","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,833384.7,833384.7,20898,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413951,2427333.00
09/03/2017 00:45,2,0.000,ALERT,214.19,301.77,59.986,1504413904,"201051344000651","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,822411.6,822411.6,20891,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413953,2427334.00
09/03/2017 00:45,2,0.000,ALERT,212.61,300.27,59.975,1504413904,"274151322000088","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,1024705.7,1024705.7,20776,0,0,0,L,1151911521,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413955,2427335.00
09/03/2017 00:45,2,0.000,ALERT,213.51,299.67,60.012,1504413904,"274151322000068","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,894188.2,894188.2,21214,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413957,2427336.00
09/03/2017 00:45,2,0.000,ALERT,213.96,302.07,59.986,1504413904,"201051344001135","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,817983.9,817983.9,20850,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413958,2427337.00
09/03/2017 00:45,2,0.000,ALERT,213.29,302.07,59.975,1504413904,"201051344000594","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,837583.6,837583.6,20886,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413960,2427338.00
09/03/2017 00:45,2,0.000,ALERT,214.41,301.77,59.970,1504413904,"201051344001203","219011344069620",0.00,15.50,0,299.97,305.38,0.0,0.0,0.000,828139.1,828139.1,20918,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413962,2427339.00
09/03/2017 00:45,2,0.000,ALERT,212.83,300.27,59.959,1504413904,"274151322000054","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,1040166.0,1040166.0,20745,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413964,2427340.00
09/03/2017 00:45,2,0.000,ALERT,213.74,301.17,59.959,1504413904,"201051344000867","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,821715.0,821715.0,20917,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413966,2427341.00
09/03/2017 00:45,2,0.000,ALERT,214.19,302.07,59.981,1504413904,"201051344001093","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,825292.5,825292.5,20921,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413967,2427342.00
09/03/2017 00:45,2,0.000,ALERT,213.51,301.47,59.954,1504413904,"201051344000900","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,843824.8,843824.8,20919,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413969,2427343.00
09/03/2017 00:45,2,0.000,ALERT,213.74,300.57,59.954,1504413904,"201051344000648","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,829873.7,829873.7,20886,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413971,2427344.00
09/03/2017 00:45,2,0.000,ALERT,213.74,302.07,59.944,1504413904,"201051344000569","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,845324.7,845324.7,20856,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413973,2427345.00
09/03/2017 00:45,2,0.000,ALERT,213.51,301.47,59.944,1504413904,"201051344000983","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,836321.3,836321.3,20891,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504413975,2427346.00
09/03/2017 00:45,2,0.000,ALERT,213.74,300.87,59.954,1504413904,"201051344001158","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,819894.8,819894.8,20894,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413977,2427347.00
09/03/2017 00:45,2,0.000,ALERT,213.96,301.47,59.954,1504413904,"201051344000576","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,834464.8,834464.8,20909,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413978,2427348.00
09/03/2017 00:45,2,0.000,ALERT,213.06,299.37,59.938,1504413904,"274151322000087","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,1015959.3,1015959.3,21021,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504413980,2427349.00
09/03/2017 01:00,2,0.000,ALERT,214.19,301.47,59.970,1504414803,"201051344000645","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,833379.6,833379.6,20880,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414805,2427350.00
09/03/2017 01:00,2,0.000,ALERT,213.06,300.27,59.965,1504414803,"274151322000085","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,1034514.4,1034514.4,20767,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414807,2427351.00
09/03/2017 01:00,2,0.000,ALERT,214.19,301.17,59.975,1504414803,"201051344000633","219011344069620",0.00,15.30,0,297.87,303.28,0.0,0.0,0.000,820624.2,820624.2,20935,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504414809,2427352.00
09/03/2017 01:00,2,0.000,ALERT,213.74,301.47,59.981,1504414803,"201051344000469","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,824703.8,824703.8,20894,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414811,2427353.00
09/03/2017 01:00,2,0.000,ALERT,213.29,301.17,60.018,1504414803,"201051344000646","219011344069620",0.00,15.50,0,299.07,304.48,0.0,0.0,0.000,818789.6,818789.6,20888,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504414812,2427354.00
09/03/2017 01:00,2,0.000,ALERT,212.83,300.27,59.981,1504414803,"274151322000052","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,1078523.0,1078523.0,20765,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414814,2427355.00
09/03/2017 01:00,2,0.000,ALERT,213.74,301.17,59.981,1504414803,"201051344000585","219011344069620",0.00,15.80,0,299.07,304.48,0.0,0.0,0.000,833289.7,833289.7,20883,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414816,2427356.00
09/03/2017 01:00,2,0.000,ALERT,213.51,301.47,59.981,1504414803,"201051344001230","219011344069620",0.00,15.50,0,299.97,305.08,0.0,0.0,0.000,823202.1,823202.1,20930,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504414818,2427357.00
09/03/2017 01:00,2,0.000,ALERT,213.96,302.07,59.991,1504414803,"201051344000582","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,812055.2,812055.2,20872,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414820,2427358.00
09/03/2017 01:00,2,0.000,ALERT,213.06,301.17,59.996,1504414803,"201051344000955","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,832523.0,832523.0,20895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414821,2427359.00
09/03/2017 01:00,2,0.000,ALERT,213.06,299.37,59.986,1504414803,"274151322000094","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,893163.7,893163.7,21205,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414823,2427360.00
09/03/2017 01:00,2,0.000,ALERT,213.74,302.07,59.986,1504414803,"201051344000579","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,843142.2,843142.2,20894,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414825,2427361.00
09/03/2017 01:00,2,0.000,ALERT,213.51,302.07,59.991,1504414803,"201051344000890","219011344069620",0.00,15.80,0,300.27,306.28,0.0,0.0,0.000,826662.4,826662.4,20893,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414827,2427362.00
09/03/2017 01:00,2,0.000,ALERT,213.74,301.17,59.981,1504414803,"201051344000438","219011344069620",0.00,15.50,0,299.67,305.38,0.0,0.0,0.000,828844.3,828844.3,20880,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504414828,2427363.00
09/03/2017 01:00,2,0.000,ALERT,213.74,300.57,59.986,1504414803,"201051344000417","219011344069620",0.00,15.50,0,299.07,304.48,0.0,0.0,0.000,733012.9,733012.9,20924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504414830,2427364.00
09/03/2017 01:00,2,0.000,ALERT,213.06,300.57,59.981,1504414803,"274151322000083","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,1067599.7,1067599.7,20782,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504414832,2427365.00
09/03/2017 01:00,2,0.000,ALERT,213.74,300.27,59.975,1504414803,"274151322000076","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,1140211.2,1140211.2,20769,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414834,2427366.00
09/03/2017 01:00,2,0.000,ALERT,213.51,301.77,60.012,1504414803,"201051344000868","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,822999.9,822999.9,20907,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414836,2427367.00
09/03/2017 01:00,2,0.000,ALERT,212.83,301.17,59.981,1504414803,"274151322000095","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,1129207.2,1129207.2,20799,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414838,2427368.00
09/03/2017 01:00,2,0.000,ALERT,213.51,301.17,60.028,1504414803,"201051344000988","219011344069620",0.00,15.80,0,297.26,303.58,0.0,0.0,0.000,705254.8,705254.8,20875,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414839,2427369.00
09/03/2017 01:00,2,0.000,ALERT,213.51,300.87,59.975,1504414803,"201051344001025","219011344069620",0.00,15.30,0,299.07,305.38,0.0,0.0,0.000,830084.0,830084.0,20878,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414841,2427370.00
09/03/2017 01:00,2,0.000,ALERT,213.51,301.17,59.975,1504414803,"201051344000458","219011344069620",0.00,16.30,0,299.37,305.08,0.0,0.0,0.000,834027.6,834027.6,20872,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414843,2427371.00
09/03/2017 01:00,2,0.000,ALERT,214.19,301.17,59.975,1504414803,"201051344000853","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,835518.5,835518.5,20904,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414845,2427372.00
09/03/2017 01:00,2,0.000,ALERT,213.96,301.47,59.991,1504414803,"201051344000685","219011344069620",0.00,15.80,0,299.67,305.08,0.0,0.0,0.000,828645.4,828645.4,20923,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414847,2427373.00
09/03/2017 01:00,2,0.000,ALERT,213.74,300.87,59.981,1504414803,"201051344000917","219011344069620",0.00,16.30,0,298.47,303.88,0.0,0.0,0.000,825314.3,825314.3,20918,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504414848,2427374.00
09/03/2017 01:00,2,0.000,ALERT,213.96,301.47,59.981,1504414803,"201051344001145","219011344069620",0.00,15.50,0,299.97,305.98,0.0,0.0,0.000,833384.7,833384.7,20900,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414850,2427375.00
09/03/2017 01:00,2,0.000,ALERT,213.74,300.57,59.959,1504414803,"201051344000651","219011344069620",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,822411.6,822411.6,20893,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414852,2427376.00
09/03/2017 01:00,2,0.000,ALERT,212.61,299.97,59.938,1504414803,"274151322000088","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,1024705.7,1024705.7,20778,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414854,2427377.00
09/03/2017 01:00,2,0.000,ALERT,213.51,299.07,59.970,1504414803,"274151322000068","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,894188.2,894188.2,21216,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414855,2427378.00
09/03/2017 01:00,2,0.000,ALERT,213.29,300.87,59.981,1504414803,"201051344001135","219011344069620",0.00,15.50,0,299.67,305.38,0.0,0.0,0.000,817983.9,817983.9,20852,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504414857,2427379.00
09/03/2017 01:00,2,0.000,ALERT,213.29,301.77,59.981,1504414803,"201051344000594","219011344069620",0.00,15.50,0,299.07,304.48,0.0,0.0,0.000,837583.6,837583.6,20888,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414859,2427380.00
09/03/2017 01:00,2,0.000,ALERT,213.74,300.87,59.981,1504414803,"201051344001203","219011344069620",0.00,15.50,0,299.67,306.58,0.0,0.0,0.000,828139.1,828139.1,20920,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414861,2427381.00
09/03/2017 01:00,2,0.000,ALERT,213.06,300.57,59.970,1504414803,"274151322000054","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,1040166.0,1040166.0,20747,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414863,2427382.00
09/03/2017 01:00,2,0.000,ALERT,213.74,300.87,59.975,1504414803,"201051344000867","219011344069620",0.00,16.30,0,299.07,304.78,0.0,0.0,0.000,821715.0,821715.0,20919,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504414865,2427383.00
09/03/2017 01:00,2,0.000,ALERT,213.74,301.17,59.975,1504414803,"201051344001093","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,825292.5,825292.5,20923,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504414867,2427384.00
09/03/2017 01:00,2,0.000,ALERT,213.51,301.47,59.981,1504414803,"201051344000900","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,843824.8,843824.8,20921,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414868,2427385.00
09/03/2017 01:00,2,0.000,ALERT,213.74,300.87,59.928,1504414803,"201051344000648","219011344069620",0.00,15.30,0,299.07,304.48,0.0,0.0,0.000,829873.7,829873.7,20888,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414870,2427386.00
09/03/2017 01:00,2,0.000,ALERT,213.74,301.77,59.981,1504414803,"201051344000569","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,845324.7,845324.7,20858,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504414872,2427387.00
09/03/2017 01:00,2,0.000,ALERT,213.74,301.47,59.975,1504414803,"201051344000983","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,836321.3,836321.3,20893,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414874,2427388.00
09/03/2017 01:00,2,0.000,ALERT,213.51,300.87,59.965,1504414803,"201051344001158","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,819894.8,819894.8,20896,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504414876,2427389.00
09/03/2017 01:00,2,0.000,ALERT,213.96,301.47,59.975,1504414803,"201051344000576","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,834464.8,834464.8,20911,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414877,2427390.00
09/03/2017 01:00,2,0.000,ALERT,213.06,299.07,59.959,1504414803,"274151322000087","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,1015959.3,1015959.3,21023,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504414879,2427391.00
09/03/2017 01:15,2,0.000,ALERT,214.41,301.77,59.959,1504415703,"201051344000645","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,833379.6,833379.6,20882,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415705,2427392.00
09/03/2017 01:15,2,0.000,ALERT,213.29,300.27,59.954,1504415703,"274151322000085","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,1034514.4,1034514.4,20769,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415707,2427393.00
09/03/2017 01:15,2,0.000,ALERT,214.64,301.47,59.959,1504415703,"201051344000633","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,820624.2,820624.2,20937,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415709,2427394.00
09/03/2017 01:15,2,0.000,ALERT,213.96,301.77,59.965,1504415703,"201051344000469","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,824703.8,824703.8,20896,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415711,2427395.00
09/03/2017 01:15,2,0.000,ALERT,213.06,300.57,59.959,1504415703,"201051344000646","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,818789.6,818789.6,20890,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504415713,2427396.00
09/03/2017 01:15,2,0.000,ALERT,213.06,300.57,59.959,1504415703,"274151322000052","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,1078523.0,1078523.0,20767,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415714,2427397.00
09/03/2017 01:15,2,0.000,ALERT,213.51,301.17,59.970,1504415703,"201051344000585","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,833289.7,833289.7,20885,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415716,2427398.00
09/03/2017 01:15,2,0.000,ALERT,213.29,301.17,59.975,1504415703,"201051344001230","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,823202.1,823202.1,20932,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415718,2427399.00
09/03/2017 01:15,2,0.000,ALERT,213.74,301.77,59.938,1504415703,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.28,0.0,0.0,0.000,812055.2,812055.2,20874,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415720,2427400.00
09/03/2017 01:15,2,0.000,ALERT,213.06,301.17,59.986,1504415703,"201051344000955","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,832523.0,832523.0,20897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415722,2427401.00
09/03/2017 01:15,2,0.000,ALERT,213.51,299.97,59.975,1504415703,"274151322000094","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,893163.7,893163.7,21207,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415723,2427402.00
09/03/2017 01:15,2,0.000,ALERT,213.96,302.68,59.970,1504415703,"201051344000579","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,843142.2,843142.2,20896,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415725,2427403.00
09/03/2017 01:15,2,0.000,ALERT,213.29,301.47,59.996,1504415703,"201051344000890","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,826662.4,826662.4,20895,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504415727,2427404.00
09/03/2017 01:15,2,0.000,ALERT,213.51,300.87,59.965,1504415703,"201051344000438","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,828844.3,828844.3,20882,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504415729,2427405.00
09/03/2017 01:15,2,0.000,ALERT,213.51,300.57,59.959,1504415703,"201051344000417","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,733012.9,733012.9,20926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504415731,2427406.00
09/03/2017 01:15,2,0.000,ALERT,213.51,300.27,59.981,1504415703,"274151322000083","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,1067599.7,1067599.7,20784,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415732,2427407.00
09/03/2017 01:15,2,0.000,ALERT,213.96,300.57,59.954,1504415703,"274151322000076","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,1140211.2,1140211.2,20771,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415734,2427408.00
09/03/2017 01:15,2,0.000,ALERT,213.96,302.37,59.954,1504415703,"201051344000868","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,822999.9,822999.9,20909,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415736,2427409.00
09/03/2017 01:15,2,0.000,ALERT,213.29,301.17,59.933,1504415703,"274151322000095","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,1129207.2,1129207.2,20801,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415738,2427410.00
09/03/2017 01:15,2,0.000,ALERT,213.96,302.07,59.949,1504415703,"201051344000988","219011344069620",0.00,16.00,0,296.96,302.98,0.0,0.0,0.000,705254.8,705254.8,20877,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415740,2427411.00
09/03/2017 01:15,2,0.000,ALERT,213.29,300.27,59.991,1504415703,"201051344001025","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,830084.0,830084.0,20880,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415741,2427412.00
09/03/2017 01:15,2,0.000,ALERT,213.74,302.07,59.954,1504415703,"201051344000458","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,834027.6,834027.6,20874,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504415743,2427413.00
09/03/2017 01:15,2,0.000,ALERT,214.41,301.77,59.954,1504415703,"201051344000853","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,835518.5,835518.5,20906,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415745,2427414.00
09/03/2017 01:15,2,0.000,ALERT,213.74,300.87,59.954,1504415703,"201051344000685","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,828645.4,828645.4,20925,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415747,2427415.00
09/03/2017 01:15,2,0.000,ALERT,213.51,300.27,59.949,1504415703,"201051344000917","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,825314.3,825314.3,20920,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504415749,2427416.00
09/03/2017 01:15,2,0.000,ALERT,213.74,300.87,59.954,1504415703,"201051344001145","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,833384.7,833384.7,20902,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504415751,2427417.00
09/03/2017 01:15,2,0.000,ALERT,213.51,299.97,59.949,1504415703,"201051344000651","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,822411.6,822411.6,20895,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415752,2427418.00
09/03/2017 01:15,2,0.000,ALERT,213.06,300.57,59.922,1504415703,"274151322000088","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1024705.7,1024705.7,20780,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415754,2427419.00
09/03/2017 01:15,2,0.000,ALERT,213.96,299.37,59.954,1504415703,"274151322000068","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,894188.2,894188.2,21218,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504415756,2427420.00
09/03/2017 01:15,2,0.000,ALERT,213.06,300.57,59.907,1504415703,"201051344001135","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,817983.9,817983.9,20854,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504415758,2427421.00
09/03/2017 01:15,2,0.000,ALERT,213.74,302.68,59.954,1504415703,"201051344000594","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,837583.6,837583.6,20890,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415759,2427422.00
09/03/2017 01:15,2,0.000,ALERT,213.51,300.87,59.954,1504415703,"201051344001203","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,828139.1,828139.1,20922,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415761,2427423.00
09/03/2017 01:15,2,0.000,ALERT,213.06,300.57,59.949,1504415703,"274151322000054","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,1040166.0,1040166.0,20749,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415763,2427424.00
09/03/2017 01:15,2,0.000,ALERT,214.19,301.77,59.922,1504415703,"201051344000867","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,821715.0,821715.0,20921,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415765,2427425.00
09/03/2017 01:15,2,0.000,ALERT,213.51,300.87,59.938,1504415703,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,825292.5,825292.5,20925,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415767,2427426.00
09/03/2017 01:15,2,0.000,ALERT,213.74,302.07,59.959,1504415703,"201051344000900","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,843824.8,843824.8,20923,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415768,2427427.00
09/03/2017 01:15,2,0.000,ALERT,214.19,301.47,59.981,1504415703,"201051344000648","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,829873.7,829873.7,20890,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415770,2427428.00
09/03/2017 01:15,2,0.000,ALERT,213.96,302.68,59.928,1504415703,"201051344000569","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,845324.7,845324.7,20860,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415772,2427429.00
09/03/2017 01:15,2,0.000,ALERT,213.96,302.37,59.959,1504415703,"201051344000983","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,836321.3,836321.3,20895,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415774,2427430.00
09/03/2017 01:15,2,0.000,ALERT,213.96,301.77,59.933,1504415703,"201051344001158","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,819894.8,819894.8,20898,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415776,2427431.00
09/03/2017 01:15,2,0.000,ALERT,214.41,302.37,59.970,1504415703,"201051344000576","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,834464.8,834464.8,20913,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415777,2427432.00
09/03/2017 01:15,2,0.000,ALERT,213.29,299.67,59.944,1504415703,"274151322000087","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,1015959.3,1015959.3,21025,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504415779,2427433.00
09/03/2017 01:30,2,0.000,ALERT,213.29,300.27,59.938,1504416603,"201051344000645","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,833379.6,833379.6,20884,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416605,2427434.00
09/03/2017 01:30,2,0.000,ALERT,212.61,299.37,59.981,1504416603,"274151322000085","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,1034514.4,1034514.4,20771,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416607,2427435.00
09/03/2017 01:30,2,0.000,ALERT,213.51,299.97,59.981,1504416603,"201051344000633","219011344069620",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,820624.2,820624.2,20939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416609,2427436.00
09/03/2017 01:30,2,0.000,ALERT,213.06,300.27,59.938,1504416603,"201051344000469","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,824703.8,824703.8,20898,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416611,2427437.00
09/03/2017 01:30,2,0.000,ALERT,212.38,299.97,59.986,1504416603,"201051344000646","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,818789.6,818789.6,20892,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416612,2427438.00
09/03/2017 01:30,2,0.000,ALERT,212.16,299.67,59.975,1504416603,"274151322000052","219011344069620",0.00,16.00,0,297.26,302.68,0.0,0.0,0.000,1078523.0,1078523.0,20769,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416614,2427439.00
09/03/2017 01:30,2,0.000,ALERT,213.06,300.27,59.991,1504416603,"201051344000585","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,833289.7,833289.7,20887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416616,2427440.00
09/03/2017 01:30,2,0.000,ALERT,212.83,300.57,59.981,1504416603,"201051344001230","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,823202.1,823202.1,20934,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416618,2427441.00
09/03/2017 01:30,2,0.000,ALERT,213.29,301.17,59.991,1504416603,"201051344000582","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,812055.2,812055.2,20876,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504416620,2427442.00
09/03/2017 01:30,2,0.000,ALERT,212.38,300.27,59.981,1504416603,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,832523.0,832523.0,20899,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416621,2427443.00
09/03/2017 01:30,2,0.000,ALERT,212.61,298.77,60.002,1504416603,"274151322000094","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,893163.7,893163.7,21209,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416623,2427444.00
09/03/2017 01:30,2,0.000,ALERT,212.83,301.17,59.986,1504416603,"201051344000579","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,843142.2,843142.2,20898,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416625,2427445.00
09/03/2017 01:30,2,0.000,ALERT,212.61,300.57,59.986,1504416603,"201051344000890","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,826662.4,826662.4,20897,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504416627,2427446.00
09/03/2017 01:30,2,0.000,ALERT,213.06,300.27,59.986,1504416603,"201051344000438","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,828844.3,828844.3,20884,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416629,2427447.00
09/03/2017 01:30,2,0.000,ALERT,213.06,299.67,60.018,1504416603,"201051344000417","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,733012.9,733012.9,20928,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416630,2427448.00
09/03/2017 01:30,2,0.000,ALERT,212.38,299.37,59.944,1504416603,"274151322000083","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,1067599.7,1067599.7,20786,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416632,2427449.00
09/03/2017 01:30,2,0.000,ALERT,213.06,299.67,59.986,1504416603,"274151322000076","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,1140211.2,1140211.2,20773,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416634,2427450.00
09/03/2017 01:30,2,0.000,ALERT,213.06,301.17,60.007,1504416603,"201051344000868","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,822999.9,822999.9,20911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416636,2427451.00
09/03/2017 01:30,2,0.000,ALERT,212.38,300.27,60.012,1504416603,"274151322000095","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,1129207.2,1129207.2,20803,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416638,2427452.00
09/03/2017 01:30,2,0.000,ALERT,212.83,300.57,59.986,1504416603,"201051344000988","219011344069620",0.00,15.80,0,297.26,303.28,0.0,0.0,0.000,705254.8,705254.8,20879,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416640,2427453.00
09/03/2017 01:30,2,0.000,ALERT,212.83,299.37,59.991,1504416603,"201051344001025","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,830084.0,830084.0,20882,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416642,2427454.00
09/03/2017 01:30,2,0.000,ALERT,212.83,300.57,59.981,1504416603,"201051344000458","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,834027.6,834027.6,20876,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416644,2427455.00
09/03/2017 01:30,2,0.000,ALERT,213.51,300.57,59.965,1504416603,"201051344000853","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,835518.5,835518.5,20908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416645,2427456.00
09/03/2017 01:30,2,0.000,ALERT,213.29,300.27,59.981,1504416603,"201051344000685","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,828645.4,828645.4,20927,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416647,2427457.00
09/03/2017 01:30,2,0.000,ALERT,213.06,299.97,59.981,1504416603,"201051344000917","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,825314.3,825314.3,20922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416649,2427458.00
09/03/2017 01:30,2,0.000,ALERT,213.06,300.57,59.986,1504416603,"201051344001145","219011344069620",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,833384.7,833384.7,20904,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416651,2427459.00
09/03/2017 01:30,2,0.000,ALERT,213.06,299.97,59.991,1504416603,"201051344000651","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,822411.6,822411.6,20897,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416653,2427460.00
09/03/2017 01:30,2,0.000,ALERT,212.16,299.97,59.986,1504416603,"274151322000088","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,1024705.7,1024705.7,20782,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416655,2427461.00
09/03/2017 01:30,2,0.000,ALERT,213.06,298.77,59.986,1504416603,"274151322000068","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,894188.2,894188.2,21220,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416656,2427462.00
09/03/2017 01:30,2,0.000,ALERT,212.61,299.97,59.970,1504416603,"201051344001135","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,817983.9,817983.9,20856,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416658,2427463.00
09/03/2017 01:30,2,0.000,ALERT,212.61,301.17,60.023,1504416603,"201051344000594","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,837583.6,837583.6,20892,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416660,2427464.00
09/03/2017 01:30,2,0.000,ALERT,213.06,299.97,59.991,1504416603,"201051344001203","219011344069620",0.00,15.50,0,299.07,304.78,0.0,0.0,0.000,828139.1,828139.1,20924,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504416662,2427465.00
09/03/2017 01:30,2,0.000,ALERT,212.38,299.37,59.981,1504416603,"274151322000054","219011344069620",0.00,16.70,0,297.26,302.98,0.0,0.0,0.000,1040166.0,1040166.0,20751,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416664,2427466.00
09/03/2017 01:30,2,0.000,ALERT,213.06,300.27,59.986,1504416603,"201051344000867","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,821715.0,821715.0,20923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504416665,2427467.00
09/03/2017 01:30,2,0.000,ALERT,212.83,300.27,59.986,1504416603,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,825292.5,825292.5,20927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416667,2427468.00
09/03/2017 01:30,2,0.000,ALERT,212.83,300.57,59.981,1504416603,"201051344000900","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,843824.8,843824.8,20925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416669,2427469.00
