ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 01:30,2,0.000,ALERT,213.06,299.97,59.996,1504416603,"201051344000648","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,829873.7,829873.7,20892,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416671,2427470.00
09/03/2017 01:30,2,0.000,ALERT,213.06,301.17,59.981,1504416603,"201051344000569","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,845324.7,845324.7,20862,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416673,2427471.00
09/03/2017 01:30,2,0.000,ALERT,212.83,300.57,59.981,1504416603,"201051344000983","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,836321.3,836321.3,20897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416675,2427472.00
09/03/2017 01:30,2,0.000,ALERT,212.83,299.97,59.975,1504416603,"201051344001158","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,819894.8,819894.8,20900,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416676,2427473.00
09/03/2017 01:30,2,0.000,ALERT,213.51,300.87,59.981,1504416603,"201051344000576","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,834464.8,834464.8,20915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416678,2427474.00
09/03/2017 01:30,2,0.000,ALERT,212.61,298.77,59.975,1504416603,"274151322000087","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,1015959.3,1015959.3,21027,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504416680,2427475.00
09/03/2017 01:45,2,0.000,ALERT,213.74,300.87,59.986,1504417503,"201051344000645","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,833379.6,833379.6,20886,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504417505,2427476.00
09/03/2017 01:45,2,0.000,ALERT,213.06,299.97,59.965,1504417503,"274151322000085","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,1034514.4,1034514.4,20773,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417507,2427477.00
09/03/2017 01:45,2,0.000,ALERT,213.74,300.57,60.012,1504417503,"201051344000633","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,820624.2,820624.2,20941,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417509,2427478.00
09/03/2017 01:45,2,0.000,ALERT,213.29,300.57,59.970,1504417503,"201051344000469","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,824703.8,824703.8,20900,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417511,2427479.00
09/03/2017 01:45,2,0.000,ALERT,212.61,300.27,59.996,1504417503,"201051344000646","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,818789.6,818789.6,20894,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417513,2427480.00
09/03/2017 01:45,2,0.000,ALERT,212.38,299.67,59.970,1504417503,"274151322000052","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1078523.0,1078523.0,20771,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504417515,2427481.00
09/03/2017 01:45,2,0.000,ALERT,213.29,300.87,59.975,1504417503,"201051344000585","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,833289.7,833289.7,20889,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417516,2427482.00
09/03/2017 01:45,2,0.000,ALERT,212.83,300.87,59.928,1504417503,"201051344001230","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,823202.1,823202.1,20936,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417518,2427483.00
09/03/2017 01:45,2,0.000,ALERT,213.51,301.47,59.970,1504417503,"201051344000582","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,812055.2,812055.2,20878,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417520,2427484.00
09/03/2017 01:45,2,0.000,ALERT,212.61,300.57,59.981,1504417503,"201051344000955","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,832523.0,832523.0,20901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417522,2427485.00
09/03/2017 01:45,2,0.000,ALERT,212.83,299.37,59.959,1504417503,"274151322000094","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,893163.7,893163.7,21211,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417523,2427486.00
09/03/2017 01:45,2,0.000,ALERT,213.29,301.77,59.965,1504417503,"201051344000579","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,843142.2,843142.2,20900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417525,2427487.00
09/03/2017 01:45,2,0.000,ALERT,212.83,300.87,59.970,1504417503,"201051344000890","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,826662.4,826662.4,20899,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417527,2427488.00
09/03/2017 01:45,2,0.000,ALERT,213.29,300.57,59.949,1504417503,"201051344000438","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,828844.3,828844.3,20886,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417529,2427489.00
09/03/2017 01:45,2,0.000,ALERT,213.29,300.27,59.970,1504417503,"201051344000417","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,733012.9,733012.9,20930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504417531,2427490.00
09/03/2017 01:45,2,0.000,ALERT,212.83,300.57,59.970,1504417503,"274151322000083","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,1067599.7,1067599.7,20788,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417532,2427491.00
09/03/2017 01:45,2,0.000,ALERT,213.29,299.67,59.970,1504417503,"274151322000076","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,1140211.2,1140211.2,20775,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417534,2427492.00
09/03/2017 01:45,2,0.000,ALERT,213.29,301.77,59.954,1504417503,"201051344000868","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,822999.9,822999.9,20913,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417536,2427493.00
09/03/2017 01:45,2,0.000,ALERT,212.61,300.87,59.965,1504417503,"274151322000095","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,1129207.2,1129207.2,20805,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417538,2427494.00
09/03/2017 01:45,2,0.000,ALERT,213.06,301.17,59.975,1504417503,"201051344000988","219011344069620",0.00,15.80,0,296.36,302.37,0.0,0.0,0.000,705254.8,705254.8,20881,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417540,2427495.00
09/03/2017 01:45,2,0.000,ALERT,212.83,299.67,59.975,1504417503,"201051344001025","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,830084.0,830084.0,20884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417541,2427496.00
09/03/2017 01:45,2,0.000,ALERT,213.06,301.17,59.981,1504417503,"201051344000458","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,834027.6,834027.6,20878,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504417543,2427497.00
09/03/2017 01:45,2,0.000,ALERT,213.74,301.17,59.991,1504417503,"201051344000853","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,835518.5,835518.5,20910,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417545,2427498.00
09/03/2017 01:45,2,0.000,ALERT,213.29,300.57,59.938,1504417503,"201051344000685","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,828645.4,828645.4,20929,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504417547,2427499.00
09/03/2017 01:45,2,0.000,ALERT,213.29,299.97,60.002,1504417503,"201051344000917","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,825314.3,825314.3,20924,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504417549,2427500.00
09/03/2017 01:45,2,0.000,ALERT,213.29,300.87,59.949,1504417503,"201051344001145","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,833384.7,833384.7,20906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417551,2427501.00
09/03/2017 01:45,2,0.000,ALERT,213.29,299.97,59.970,1504417503,"201051344000651","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,822411.6,822411.6,20899,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417552,2427502.00
09/03/2017 01:45,2,0.000,ALERT,212.61,299.67,60.002,1504417503,"274151322000088","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,1024705.7,1024705.7,20784,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417554,2427503.00
09/03/2017 01:45,2,0.000,ALERT,213.29,299.67,59.986,1504417503,"274151322000068","219011344069620",0.00,16.70,0,297.57,300.57,0.0,0.0,0.000,894188.2,894188.2,21222,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417556,2427504.00
09/03/2017 01:45,2,0.000,ALERT,212.83,300.57,59.981,1504417503,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,817983.9,817983.9,20858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417558,2427505.00
09/03/2017 01:45,2,0.000,ALERT,213.06,301.77,59.975,1504417503,"201051344000594","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,837583.6,837583.6,20894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417560,2427506.00
09/03/2017 01:45,2,0.000,ALERT,213.29,300.57,60.012,1504417503,"201051344001203","219011344069620",0.00,15.50,0,298.17,303.58,0.0,0.0,0.000,828139.1,828139.1,20926,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417562,2427507.00
09/03/2017 01:45,2,0.000,ALERT,212.61,300.57,59.986,1504417503,"274151322000054","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,1040166.0,1040166.0,20753,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417564,2427508.00
09/03/2017 01:45,2,0.000,ALERT,213.51,300.87,59.986,1504417503,"201051344000867","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,821715.0,821715.0,20925,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504417565,2427509.00
09/03/2017 01:45,2,0.000,ALERT,213.06,300.57,59.981,1504417503,"201051344001093","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,825292.5,825292.5,20929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417567,2427510.00
09/03/2017 01:45,2,0.000,ALERT,213.29,301.47,59.986,1504417503,"201051344000900","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,843824.8,843824.8,20927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417569,2427511.00
09/03/2017 01:45,2,0.000,ALERT,213.51,300.57,59.975,1504417503,"201051344000648","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,829873.7,829873.7,20894,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504417571,2427512.00
09/03/2017 01:45,2,0.000,ALERT,213.29,301.77,59.986,1504417503,"201051344000569","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,845324.7,845324.7,20864,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417573,2427513.00
09/03/2017 01:45,2,0.000,ALERT,213.29,301.47,59.981,1504417503,"201051344000983","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,836321.3,836321.3,20899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417574,2427514.00
09/03/2017 01:45,2,0.000,ALERT,213.29,300.87,59.975,1504417503,"201051344001158","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,819894.8,819894.8,20902,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417576,2427515.00
09/03/2017 01:45,2,0.000,ALERT,213.74,301.77,59.986,1504417503,"201051344000576","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,834464.8,834464.8,20917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417578,2427516.00
09/03/2017 01:45,2,0.000,ALERT,213.06,299.97,59.986,1504417503,"274151322000087","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1015959.3,1015959.3,21029,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504417580,2427517.00
09/03/2017 02:00,2,0.000,ALERT,213.74,301.17,59.965,1504418403,"201051344000645","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,833379.6,833379.6,20888,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418405,2427518.00
09/03/2017 02:00,2,0.000,ALERT,213.06,300.27,59.954,1504418403,"274151322000085","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,1034514.4,1034514.4,20775,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418407,2427519.00
09/03/2017 02:00,2,0.000,ALERT,213.96,300.87,59.954,1504418403,"201051344000633","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,820624.2,820624.2,20943,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418408,2427520.00
09/03/2017 02:00,2,0.000,ALERT,213.29,301.17,59.917,1504418403,"201051344000469","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,824703.8,824703.8,20902,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418410,2427521.00
09/03/2017 02:00,2,0.000,ALERT,212.83,300.87,59.975,1504418403,"201051344000646","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,818789.6,818789.6,20896,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418412,2427522.00
09/03/2017 02:00,2,0.000,ALERT,212.61,299.37,59.949,1504418403,"274151322000052","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,1078523.0,1078523.0,20773,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418414,2427523.00
09/03/2017 02:00,2,0.000,ALERT,213.29,300.87,59.954,1504418403,"201051344000585","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,833289.7,833289.7,20891,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418416,2427524.00
09/03/2017 02:00,2,0.000,ALERT,213.06,301.17,59.954,1504418403,"201051344001230","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,823202.1,823202.1,20938,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418417,2427525.00
09/03/2017 02:00,2,0.000,ALERT,213.51,301.77,59.938,1504418403,"201051344000582","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,812055.2,812055.2,20880,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418419,2427526.00
09/03/2017 02:00,2,0.000,ALERT,212.83,300.87,59.907,1504418403,"201051344000955","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,832523.0,832523.0,20903,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418421,2427527.00
09/03/2017 02:00,2,0.000,ALERT,212.83,299.67,59.949,1504418403,"274151322000094","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,893163.7,893163.7,21213,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418423,2427528.00
09/03/2017 02:00,2,0.000,ALERT,213.29,301.77,59.949,1504418403,"201051344000579","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,843142.2,843142.2,20902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418425,2427529.00
09/03/2017 02:00,2,0.000,ALERT,213.06,301.47,59.959,1504418403,"201051344000890","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,826662.4,826662.4,20901,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418427,2427530.00
09/03/2017 02:00,2,0.000,ALERT,213.29,300.87,59.949,1504418403,"201051344000438","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,828844.3,828844.3,20888,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418429,2427531.00
09/03/2017 02:00,2,0.000,ALERT,213.29,300.27,59.986,1504418403,"201051344000417","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,733012.9,733012.9,20932,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418430,2427532.00
09/03/2017 02:00,2,0.000,ALERT,212.83,300.57,59.944,1504418403,"274151322000083","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,1067599.7,1067599.7,20790,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418432,2427533.00
09/03/2017 02:00,2,0.000,ALERT,213.51,300.27,59.938,1504418403,"274151322000076","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,1140211.2,1140211.2,20777,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418434,2427534.00
09/03/2017 02:00,2,0.000,ALERT,213.06,301.77,59.991,1504418403,"201051344000868","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,822999.9,822999.9,20915,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418436,2427535.00
09/03/2017 02:00,2,0.000,ALERT,212.83,301.17,59.949,1504418403,"274151322000095","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,1129207.2,1129207.2,20807,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418438,2427536.00
09/03/2017 02:00,2,0.000,ALERT,213.06,301.47,59.949,1504418403,"201051344000988","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,705254.8,705254.8,20883,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418440,2427537.00
09/03/2017 02:00,2,0.000,ALERT,213.06,300.27,59.954,1504418403,"201051344001025","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,830084.0,830084.0,20886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418441,2427538.00
09/03/2017 02:00,2,0.000,ALERT,213.29,301.47,59.949,1504418403,"201051344000458","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,834027.6,834027.6,20880,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418443,2427539.00
09/03/2017 02:00,2,0.000,ALERT,213.96,301.17,59.949,1504418403,"201051344000853","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,835518.5,835518.5,20912,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418445,2427540.00
09/03/2017 02:00,2,0.000,ALERT,213.51,300.57,59.991,1504418403,"201051344000685","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,828645.4,828645.4,20931,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418447,2427541.00
09/03/2017 02:00,2,0.000,ALERT,213.06,300.27,59.954,1504418403,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,825314.3,825314.3,20926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418449,2427542.00
09/03/2017 02:00,2,0.000,ALERT,213.29,300.87,59.970,1504418403,"201051344001145","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,833384.7,833384.7,20908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418450,2427543.00
09/03/2017 02:00,2,0.000,ALERT,213.29,299.97,59.954,1504418403,"201051344000651","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,822411.6,822411.6,20901,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418452,2427544.00
09/03/2017 02:00,2,0.000,ALERT,212.38,300.27,59.954,1504418403,"274151322000088","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,1024705.7,1024705.7,20786,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418454,2427545.00
09/03/2017 02:00,2,0.000,ALERT,213.29,299.07,59.949,1504418403,"274151322000068","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,894188.2,894188.2,21224,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418456,2427546.00
09/03/2017 02:00,2,0.000,ALERT,212.83,300.87,59.933,1504418403,"201051344001135","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,817983.9,817983.9,20860,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418458,2427547.00
09/03/2017 02:00,2,0.000,ALERT,213.29,302.07,59.996,1504418403,"201051344000594","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,837583.6,837583.6,20896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418459,2427548.00
09/03/2017 02:00,2,0.000,ALERT,213.29,300.57,59.954,1504418403,"201051344001203","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,828139.1,828139.1,20928,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418461,2427549.00
09/03/2017 02:00,2,0.000,ALERT,212.83,300.87,59.954,1504418403,"274151322000054","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,1040166.0,1040166.0,20755,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418463,2427550.00
09/03/2017 02:00,2,0.000,ALERT,213.51,301.17,59.965,1504418403,"201051344000867","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,821715.0,821715.0,20927,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418465,2427551.00
09/03/2017 02:00,2,0.000,ALERT,212.83,300.27,59.959,1504418403,"201051344001093","219011344069620",0.00,16.00,0,298.77,301.77,0.0,0.0,0.000,825292.5,825292.5,20931,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418467,2427552.00
09/03/2017 02:00,2,0.000,ALERT,213.29,301.47,59.970,1504418403,"201051344000900","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,843824.8,843824.8,20929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504418468,2427553.00
09/03/2017 02:00,2,0.000,ALERT,213.51,300.87,59.917,1504418403,"201051344000648","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,829873.7,829873.7,20896,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418470,2427554.00
09/03/2017 02:00,2,0.000,ALERT,213.51,302.07,59.965,1504418403,"201051344000569","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,845324.7,845324.7,20866,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418472,2427555.00
09/03/2017 02:00,2,0.000,ALERT,213.29,301.77,59.965,1504418403,"201051344000983","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,836321.3,836321.3,20901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418474,2427556.00
09/03/2017 02:00,2,0.000,ALERT,213.29,301.17,59.970,1504418403,"201051344001158","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,819894.8,819894.8,20904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418476,2427557.00
09/03/2017 02:00,2,0.000,ALERT,213.74,301.77,59.986,1504418403,"201051344000576","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,834464.8,834464.8,20919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418477,2427558.00
09/03/2017 02:00,2,0.000,ALERT,212.61,299.67,59.965,1504418403,"274151322000087","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,1015959.3,1015959.3,21031,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504418479,2427559.00
09/03/2017 02:15,2,0.000,ALERT,213.51,301.17,59.996,1504419303,"201051344000645","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,833379.6,833379.6,20890,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504419305,2427560.00
09/03/2017 02:15,2,0.000,ALERT,212.83,299.67,60.018,1504419303,"274151322000085","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,1034514.4,1034514.4,20777,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419307,2427561.00
09/03/2017 02:15,2,0.000,ALERT,213.74,300.87,60.002,1504419303,"201051344000633","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,820624.2,820624.2,20945,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419309,2427562.00
09/03/2017 02:15,2,0.000,ALERT,213.06,300.87,59.991,1504419303,"201051344000469","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,824703.8,824703.8,20904,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419310,2427563.00
09/03/2017 02:15,2,0.000,ALERT,212.83,300.87,59.991,1504419303,"201051344000646","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,818789.6,818789.6,20898,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419312,2427564.00
09/03/2017 02:15,2,0.000,ALERT,212.16,299.37,59.996,1504419303,"274151322000052","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,1078523.0,1078523.0,20775,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419314,2427565.00
09/03/2017 02:15,2,0.000,ALERT,213.29,301.17,60.034,1504419303,"201051344000585","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,833289.7,833289.7,20893,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504419316,2427566.00
09/03/2017 02:15,2,0.000,ALERT,212.83,301.47,59.975,1504419303,"201051344001230","219011344069620",0.00,15.30,0,299.37,302.37,0.0,0.0,0.000,823202.1,823202.1,20940,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419318,2427567.00
09/03/2017 02:15,2,0.000,ALERT,213.51,301.77,59.996,1504419303,"201051344000582","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,812055.2,812055.2,20882,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419319,2427568.00
09/03/2017 02:15,2,0.000,ALERT,212.83,301.17,60.002,1504419303,"201051344000955","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,832523.0,832523.0,20905,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419321,2427569.00
09/03/2017 02:15,2,0.000,ALERT,212.61,299.37,59.949,1504419303,"274151322000094","219011344069620",0.00,15.50,0,297.57,300.87,0.0,0.0,0.000,893163.7,893163.7,21215,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419323,2427570.00
09/03/2017 02:15,2,0.000,ALERT,213.06,301.47,59.986,1504419303,"201051344000579","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,843142.2,843142.2,20904,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419325,2427571.00
09/03/2017 02:15,2,0.000,ALERT,213.06,301.47,60.034,1504419303,"201051344000890","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,826662.4,826662.4,20903,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419327,2427572.00
09/03/2017 02:15,2,0.000,ALERT,213.29,300.87,60.023,1504419303,"201051344000438","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,828844.3,828844.3,20890,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419329,2427573.00
09/03/2017 02:15,2,0.000,ALERT,213.29,300.57,59.996,1504419303,"201051344000417","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,733012.9,733012.9,20934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419330,2427574.00
09/03/2017 02:15,2,0.000,ALERT,212.61,300.57,59.991,1504419303,"274151322000083","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,1067599.7,1067599.7,20792,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504419332,2427575.00
09/03/2017 02:15,2,0.000,ALERT,213.29,299.67,60.028,1504419303,"274151322000076","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,1140211.2,1140211.2,20779,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419334,2427576.00
09/03/2017 02:15,2,0.000,ALERT,213.06,301.47,59.986,1504419303,"201051344000868","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,822999.9,822999.9,20917,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504419336,2427577.00
09/03/2017 02:15,2,0.000,ALERT,212.61,300.87,60.002,1504419303,"274151322000095","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,1129207.2,1129207.2,20809,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419338,2427578.00
09/03/2017 02:15,2,0.000,ALERT,212.83,300.87,59.954,1504419303,"201051344000988","219011344069620",0.00,15.80,0,296.96,302.98,0.0,0.0,0.000,705254.8,705254.8,20885,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504419339,2427579.00
09/03/2017 02:15,2,0.000,ALERT,212.83,300.27,59.986,1504419303,"201051344001025","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,830084.0,830084.0,20888,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419341,2427580.00
09/03/2017 02:15,2,0.000,ALERT,213.06,301.17,59.991,1504419303,"201051344000458","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,834027.6,834027.6,20882,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419343,2427581.00
09/03/2017 02:15,2,0.000,ALERT,213.74,300.87,59.991,1504419303,"201051344000853","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,835518.5,835518.5,20914,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504419345,2427582.00
09/03/2017 02:15,2,0.000,ALERT,213.51,301.17,59.996,1504419303,"201051344000685","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,828645.4,828645.4,20933,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419347,2427583.00
09/03/2017 02:15,2,0.000,ALERT,213.29,300.57,59.991,1504419303,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,825314.3,825314.3,20928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419348,2427584.00
09/03/2017 02:15,2,0.000,ALERT,213.51,301.47,60.002,1504419303,"201051344001145","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,833384.7,833384.7,20910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419350,2427585.00
09/03/2017 02:15,2,0.000,ALERT,213.29,300.27,59.996,1504419303,"201051344000651","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,822411.6,822411.6,20903,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504419352,2427586.00
09/03/2017 02:15,2,0.000,ALERT,212.16,299.97,59.986,1504419303,"274151322000088","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,1024705.7,1024705.7,20788,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419354,2427587.00
09/03/2017 02:15,2,0.000,ALERT,213.29,299.37,59.991,1504419303,"274151322000068","219011344069620",0.00,16.30,0,297.57,300.57,0.0,0.0,0.000,894188.2,894188.2,21226,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419356,2427588.00
09/03/2017 02:15,2,0.000,ALERT,212.83,300.87,59.991,1504419303,"201051344001135","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,817983.9,817983.9,20862,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419357,2427589.00
09/03/2017 02:15,2,0.000,ALERT,212.83,301.77,59.996,1504419303,"201051344000594","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,837583.6,837583.6,20898,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504419359,2427590.00
09/03/2017 02:15,2,0.000,ALERT,213.29,300.87,59.949,1504419303,"201051344001203","219011344069620",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,828139.1,828139.1,20930,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504419361,2427591.00
09/03/2017 02:15,2,0.000,ALERT,212.61,299.97,60.023,1504419303,"274151322000054","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1040166.0,1040166.0,20757,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419363,2427592.00
09/03/2017 02:15,2,0.000,ALERT,213.29,300.87,59.991,1504419303,"201051344000867","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,821715.0,821715.0,20929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419365,2427593.00
09/03/2017 02:15,2,0.000,ALERT,213.06,300.87,59.991,1504419303,"201051344001093","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,825292.5,825292.5,20933,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419366,2427594.00
09/03/2017 02:15,2,0.000,ALERT,213.06,301.47,59.991,1504419303,"201051344000900","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,843824.8,843824.8,20931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419368,2427595.00
09/03/2017 02:15,2,0.000,ALERT,213.29,300.57,59.991,1504419303,"201051344000648","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,829873.7,829873.7,20898,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419370,2427596.00
09/03/2017 02:15,2,0.000,ALERT,213.06,301.77,59.996,1504419303,"201051344000569","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,845324.7,845324.7,20868,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419372,2427597.00
09/03/2017 02:15,2,0.000,ALERT,213.06,301.47,59.991,1504419303,"201051344000983","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,836321.3,836321.3,20903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419374,2427598.00
09/03/2017 02:15,2,0.000,ALERT,213.06,300.87,59.986,1504419303,"201051344001158","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,819894.8,819894.8,20906,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504419375,2427599.00
09/03/2017 02:15,2,0.000,ALERT,213.51,301.47,59.981,1504419303,"201051344000576","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,834464.8,834464.8,20921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419377,2427600.00
09/03/2017 02:15,2,0.000,ALERT,212.61,299.97,59.986,1504419303,"274151322000087","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,1015959.3,1015959.3,21033,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504419379,2427601.00
09/03/2017 02:30,2,0.000,ALERT,213.74,301.77,59.944,1504420204,"201051344000645","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,833379.6,833379.6,20892,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420206,2427602.00
09/03/2017 02:30,2,0.000,ALERT,213.06,300.27,59.944,1504420204,"274151322000085","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,1034514.4,1034514.4,20779,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504420207,2427603.00
09/03/2017 02:30,2,0.000,ALERT,213.74,301.47,59.949,1504420204,"201051344000633","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,820624.2,820624.2,20947,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420209,2427604.00
09/03/2017 02:30,2,0.000,ALERT,213.29,301.77,59.912,1504420204,"201051344000469","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,824703.8,824703.8,20906,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420211,2427605.00
09/03/2017 02:30,2,0.000,ALERT,212.83,300.87,59.949,1504420204,"201051344000646","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,818789.6,818789.6,20900,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420213,2427606.00
09/03/2017 02:30,2,0.000,ALERT,212.61,301.17,59.949,1504420204,"274151322000052","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,1078523.0,1078523.0,20777,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420215,2427607.00
09/03/2017 02:30,2,0.000,ALERT,213.29,301.17,59.991,1504420204,"201051344000585","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,833289.7,833289.7,20895,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504420216,2427608.00
09/03/2017 02:30,2,0.000,ALERT,213.06,301.47,59.949,1504420204,"201051344001230","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,823202.1,823202.1,20942,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420218,2427609.00
09/03/2017 02:30,2,0.000,ALERT,213.74,301.77,59.954,1504420204,"201051344000582","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,812055.2,812055.2,20884,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420220,2427610.00
09/03/2017 02:30,2,0.000,ALERT,212.83,301.17,59.949,1504420204,"201051344000955","219011344069620",0.00,15.30,0,299.37,302.37,0.0,0.0,0.000,832523.0,832523.0,20907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420222,2427611.00
09/03/2017 02:30,2,0.000,ALERT,213.06,299.67,59.949,1504420204,"274151322000094","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,893163.7,893163.7,21217,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420224,2427612.00
09/03/2017 02:30,2,0.000,ALERT,213.51,302.37,59.954,1504420204,"201051344000579","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,843142.2,843142.2,20906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420225,2427613.00
