ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 02:30,2,0.000,ALERT,213.06,301.47,59.965,1504420204,"201051344000890","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,826662.4,826662.4,20905,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504420227,2427614.00
09/03/2017 02:30,2,0.000,ALERT,213.29,301.17,59.991,1504420204,"201051344000438","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,828844.3,828844.3,20892,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504420229,2427615.00
09/03/2017 02:30,2,0.000,ALERT,213.29,300.57,59.954,1504420204,"201051344000417","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,733012.9,733012.9,20936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420231,2427616.00
09/03/2017 02:30,2,0.000,ALERT,213.06,300.27,59.965,1504420204,"274151322000083","219011344069620",0.00,15.50,0,299.07,302.07,0.0,0.0,0.000,1067599.7,1067599.7,20794,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420233,2427617.00
09/03/2017 02:30,2,0.000,ALERT,213.51,300.87,59.954,1504420204,"274151322000076","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,1140211.2,1140211.2,20781,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504420234,2427618.00
09/03/2017 02:30,2,0.000,ALERT,213.29,302.37,59.986,1504420204,"201051344000868","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,822999.9,822999.9,20919,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420236,2427619.00
09/03/2017 02:30,2,0.000,ALERT,212.83,301.47,59.954,1504420204,"274151322000095","219011344069620",0.00,15.50,0,299.67,302.68,0.0,0.0,0.000,1129207.2,1129207.2,20811,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504420238,2427620.00
09/03/2017 02:30,2,0.000,ALERT,213.06,301.47,59.965,1504420204,"201051344000988","219011344069620",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,705254.8,705254.8,20887,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504420240,2427621.00
09/03/2017 02:30,2,0.000,ALERT,213.06,300.27,59.965,1504420204,"201051344001025","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,830084.0,830084.0,20890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420242,2427622.00
09/03/2017 02:30,2,0.000,ALERT,213.29,301.77,59.954,1504420204,"201051344000458","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,834027.6,834027.6,20884,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420243,2427623.00
09/03/2017 02:30,2,0.000,ALERT,213.74,301.47,59.944,1504420204,"201051344000853","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,835518.5,835518.5,20916,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504420245,2427624.00
09/03/2017 02:30,2,0.000,ALERT,213.51,301.17,59.949,1504420204,"201051344000685","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,828645.4,828645.4,20935,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420247,2427625.00
09/03/2017 02:30,2,0.000,ALERT,213.29,300.57,59.965,1504420204,"201051344000917","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,825314.3,825314.3,20930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420249,2427626.00
09/03/2017 02:30,2,0.000,ALERT,213.51,301.47,59.949,1504420204,"201051344001145","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,833384.7,833384.7,20912,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420251,2427627.00
09/03/2017 02:30,2,0.000,ALERT,213.29,300.57,59.933,1504420204,"201051344000651","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,822411.6,822411.6,20905,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504420252,2427628.00
09/03/2017 02:30,2,0.000,ALERT,212.61,299.97,59.970,1504420204,"274151322000088","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,1024705.7,1024705.7,20790,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420254,2427629.00
09/03/2017 02:30,2,0.000,ALERT,213.51,299.37,59.970,1504420204,"274151322000068","219011344069620",0.00,16.30,0,298.17,300.87,0.0,0.0,0.000,894188.2,894188.2,21228,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420256,2427630.00
09/03/2017 02:30,2,0.000,ALERT,212.83,300.87,60.002,1504420204,"201051344001135","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,817983.9,817983.9,20864,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504420258,2427631.00
09/03/2017 02:30,2,0.000,ALERT,213.06,302.37,59.970,1504420204,"201051344000594","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,837583.6,837583.6,20900,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420260,2427632.00
09/03/2017 02:30,2,0.000,ALERT,213.29,300.87,59.970,1504420204,"201051344001203","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,828139.1,828139.1,20932,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420262,2427633.00
09/03/2017 02:30,2,0.000,ALERT,212.83,300.87,59.975,1504420204,"274151322000054","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,1040166.0,1040166.0,20759,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420263,2427634.00
09/03/2017 02:30,2,0.000,ALERT,213.51,301.47,59.965,1504420204,"201051344000867","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,821715.0,821715.0,20931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420265,2427635.00
09/03/2017 02:30,2,0.000,ALERT,213.06,300.87,59.975,1504420204,"201051344001093","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,825292.5,825292.5,20935,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504420267,2427636.00
09/03/2017 02:30,2,0.000,ALERT,213.06,301.47,59.949,1504420204,"201051344000900","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,843824.8,843824.8,20933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420269,2427637.00
09/03/2017 02:30,2,0.000,ALERT,213.29,300.87,59.933,1504420204,"201051344000648","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,829873.7,829873.7,20900,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420271,2427638.00
09/03/2017 02:30,2,0.000,ALERT,213.29,302.07,59.959,1504420204,"201051344000569","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,845324.7,845324.7,20870,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420273,2427639.00
09/03/2017 02:30,2,0.000,ALERT,213.29,301.77,59.970,1504420204,"201051344000983","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,836321.3,836321.3,20905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420274,2427640.00
09/03/2017 02:30,2,0.000,ALERT,213.29,301.17,59.965,1504420204,"201051344001158","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,819894.8,819894.8,20908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420276,2427641.00
09/03/2017 02:30,2,0.000,ALERT,213.74,302.07,59.965,1504420204,"201051344000576","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,834464.8,834464.8,20923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504420278,2427642.00
09/03/2017 02:30,2,0.000,ALERT,212.83,299.37,59.965,1504420204,"274151322000087","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,1015959.3,1015959.3,21035,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504420280,2427643.00
09/03/2017 02:45,2,0.000,ALERT,213.96,302.07,59.986,1504421103,"201051344000645","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,833379.6,833379.6,20894,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504421105,2427644.00
09/03/2017 02:45,2,0.000,ALERT,213.06,300.27,59.981,1504421103,"274151322000085","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,1034514.4,1034514.4,20781,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421107,2427645.00
09/03/2017 02:45,2,0.000,ALERT,213.96,301.47,59.981,1504421103,"201051344000633","219011344069620",0.00,15.00,0,298.17,303.88,0.0,0.0,0.000,820624.2,820624.2,20949,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421109,2427646.00
09/03/2017 02:45,2,0.000,ALERT,213.51,302.07,59.975,1504421103,"201051344000469","219011344069620",0.00,15.00,0,298.77,303.88,0.0,0.0,0.000,824703.8,824703.8,20908,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504421111,2427647.00
09/03/2017 02:45,2,0.000,ALERT,212.83,300.87,59.970,1504421103,"201051344000646","219011344069620",0.00,15.30,0,298.47,305.38,0.0,0.0,0.000,818789.6,818789.6,20902,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421112,2427648.00
09/03/2017 02:45,2,0.000,ALERT,212.61,299.97,59.965,1504421103,"274151322000052","219011344069620",0.00,15.80,0,297.57,303.28,0.0,0.0,0.000,1078523.0,1078523.0,20779,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504421114,2427649.00
09/03/2017 02:45,2,0.000,ALERT,213.29,301.17,59.965,1504421103,"201051344000585","219011344069620",0.00,15.50,0,298.77,305.38,0.0,0.0,0.000,833289.7,833289.7,20897,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421116,2427650.00
09/03/2017 02:45,2,0.000,ALERT,213.06,301.17,59.965,1504421103,"201051344001230","219011344069620",0.00,15.30,0,299.37,306.28,0.0,0.0,0.000,823202.1,823202.1,20944,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421118,2427651.00
09/03/2017 02:45,2,0.000,ALERT,213.51,301.77,59.965,1504421103,"201051344000582","219011344069620",0.00,15.30,0,299.97,306.28,0.0,0.0,0.000,812055.2,812055.2,20886,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421119,2427652.00
09/03/2017 02:45,2,0.000,ALERT,212.61,301.17,59.928,1504421103,"201051344000955","219011344069620",0.00,15.30,0,299.07,305.98,0.0,0.0,0.000,832523.0,832523.0,20909,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421121,2427653.00
09/03/2017 02:45,2,0.000,ALERT,212.83,299.67,59.954,1504421103,"274151322000094","219011344069620",0.00,15.50,0,297.57,302.98,0.0,0.0,0.000,893163.7,893163.7,21219,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421123,2427654.00
09/03/2017 02:45,2,0.000,ALERT,213.29,302.37,59.959,1504421103,"201051344000579","219011344069620",0.00,15.50,0,300.57,305.38,0.0,0.0,0.000,843142.2,843142.2,20908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421125,2427655.00
09/03/2017 02:45,2,0.000,ALERT,212.83,301.47,59.959,1504421103,"201051344000890","219011344069620",0.00,15.50,0,299.67,307.18,0.0,0.0,0.000,826662.4,826662.4,20907,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504421127,2427656.00
09/03/2017 02:45,2,0.000,ALERT,213.29,300.87,59.933,1504421103,"201051344000438","219011344069620",0.00,15.00,0,299.37,306.28,0.0,0.0,0.000,828844.3,828844.3,20894,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504421129,2427657.00
09/03/2017 02:45,2,0.000,ALERT,213.29,300.57,59.954,1504421103,"201051344000417","219011344069620",0.00,15.30,0,298.47,305.38,0.0,0.0,0.000,733012.9,733012.9,20938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421130,2427658.00
09/03/2017 02:45,2,0.000,ALERT,213.06,300.57,59.944,1504421103,"274151322000083","219011344069620",0.00,15.50,0,298.17,303.58,0.0,0.0,0.000,1067599.7,1067599.7,20796,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504421132,2427659.00
09/03/2017 02:45,2,0.000,ALERT,213.51,300.27,59.954,1504421103,"274151322000076","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,1140211.2,1140211.2,20783,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421134,2427660.00
09/03/2017 02:45,2,0.000,ALERT,213.29,302.37,59.959,1504421103,"201051344000868","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,822999.9,822999.9,20921,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504421136,2427661.00
09/03/2017 02:45,2,0.000,ALERT,212.83,301.17,59.949,1504421103,"274151322000095","219011344069620",0.00,15.50,0,299.07,304.48,0.0,0.0,0.000,1129207.2,1129207.2,20813,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421138,2427662.00
09/03/2017 02:45,2,0.000,ALERT,213.29,302.07,59.981,1504421103,"201051344000988","219011344069620",0.00,15.80,0,297.26,303.88,0.0,0.0,0.000,705254.8,705254.8,20889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421139,2427663.00
09/03/2017 02:45,2,0.000,ALERT,212.83,300.27,59.949,1504421103,"201051344001025","219011344069620",0.00,14.70,0,298.77,306.28,0.0,0.0,0.000,830084.0,830084.0,20892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421141,2427664.00
09/03/2017 02:45,2,0.000,ALERT,213.29,301.77,59.949,1504421103,"201051344000458","219011344069620",0.00,16.00,0,299.97,305.38,0.0,0.0,0.000,834027.6,834027.6,20886,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421143,2427665.00
09/03/2017 02:45,2,0.000,ALERT,213.96,301.77,59.917,1504421103,"201051344000853","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,835518.5,835518.5,20918,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421145,2427666.00
09/03/2017 02:45,2,0.000,ALERT,213.51,301.17,59.938,1504421103,"201051344000685","219011344069620",0.00,15.50,0,299.07,306.28,0.0,0.0,0.000,828645.4,828645.4,20937,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421146,2427667.00
09/03/2017 02:45,2,0.000,ALERT,213.29,300.57,59.959,1504421103,"201051344000917","219011344069620",0.00,16.00,0,297.87,304.78,0.0,0.0,0.000,825314.3,825314.3,20932,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421148,2427668.00
09/03/2017 02:45,2,0.000,ALERT,213.51,301.17,59.954,1504421103,"201051344001145","219011344069620",0.00,15.30,0,299.67,307.18,0.0,0.0,0.000,833384.7,833384.7,20914,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421150,2427669.00
09/03/2017 02:45,2,0.000,ALERT,213.29,300.27,59.944,1504421103,"201051344000651","219011344069620",0.00,14.70,0,298.77,305.38,0.0,0.0,0.000,822411.6,822411.6,20907,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421152,2427670.00
09/03/2017 02:45,2,0.000,ALERT,212.38,300.27,59.975,1504421103,"274151322000088","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,1024705.7,1024705.7,20792,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421154,2427671.00
09/03/2017 02:45,2,0.000,ALERT,213.51,299.37,59.965,1504421103,"274151322000068","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,894188.2,894188.2,21230,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421155,2427672.00
09/03/2017 02:45,2,0.000,ALERT,212.83,300.87,59.949,1504421103,"201051344001135","219011344069620",0.00,15.30,0,299.37,306.28,0.0,0.0,0.000,817983.9,817983.9,20866,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421157,2427673.00
09/03/2017 02:45,2,0.000,ALERT,213.06,302.37,59.965,1504421103,"201051344000594","219011344069620",0.00,15.30,0,299.67,305.08,0.0,0.0,0.000,837583.6,837583.6,20902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504421159,2427674.00
09/03/2017 02:45,2,0.000,ALERT,213.29,300.87,59.954,1504421103,"201051344001203","219011344069620",0.00,15.30,0,299.37,307.78,0.0,0.0,0.000,828139.1,828139.1,20934,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421161,2427675.00
09/03/2017 02:45,2,0.000,ALERT,212.83,300.27,59.970,1504421103,"274151322000054","219011344069620",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,1040166.0,1040166.0,20761,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421163,2427676.00
09/03/2017 02:45,2,0.000,ALERT,213.74,301.47,59.954,1504421103,"201051344000867","219011344069620",0.00,16.00,0,299.07,304.78,0.0,0.0,0.000,821715.0,821715.0,20933,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421164,2427677.00
09/03/2017 02:45,2,0.000,ALERT,213.29,300.87,59.959,1504421103,"201051344001093","219011344069620",0.00,15.80,0,298.77,305.68,0.0,0.0,0.000,825292.5,825292.5,20937,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421166,2427678.00
09/03/2017 02:45,2,0.000,ALERT,213.51,301.77,59.965,1504421103,"201051344000900","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,843824.8,843824.8,20935,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504421168,2427679.00
09/03/2017 02:45,2,0.000,ALERT,213.51,301.17,59.965,1504421103,"201051344000648","219011344069620",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,829873.7,829873.7,20902,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504421170,2427680.00
09/03/2017 02:45,2,0.000,ALERT,213.51,302.37,59.970,1504421103,"201051344000569","219011344069620",0.00,15.50,0,300.57,305.38,0.0,0.0,0.000,845324.7,845324.7,20872,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421172,2427681.00
09/03/2017 02:45,2,0.000,ALERT,213.51,302.07,59.975,1504421103,"201051344000983","219011344069620",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,836321.3,836321.3,20907,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421173,2427682.00
09/03/2017 02:45,2,0.000,ALERT,213.51,301.47,59.970,1504421103,"201051344001158","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,819894.8,819894.8,20910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421175,2427683.00
09/03/2017 02:45,2,0.000,ALERT,213.96,302.37,59.970,1504421103,"201051344000576","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,834464.8,834464.8,20925,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421177,2427684.00
09/03/2017 02:45,2,0.000,ALERT,213.06,300.27,59.949,1504421103,"274151322000087","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,1015959.3,1015959.3,21037,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504421179,2427685.00
09/03/2017 03:00,2,0.000,ALERT,213.74,301.17,59.949,1504422004,"201051344000645","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,833379.6,833379.6,20896,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422006,2427686.00
09/03/2017 03:00,2,0.000,ALERT,213.06,300.57,59.954,1504422004,"274151322000085","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,1034514.4,1034514.4,20783,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422007,2427687.00
09/03/2017 03:00,2,0.000,ALERT,213.74,300.87,59.949,1504422004,"201051344000633","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,820624.2,820624.2,20951,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422009,2427688.00
09/03/2017 03:00,2,0.000,ALERT,213.51,301.47,59.949,1504422004,"201051344000469","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,824703.8,824703.8,20910,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422011,2427689.00
09/03/2017 03:00,2,0.000,ALERT,213.06,301.17,59.986,1504422004,"201051344000646","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,818789.6,818789.6,20904,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422013,2427690.00
09/03/2017 03:00,2,0.000,ALERT,212.38,299.97,59.954,1504422004,"274151322000052","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,1078523.0,1078523.0,20781,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422015,2427691.00
09/03/2017 03:00,2,0.000,ALERT,213.29,301.17,59.954,1504422004,"201051344000585","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,833289.7,833289.7,20899,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422016,2427692.00
09/03/2017 03:00,2,0.000,ALERT,213.06,301.47,59.959,1504422004,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,823202.1,823202.1,20946,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422018,2427693.00
09/03/2017 03:00,2,0.000,ALERT,213.74,302.07,59.944,1504422004,"201051344000582","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,812055.2,812055.2,20888,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422020,2427694.00
09/03/2017 03:00,2,0.000,ALERT,212.83,301.17,59.954,1504422004,"201051344000955","219011344069620",0.00,15.30,0,299.37,302.37,0.0,0.0,0.000,832523.0,832523.0,20911,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422022,2427695.00
09/03/2017 03:00,2,0.000,ALERT,212.61,299.37,59.954,1504422004,"274151322000094","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,893163.7,893163.7,21221,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422024,2427696.00
09/03/2017 03:00,2,0.000,ALERT,213.29,302.07,59.959,1504422004,"201051344000579","219011344069620",0.00,15.50,0,300.87,303.88,0.0,0.0,0.000,843142.2,843142.2,20910,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422025,2427697.00
09/03/2017 03:00,2,0.000,ALERT,213.06,301.47,59.959,1504422004,"201051344000890","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,826662.4,826662.4,20909,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504422027,2427698.00
09/03/2017 03:00,2,0.000,ALERT,213.29,300.87,59.965,1504422004,"201051344000438","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,828844.3,828844.3,20896,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422029,2427699.00
09/03/2017 03:00,2,0.000,ALERT,213.51,300.57,59.954,1504422004,"201051344000417","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,733012.9,733012.9,20940,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422031,2427700.00
09/03/2017 03:00,2,0.000,ALERT,212.83,300.57,59.959,1504422004,"274151322000083","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,1067599.7,1067599.7,20798,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504422032,2427701.00
09/03/2017 03:00,2,0.000,ALERT,213.29,300.27,59.954,1504422004,"274151322000076","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,1140211.2,1140211.2,20785,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422034,2427702.00
09/03/2017 03:00,2,0.000,ALERT,213.29,302.07,59.970,1504422004,"201051344000868","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,822999.9,822999.9,20923,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422036,2427703.00
09/03/2017 03:00,2,0.000,ALERT,212.61,301.17,59.959,1504422004,"274151322000095","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,1129207.2,1129207.2,20815,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422038,2427704.00
09/03/2017 03:00,2,0.000,ALERT,213.06,301.17,59.965,1504422004,"201051344000988","219011344069620",0.00,15.50,0,297.57,302.98,0.0,0.0,0.000,705254.8,705254.8,20891,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422040,2427705.00
09/03/2017 03:00,2,0.000,ALERT,213.06,300.57,59.965,1504422004,"201051344001025","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,830084.0,830084.0,20894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422042,2427706.00
09/03/2017 03:00,2,0.000,ALERT,213.06,301.77,59.965,1504422004,"201051344000458","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,834027.6,834027.6,20888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422044,2427707.00
09/03/2017 03:00,2,0.000,ALERT,213.74,301.17,59.938,1504422004,"201051344000853","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,835518.5,835518.5,20920,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422046,2427708.00
09/03/2017 03:00,2,0.000,ALERT,213.51,301.17,59.975,1504422004,"201051344000685","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,828645.4,828645.4,20939,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422048,2427709.00
09/03/2017 03:00,2,0.000,ALERT,213.29,300.57,59.970,1504422004,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,825314.3,825314.3,20934,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422050,2427710.00
09/03/2017 03:00,2,0.000,ALERT,213.51,301.17,59.981,1504422004,"201051344001145","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,833384.7,833384.7,20916,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422051,2427711.00
09/03/2017 03:00,2,0.000,ALERT,213.29,300.27,59.986,1504422004,"201051344000651","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,822411.6,822411.6,20909,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422053,2427712.00
09/03/2017 03:00,2,0.000,ALERT,212.38,300.57,59.965,1504422004,"274151322000088","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,1024705.7,1024705.7,20794,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422055,2427713.00
09/03/2017 03:00,2,0.000,ALERT,213.29,299.67,59.965,1504422004,"274151322000068","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,894188.2,894188.2,21232,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422057,2427714.00
09/03/2017 03:00,2,0.000,ALERT,212.83,300.87,59.970,1504422004,"201051344001135","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,817983.9,817983.9,20868,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504422058,2427715.00
09/03/2017 03:00,2,0.000,ALERT,213.06,302.07,59.933,1504422004,"201051344000594","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,837583.6,837583.6,20904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422060,2427716.00
09/03/2017 03:00,2,0.000,ALERT,213.29,300.87,59.986,1504422004,"201051344001203","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,828139.1,828139.1,20936,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504422062,2427717.00
09/03/2017 03:00,2,0.000,ALERT,212.38,299.97,59.970,1504422004,"274151322000054","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,1040166.0,1040166.0,20763,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422064,2427718.00
09/03/2017 03:00,2,0.000,ALERT,213.51,301.17,59.991,1504422004,"201051344000867","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,821715.0,821715.0,20935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422066,2427719.00
09/03/2017 03:00,2,0.000,ALERT,213.29,301.17,59.991,1504422004,"201051344001093","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,825292.5,825292.5,20939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422067,2427720.00
09/03/2017 03:00,2,0.000,ALERT,213.06,301.47,59.959,1504422004,"201051344000900","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,843824.8,843824.8,20937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422069,2427721.00
09/03/2017 03:00,2,0.000,ALERT,213.29,300.57,59.949,1504422004,"201051344000648","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,829873.7,829873.7,20904,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422071,2427722.00
09/03/2017 03:00,2,0.000,ALERT,213.29,302.07,59.981,1504422004,"201051344000569","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,845324.7,845324.7,20874,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504422073,2427723.00
09/03/2017 03:00,2,0.000,ALERT,213.29,301.77,59.996,1504422004,"201051344000983","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,836321.3,836321.3,20909,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422075,2427724.00
09/03/2017 03:00,2,0.000,ALERT,213.29,301.17,59.970,1504422004,"201051344001158","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,819894.8,819894.8,20912,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422077,2427725.00
09/03/2017 03:00,2,0.000,ALERT,213.74,302.07,59.986,1504422004,"201051344000576","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,834464.8,834464.8,20927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422079,2427726.00
09/03/2017 03:00,2,0.000,ALERT,212.83,299.37,59.922,1504422004,"274151322000087","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1015959.3,1015959.3,21039,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422080,2427727.00
09/03/2017 03:15,2,0.000,ALERT,213.74,301.77,59.975,1504422904,"201051344000645","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,833379.6,833379.6,20898,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422906,2427728.00
09/03/2017 03:15,2,0.000,ALERT,213.06,301.17,59.975,1504422904,"274151322000085","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,1034514.4,1034514.4,20785,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422908,2427729.00
09/03/2017 03:15,2,0.000,ALERT,213.96,301.77,59.986,1504422904,"201051344000633","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,820624.2,820624.2,20953,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422910,2427730.00
09/03/2017 03:15,2,0.000,ALERT,213.51,301.77,59.975,1504422904,"201051344000469","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,824703.8,824703.8,20912,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422912,2427731.00
09/03/2017 03:15,2,0.000,ALERT,213.06,301.47,59.981,1504422904,"201051344000646","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,818789.6,818789.6,20906,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422914,2427732.00
09/03/2017 03:15,2,0.000,ALERT,212.83,301.47,59.975,1504422904,"274151322000052","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,1078523.0,1078523.0,20783,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504422915,2427733.00
09/03/2017 03:15,2,0.000,ALERT,213.51,301.47,59.944,1504422904,"201051344000585","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,833289.7,833289.7,20901,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422917,2427734.00
09/03/2017 03:15,2,0.000,ALERT,213.29,301.77,59.975,1504422904,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,823202.1,823202.1,20948,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422919,2427735.00
09/03/2017 03:15,2,0.000,ALERT,213.74,302.37,59.954,1504422904,"201051344000582","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,812055.2,812055.2,20890,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422921,2427736.00
09/03/2017 03:15,2,0.000,ALERT,213.06,302.07,59.970,1504422904,"201051344000955","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,832523.0,832523.0,20913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422923,2427737.00
09/03/2017 03:15,2,0.000,ALERT,212.83,300.57,59.949,1504422904,"274151322000094","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,893163.7,893163.7,21223,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504422924,2427738.00
09/03/2017 03:15,2,0.000,ALERT,213.29,302.68,59.970,1504422904,"201051344000579","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,843142.2,843142.2,20912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504422926,2427739.00
09/03/2017 03:15,2,0.000,ALERT,213.29,302.07,59.975,1504422904,"201051344000890","219011344069620",0.00,15.50,0,299.37,305.08,0.0,0.0,0.000,826662.4,826662.4,20911,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422928,2427740.00
09/03/2017 03:15,2,0.000,ALERT,213.51,301.47,59.975,1504422904,"201051344000438","219011344069620",0.00,15.00,0,299.37,304.48,0.0,0.0,0.000,828844.3,828844.3,20898,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422930,2427741.00
09/03/2017 03:15,2,0.000,ALERT,213.74,301.17,59.981,1504422904,"201051344000417","219011344069620",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,733012.9,733012.9,20942,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504422931,2427742.00
09/03/2017 03:15,2,0.000,ALERT,212.83,301.17,59.970,1504422904,"274151322000083","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,1067599.7,1067599.7,20800,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422933,2427743.00
09/03/2017 03:15,2,0.000,ALERT,213.51,301.17,59.965,1504422904,"274151322000076","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,1140211.2,1140211.2,20787,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422935,2427744.00
09/03/2017 03:15,2,0.000,ALERT,213.51,302.98,59.970,1504422904,"201051344000868","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,822999.9,822999.9,20925,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504422937,2427745.00
09/03/2017 03:15,2,0.000,ALERT,212.83,301.77,59.975,1504422904,"274151322000095","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,1129207.2,1129207.2,20817,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422939,2427746.00
09/03/2017 03:15,2,0.000,ALERT,213.29,302.07,59.981,1504422904,"201051344000988","219011344069620",0.00,15.50,0,297.26,303.88,0.0,0.0,0.000,705254.8,705254.8,20893,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422941,2427747.00
09/03/2017 03:15,2,0.000,ALERT,213.29,300.87,59.991,1504422904,"201051344001025","219011344069620",0.00,14.70,0,298.77,304.48,0.0,0.0,0.000,830084.0,830084.0,20896,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422942,2427748.00
09/03/2017 03:15,2,0.000,ALERT,213.29,302.07,60.012,1504422904,"201051344000458","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,834027.6,834027.6,20890,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422944,2427749.00
09/03/2017 03:15,2,0.000,ALERT,213.74,301.77,59.965,1504422904,"201051344000853","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,835518.5,835518.5,20922,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422946,2427750.00
09/03/2017 03:15,2,0.000,ALERT,213.74,301.47,59.954,1504422904,"201051344000685","219011344069620",0.00,15.50,0,299.07,304.78,0.0,0.0,0.000,828645.4,828645.4,20941,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422948,2427751.00
09/03/2017 03:15,2,0.000,ALERT,213.51,301.17,59.975,1504422904,"201051344000917","219011344069620",0.00,16.00,0,297.87,304.18,0.0,0.0,0.000,825314.3,825314.3,20936,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422950,2427752.00
09/03/2017 03:15,2,0.000,ALERT,213.74,301.77,59.965,1504422904,"201051344001145","219011344069620",0.00,15.30,0,299.37,305.08,0.0,0.0,0.000,833384.7,833384.7,20918,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422952,2427753.00
09/03/2017 03:15,2,0.000,ALERT,213.51,300.87,59.965,1504422904,"201051344000651","219011344069620",0.00,14.70,0,298.47,303.88,0.0,0.0,0.000,822411.6,822411.6,20911,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422953,2427754.00
09/03/2017 03:15,2,0.000,ALERT,212.16,299.97,59.975,1504422904,"274151322000088","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,1024705.7,1024705.7,20796,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422955,2427755.00
09/03/2017 03:15,2,0.000,ALERT,213.29,299.97,59.996,1504422904,"274151322000068","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,894188.2,894188.2,21234,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422957,2427756.00
09/03/2017 03:15,2,0.000,ALERT,213.06,301.47,60.012,1504422904,"201051344001135","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,817983.9,817983.9,20870,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422959,2427757.00
