ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 03:15,2,0.000,ALERT,212.83,302.37,59.975,1504422904,"201051344000594","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,837583.6,837583.6,20906,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422961,2427758.00
09/03/2017 03:15,2,0.000,ALERT,213.29,301.17,59.970,1504422904,"201051344001203","219011344069620",0.00,15.30,0,299.37,305.68,0.0,0.0,0.000,828139.1,828139.1,20938,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422962,2427759.00
09/03/2017 03:15,2,0.000,ALERT,212.61,301.17,59.959,1504422904,"274151322000054","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,1040166.0,1040166.0,20765,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504422964,2427760.00
09/03/2017 03:15,2,0.000,ALERT,213.29,301.47,59.975,1504422904,"201051344000867","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,821715.0,821715.0,20937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504422966,2427761.00
09/03/2017 03:15,2,0.000,ALERT,213.29,301.47,59.975,1504422904,"201051344001093","219011344069620",0.00,15.80,0,299.07,304.78,0.0,0.0,0.000,825292.5,825292.5,20941,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422968,2427762.00
09/03/2017 03:15,2,0.000,ALERT,213.06,301.77,59.975,1504422904,"201051344000900","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,843824.8,843824.8,20939,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422970,2427763.00
09/03/2017 03:15,2,0.000,ALERT,213.29,301.17,59.949,1504422904,"201051344000648","219011344069620",0.00,15.00,0,299.07,304.18,0.0,0.0,0.000,829873.7,829873.7,20906,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422971,2427764.00
09/03/2017 03:15,2,0.000,ALERT,213.06,302.37,59.986,1504422904,"201051344000569","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,845324.7,845324.7,20876,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422973,2427765.00
09/03/2017 03:15,2,0.000,ALERT,213.06,302.07,59.975,1504422904,"201051344000983","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,836321.3,836321.3,20911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422975,2427766.00
09/03/2017 03:15,2,0.000,ALERT,213.06,301.47,59.981,1504422904,"201051344001158","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,819894.8,819894.8,20914,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504422977,2427767.00
09/03/2017 03:15,2,0.000,ALERT,213.74,302.37,59.975,1504422904,"201051344000576","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,834464.8,834464.8,20929,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504422978,2427768.00
09/03/2017 03:15,2,0.000,ALERT,212.83,300.27,59.986,1504422904,"274151322000087","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,1015959.3,1015959.3,21041,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504422980,2427769.00
09/03/2017 03:30,2,0.000,ALERT,213.96,302.68,60.018,1504423803,"201051344000645","219011344069620",0.00,15.80,0,288.85,304.18,0.0,0.0,0.000,833379.6,833379.6,20900,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423805,2427770.00
09/03/2017 03:30,2,0.000,ALERT,213.06,301.17,59.954,1504423803,"274151322000085","219011344069620",0.00,15.80,0,287.65,302.37,0.0,0.0,0.000,1034514.4,1034514.4,20787,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423807,2427771.00
09/03/2017 03:30,2,0.000,ALERT,214.19,302.37,59.944,1504423803,"201051344000633","219011344069620",0.00,15.00,0,287.35,303.28,0.0,0.0,0.000,820624.2,820624.2,20955,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423808,2427772.00
09/03/2017 03:30,2,0.000,ALERT,213.51,302.37,59.991,1504423803,"201051344000469","219011344069620",0.00,15.00,0,287.95,303.58,0.0,0.0,0.000,824703.8,824703.8,20914,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423810,2427773.00
09/03/2017 03:30,2,0.000,ALERT,213.06,301.47,59.981,1504423803,"201051344000646","219011344069620",0.00,15.30,0,287.35,304.48,0.0,0.0,0.000,818789.6,818789.6,20908,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423812,2427774.00
09/03/2017 03:30,2,0.000,ALERT,212.61,301.47,60.007,1504423803,"274151322000052","219011344069620",0.00,15.80,0,287.65,302.98,0.0,0.0,0.000,1078523.0,1078523.0,20785,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423814,2427775.00
09/03/2017 03:30,2,0.000,ALERT,213.29,302.07,59.981,1504423803,"201051344000585","219011344069620",0.00,15.50,0,287.65,304.78,0.0,0.0,0.000,833289.7,833289.7,20903,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423816,2427776.00
09/03/2017 03:30,2,0.000,ALERT,213.06,302.07,59.981,1504423803,"201051344001230","219011344069620",0.00,15.30,0,288.25,305.08,0.0,0.0,0.000,823202.1,823202.1,20950,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504423817,2427777.00
09/03/2017 03:30,2,0.000,ALERT,213.74,302.68,59.986,1504423803,"201051344000582","219011344069620",0.00,15.30,0,288.85,305.38,0.0,0.0,0.000,812055.2,812055.2,20892,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423819,2427778.00
09/03/2017 03:30,2,0.000,ALERT,213.06,302.07,59.981,1504423803,"201051344000955","219011344069620",0.00,15.50,0,287.95,302.98,0.0,0.0,0.000,832523.0,832523.0,20915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423821,2427779.00
09/03/2017 03:30,2,0.000,ALERT,213.06,299.97,59.981,1504423803,"274151322000094","219011344069620",0.00,15.50,0,287.35,301.77,0.0,0.0,0.000,893163.7,893163.7,21225,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423823,2427780.00
09/03/2017 03:30,2,0.000,ALERT,213.51,302.98,59.938,1504423803,"201051344000579","219011344069620",0.00,15.50,0,289.15,304.48,0.0,0.0,0.000,843142.2,843142.2,20914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423825,2427781.00
09/03/2017 03:30,2,0.000,ALERT,213.06,302.37,59.975,1504423803,"201051344000890","219011344069620",0.00,15.50,0,288.55,304.18,0.0,0.0,0.000,826662.4,826662.4,20913,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504423827,2427782.00
09/03/2017 03:30,2,0.000,ALERT,213.51,301.77,59.975,1504423803,"201051344000438","219011344069620",0.00,15.00,0,288.25,303.58,0.0,0.0,0.000,828844.3,828844.3,20900,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504423829,2427783.00
09/03/2017 03:30,2,0.000,ALERT,213.51,301.17,59.954,1504423803,"201051344000417","219011344069620",0.00,15.30,0,287.65,302.68,0.0,0.0,0.000,733012.9,733012.9,20944,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504423830,2427784.00
09/03/2017 03:30,2,0.000,ALERT,213.06,301.47,59.975,1504423803,"274151322000083","219011344069620",0.00,15.50,0,288.25,302.98,0.0,0.0,0.000,1067599.7,1067599.7,20802,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504423832,2427785.00
09/03/2017 03:30,2,0.000,ALERT,213.51,300.27,59.975,1504423803,"274151322000076","219011344069620",0.00,15.80,0,287.65,302.68,0.0,0.0,0.000,1140211.2,1140211.2,20789,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423834,2427786.00
09/03/2017 03:30,2,0.000,ALERT,213.51,302.98,59.975,1504423803,"201051344000868","219011344069620",0.00,15.50,0,289.45,304.48,0.0,0.0,0.000,822999.9,822999.9,20927,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423836,2427787.00
09/03/2017 03:30,2,0.000,ALERT,212.83,301.77,59.970,1504423803,"274151322000095","219011344069620",0.00,15.50,0,288.85,303.28,0.0,0.0,0.000,1129207.2,1129207.2,20819,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423838,2427788.00
09/03/2017 03:30,2,0.000,ALERT,213.29,302.37,59.975,1504423803,"201051344000988","219011344069620",0.00,15.50,0,286.74,303.58,0.0,0.0,0.000,705254.8,705254.8,20895,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423840,2427789.00
09/03/2017 03:30,2,0.000,ALERT,213.29,301.17,59.970,1504423803,"201051344001025","219011344069620",0.00,15.00,0,287.65,303.58,0.0,0.0,0.000,830084.0,830084.0,20898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423841,2427790.00
09/03/2017 03:30,2,0.000,ALERT,213.51,302.37,60.007,1504423803,"201051344000458","219011344069620",0.00,16.00,0,288.85,304.48,0.0,0.0,0.000,834027.6,834027.6,20892,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423843,2427791.00
09/03/2017 03:30,2,0.000,ALERT,214.19,302.37,59.970,1504423803,"201051344000853","219011344069620",0.00,15.50,0,288.85,303.88,0.0,0.0,0.000,835518.5,835518.5,20924,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423845,2427792.00
09/03/2017 03:30,2,0.000,ALERT,213.74,301.77,59.970,1504423803,"201051344000685","219011344069620",0.00,15.50,0,288.25,302.98,0.0,0.0,0.000,828645.4,828645.4,20943,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423847,2427793.00
09/03/2017 03:30,2,0.000,ALERT,213.29,301.47,59.981,1504423803,"201051344000917","219011344069620",0.00,16.00,0,286.74,302.68,0.0,0.0,0.000,825314.3,825314.3,20938,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423849,2427794.00
09/03/2017 03:30,2,0.000,ALERT,213.74,302.07,59.981,1504423803,"201051344001145","219011344069620",0.00,15.30,0,288.55,303.88,0.0,0.0,0.000,833384.7,833384.7,20920,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423850,2427795.00
09/03/2017 03:30,2,0.000,ALERT,213.29,301.17,59.975,1504423803,"201051344000651","219011344069620",0.00,14.70,0,287.35,302.68,0.0,0.0,0.000,822411.6,822411.6,20913,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423852,2427796.00
09/03/2017 03:30,2,0.000,ALERT,212.38,300.27,59.986,1504423803,"274151322000088","219011344069620",0.00,16.00,0,287.95,302.37,0.0,0.0,0.000,1024705.7,1024705.7,20798,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423854,2427797.00
09/03/2017 03:30,2,0.000,ALERT,213.51,299.67,59.944,1504423803,"274151322000068","219011344069620",0.00,16.30,0,287.05,301.47,0.0,0.0,0.000,894188.2,894188.2,21236,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423856,2427798.00
09/03/2017 03:30,2,0.000,ALERT,213.06,301.47,60.002,1504423803,"201051344001135","219011344069620",0.00,15.30,0,287.95,303.28,0.0,0.0,0.000,817983.9,817983.9,20872,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423858,2427799.00
09/03/2017 03:30,2,0.000,ALERT,213.29,302.98,59.975,1504423803,"201051344000594","219011344069620",0.00,15.30,0,288.85,304.18,0.0,0.0,0.000,837583.6,837583.6,20908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423859,2427800.00
09/03/2017 03:30,2,0.000,ALERT,213.51,301.47,59.975,1504423803,"201051344001203","219011344069620",0.00,15.30,0,287.95,304.78,0.0,0.0,0.000,828139.1,828139.1,20940,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423861,2427801.00
09/03/2017 03:30,2,0.000,ALERT,212.61,300.87,59.970,1504423803,"274151322000054","219011344069620",0.00,16.30,0,287.95,302.98,0.0,0.0,0.000,1040166.0,1040166.0,20767,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423863,2427802.00
09/03/2017 03:30,2,0.000,ALERT,213.74,302.07,59.986,1504423803,"201051344000867","219011344069620",0.00,15.80,0,288.55,304.18,0.0,0.0,0.000,821715.0,821715.0,20939,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504423865,2427803.00
09/03/2017 03:30,2,0.000,ALERT,213.51,301.77,59.986,1504423803,"201051344001093","219011344069620",0.00,15.80,0,287.95,302.98,0.0,0.0,0.000,825292.5,825292.5,20943,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423866,2427804.00
09/03/2017 03:30,2,0.000,ALERT,213.51,302.37,59.986,1504423803,"201051344000900","219011344069620",0.00,15.50,0,288.85,303.88,0.0,0.0,0.000,843824.8,843824.8,20941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423868,2427805.00
09/03/2017 03:30,2,0.000,ALERT,213.74,301.77,59.981,1504423803,"201051344000648","219011344069620",0.00,15.00,0,288.25,303.88,0.0,0.0,0.000,829873.7,829873.7,20908,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504423870,2427806.00
09/03/2017 03:30,2,0.000,ALERT,213.51,302.98,59.991,1504423803,"201051344000569","219011344069620",0.00,15.80,0,289.45,304.78,0.0,0.0,0.000,845324.7,845324.7,20878,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423872,2427807.00
09/03/2017 03:30,2,0.000,ALERT,213.51,302.68,59.991,1504423803,"201051344000983","219011344069620",0.00,15.80,0,289.15,304.48,0.0,0.0,0.000,836321.3,836321.3,20913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504423874,2427808.00
09/03/2017 03:30,2,0.000,ALERT,213.51,302.07,60.039,1504423803,"201051344001158","219011344069620",0.00,15.00,0,288.25,303.28,0.0,0.0,0.000,819894.8,819894.8,20916,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423876,2427809.00
09/03/2017 03:30,2,0.000,ALERT,213.96,302.98,59.944,1504423803,"201051344000576","219011344069620",0.00,15.50,0,289.15,303.88,0.0,0.0,0.000,834464.8,834464.8,20931,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504423877,2427810.00
09/03/2017 03:30,2,0.000,ALERT,213.06,300.57,59.991,1504423803,"274151322000087","219011344069620",0.00,16.30,0,287.05,302.07,0.0,0.0,0.000,1015959.3,1015959.3,21043,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504423879,2427811.00
09/03/2017 03:45,2,0.000,ALERT,213.74,301.77,59.975,1504424703,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,833379.6,833379.6,20902,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424705,2427812.00
09/03/2017 03:45,2,0.000,ALERT,213.06,300.87,59.970,1504424703,"274151322000085","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,1034514.4,1034514.4,20789,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424707,2427813.00
09/03/2017 03:45,2,0.000,ALERT,213.96,301.47,59.975,1504424703,"201051344000633","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,820624.2,820624.2,20957,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424709,2427814.00
09/03/2017 03:45,2,0.000,ALERT,213.51,301.77,59.970,1504424703,"201051344000469","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,824703.8,824703.8,20916,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424711,2427815.00
09/03/2017 03:45,2,0.000,ALERT,212.83,301.47,59.975,1504424703,"201051344000646","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,818789.6,818789.6,20910,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424713,2427816.00
09/03/2017 03:45,2,0.000,ALERT,212.83,300.57,59.954,1504424703,"274151322000052","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,1078523.0,1078523.0,20787,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424714,2427817.00
09/03/2017 03:45,2,0.000,ALERT,213.29,301.77,60.018,1504424703,"201051344000585","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,833289.7,833289.7,20905,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424716,2427818.00
09/03/2017 03:45,2,0.000,ALERT,213.06,302.07,59.981,1504424703,"201051344001230","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,823202.1,823202.1,20952,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424718,2427819.00
09/03/2017 03:45,2,0.000,ALERT,213.51,302.68,59.970,1504424703,"201051344000582","219011344069620",0.00,15.30,0,300.87,303.88,0.0,0.0,0.000,812055.2,812055.2,20894,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424720,2427820.00
09/03/2017 03:45,2,0.000,ALERT,212.61,301.47,59.975,1504424703,"201051344000955","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,832523.0,832523.0,20917,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504424722,2427821.00
09/03/2017 03:45,2,0.000,ALERT,213.29,299.97,59.975,1504424703,"274151322000094","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,893163.7,893163.7,21227,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424724,2427822.00
09/03/2017 03:45,2,0.000,ALERT,213.29,302.37,60.002,1504424703,"201051344000579","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,843142.2,843142.2,20916,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504424725,2427823.00
09/03/2017 03:45,2,0.000,ALERT,212.83,302.07,59.986,1504424703,"201051344000890","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,826662.4,826662.4,20915,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424727,2427824.00
09/03/2017 03:45,2,0.000,ALERT,213.29,301.47,59.965,1504424703,"201051344000438","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,828844.3,828844.3,20902,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424729,2427825.00
09/03/2017 03:45,2,0.000,ALERT,213.29,301.17,59.986,1504424703,"201051344000417","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,733012.9,733012.9,20946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504424731,2427826.00
09/03/2017 03:45,2,0.000,ALERT,213.06,301.17,59.975,1504424703,"274151322000083","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,1067599.7,1067599.7,20804,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424732,2427827.00
09/03/2017 03:45,2,0.000,ALERT,213.51,299.97,59.959,1504424703,"274151322000076","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,1140211.2,1140211.2,20791,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424734,2427828.00
09/03/2017 03:45,2,0.000,ALERT,213.29,302.37,59.986,1504424703,"201051344000868","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,822999.9,822999.9,20929,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424736,2427829.00
09/03/2017 03:45,2,0.000,ALERT,212.83,301.47,59.981,1504424703,"274151322000095","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,1129207.2,1129207.2,20821,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424738,2427830.00
09/03/2017 03:45,2,0.000,ALERT,213.29,301.77,59.986,1504424703,"201051344000988","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,705254.8,705254.8,20897,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424740,2427831.00
09/03/2017 03:45,2,0.000,ALERT,212.83,300.87,59.986,1504424703,"201051344001025","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,830084.0,830084.0,20900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424742,2427832.00
09/03/2017 03:45,2,0.000,ALERT,213.29,301.77,59.991,1504424703,"201051344000458","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,834027.6,834027.6,20894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504424743,2427833.00
09/03/2017 03:45,2,0.000,ALERT,213.96,301.77,59.944,1504424703,"201051344000853","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,835518.5,835518.5,20926,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424745,2427834.00
09/03/2017 03:45,2,0.000,ALERT,213.29,301.47,59.975,1504424703,"201051344000685","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,828645.4,828645.4,20945,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504424747,2427835.00
09/03/2017 03:45,2,0.000,ALERT,213.06,300.87,59.959,1504424703,"201051344000917","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,825314.3,825314.3,20940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424749,2427836.00
09/03/2017 03:45,2,0.000,ALERT,213.29,301.77,59.986,1504424703,"201051344001145","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,833384.7,833384.7,20922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424751,2427837.00
09/03/2017 03:45,2,0.000,ALERT,213.06,300.87,59.954,1504424703,"201051344000651","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,822411.6,822411.6,20915,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424752,2427838.00
09/03/2017 03:45,2,0.000,ALERT,212.61,300.87,59.970,1504424703,"274151322000088","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,1024705.7,1024705.7,20800,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424754,2427839.00
09/03/2017 03:45,2,0.000,ALERT,213.51,299.97,59.970,1504424703,"274151322000068","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,894188.2,894188.2,21238,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424756,2427840.00
09/03/2017 03:45,2,0.000,ALERT,212.61,301.47,59.954,1504424703,"201051344001135","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,817983.9,817983.9,20874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424758,2427841.00
09/03/2017 03:45,2,0.000,ALERT,213.06,302.37,59.981,1504424703,"201051344000594","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,837583.6,837583.6,20910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424760,2427842.00
09/03/2017 03:45,2,0.000,ALERT,213.06,301.47,59.991,1504424703,"201051344001203","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,828139.1,828139.1,20942,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504424761,2427843.00
09/03/2017 03:45,2,0.000,ALERT,212.83,300.87,59.970,1504424703,"274151322000054","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,1040166.0,1040166.0,20769,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424763,2427844.00
09/03/2017 03:45,2,0.000,ALERT,213.51,301.47,59.970,1504424703,"201051344000867","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,821715.0,821715.0,20941,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424765,2427845.00
09/03/2017 03:45,2,0.000,ALERT,213.06,301.47,59.975,1504424703,"201051344001093","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,825292.5,825292.5,20945,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504424767,2427846.00
09/03/2017 03:45,2,0.000,ALERT,212.83,301.17,59.933,1504424703,"201051344000900","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,843824.8,843824.8,20943,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424768,2427847.00
09/03/2017 03:45,2,0.000,ALERT,213.51,301.17,59.975,1504424703,"201051344000648","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,829873.7,829873.7,20910,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424770,2427848.00
09/03/2017 03:45,2,0.000,ALERT,213.29,302.37,59.938,1504424703,"201051344000569","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,845324.7,845324.7,20880,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424772,2427849.00
09/03/2017 03:45,2,0.000,ALERT,213.29,302.07,59.981,1504424703,"201051344000983","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,836321.3,836321.3,20915,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424774,2427850.00
09/03/2017 03:45,2,0.000,ALERT,213.29,301.77,59.986,1504424703,"201051344001158","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,819894.8,819894.8,20918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424776,2427851.00
09/03/2017 03:45,2,0.000,ALERT,213.74,302.37,59.981,1504424703,"201051344000576","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,834464.8,834464.8,20933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424778,2427852.00
09/03/2017 03:45,2,0.000,ALERT,213.06,300.27,59.965,1504424703,"274151322000087","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1015959.3,1015959.3,21045,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504424780,2427853.00
09/03/2017 04:00,2,0.000,ALERT,213.74,301.77,59.944,1504425603,"201051344000645","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,833379.6,833379.6,20904,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425605,2427854.00
09/03/2017 04:00,2,0.000,ALERT,212.83,300.87,60.012,1504425603,"274151322000085","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1034514.4,1034514.4,20791,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425607,2427855.00
09/03/2017 04:00,2,0.000,ALERT,213.96,301.47,59.981,1504425603,"201051344000633","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,820624.2,820624.2,20959,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425609,2427856.00
09/03/2017 04:00,2,0.000,ALERT,213.29,302.07,59.996,1504425603,"201051344000469","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,824703.8,824703.8,20918,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425610,2427857.00
09/03/2017 04:00,2,0.000,ALERT,213.06,301.47,59.981,1504425603,"201051344000646","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,818789.6,818789.6,20912,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504425612,2427858.00
09/03/2017 04:00,2,0.000,ALERT,212.61,300.57,59.975,1504425603,"274151322000052","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,1078523.0,1078523.0,20789,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425614,2427859.00
09/03/2017 04:00,2,0.000,ALERT,213.51,301.77,59.986,1504425603,"201051344000585","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,833289.7,833289.7,20907,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425616,2427860.00
09/03/2017 04:00,2,0.000,ALERT,213.29,302.07,59.975,1504425603,"201051344001230","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,823202.1,823202.1,20954,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425618,2427861.00
09/03/2017 04:00,2,0.000,ALERT,213.74,302.68,59.933,1504425603,"201051344000582","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,812055.2,812055.2,20896,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425619,2427862.00
09/03/2017 04:00,2,0.000,ALERT,213.06,301.77,59.981,1504425603,"201051344000955","219011344069620",0.00,15.50,0,299.97,302.98,0.0,0.0,0.000,832523.0,832523.0,20919,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504425621,2427863.00
09/03/2017 04:00,2,0.000,ALERT,213.06,300.57,59.970,1504425603,"274151322000094","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,893163.7,893163.7,21229,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425623,2427864.00
09/03/2017 04:00,2,0.000,ALERT,213.29,302.68,59.975,1504425603,"201051344000579","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,843142.2,843142.2,20918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504425625,2427865.00
09/03/2017 04:00,2,0.000,ALERT,213.29,302.37,59.949,1504425603,"201051344000890","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,826662.4,826662.4,20917,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425627,2427866.00
09/03/2017 04:00,2,0.000,ALERT,213.51,301.77,59.970,1504425603,"201051344000438","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,828844.3,828844.3,20904,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504425628,2427867.00
09/03/2017 04:00,2,0.000,ALERT,213.51,301.17,59.970,1504425603,"201051344000417","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,733012.9,733012.9,20948,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504425630,2427868.00
09/03/2017 04:00,2,0.000,ALERT,213.06,301.17,59.965,1504425603,"274151322000083","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,1067599.7,1067599.7,20806,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425632,2427869.00
09/03/2017 04:00,2,0.000,ALERT,213.51,300.57,59.965,1504425603,"274151322000076","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,1140211.2,1140211.2,20793,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504425634,2427870.00
09/03/2017 04:00,2,0.000,ALERT,213.29,302.68,59.959,1504425603,"201051344000868","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,822999.9,822999.9,20931,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504425636,2427871.00
09/03/2017 04:00,2,0.000,ALERT,212.83,301.77,59.954,1504425603,"274151322000095","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,1129207.2,1129207.2,20823,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425638,2427872.00
09/03/2017 04:00,2,0.000,ALERT,213.06,302.07,59.959,1504425603,"201051344000988","219011344069620",0.00,15.80,0,297.57,303.28,0.0,0.0,0.000,705254.8,705254.8,20899,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504425639,2427873.00
09/03/2017 04:00,2,0.000,ALERT,213.29,301.17,59.970,1504425603,"201051344001025","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,830084.0,830084.0,20902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425641,2427874.00
09/03/2017 04:00,2,0.000,ALERT,213.29,302.07,59.965,1504425603,"201051344000458","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,834027.6,834027.6,20896,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425643,2427875.00
09/03/2017 04:00,2,0.000,ALERT,213.96,302.07,59.917,1504425603,"201051344000853","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,835518.5,835518.5,20928,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425645,2427876.00
09/03/2017 04:00,2,0.000,ALERT,213.74,301.77,59.912,1504425603,"201051344000685","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,828645.4,828645.4,20947,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425647,2427877.00
09/03/2017 04:00,2,0.000,ALERT,213.51,301.17,59.965,1504425603,"201051344000917","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,825314.3,825314.3,20942,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425648,2427878.00
09/03/2017 04:00,2,0.000,ALERT,213.74,302.07,59.954,1504425603,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,833384.7,833384.7,20924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425650,2427879.00
09/03/2017 04:00,2,0.000,ALERT,213.51,300.87,59.901,1504425603,"201051344000651","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,822411.6,822411.6,20917,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425652,2427880.00
09/03/2017 04:00,2,0.000,ALERT,212.61,300.57,59.922,1504425603,"274151322000088","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1024705.7,1024705.7,20802,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425654,2427881.00
09/03/2017 04:00,2,0.000,ALERT,213.51,300.27,59.959,1504425603,"274151322000068","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,894188.2,894188.2,21240,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425656,2427882.00
09/03/2017 04:00,2,0.000,ALERT,213.06,301.47,59.954,1504425603,"201051344001135","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,817983.9,817983.9,20876,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425658,2427883.00
09/03/2017 04:00,2,0.000,ALERT,213.06,302.68,59.959,1504425603,"201051344000594","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,837583.6,837583.6,20912,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425659,2427884.00
09/03/2017 04:00,2,0.000,ALERT,213.51,301.47,59.959,1504425603,"201051344001203","219011344069620",0.00,15.50,0,299.37,304.78,0.0,0.0,0.000,828139.1,828139.1,20944,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425661,2427885.00
09/03/2017 04:00,2,0.000,ALERT,212.83,301.17,59.954,1504425603,"274151322000054","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,1040166.0,1040166.0,20771,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425663,2427886.00
09/03/2017 04:00,2,0.000,ALERT,213.51,301.77,59.928,1504425603,"201051344000867","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,821715.0,821715.0,20943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425665,2427887.00
09/03/2017 04:00,2,0.000,ALERT,213.51,301.77,59.965,1504425603,"201051344001093","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,825292.5,825292.5,20947,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425667,2427888.00
09/03/2017 04:00,2,0.000,ALERT,213.29,302.37,59.965,1504425603,"201051344000900","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,843824.8,843824.8,20945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425669,2427889.00
09/03/2017 04:00,2,0.000,ALERT,213.51,301.47,59.959,1504425603,"201051344000648","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,829873.7,829873.7,20912,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504425670,2427890.00
09/03/2017 04:00,2,0.000,ALERT,213.29,302.68,59.965,1504425603,"201051344000569","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,845324.7,845324.7,20882,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425672,2427891.00
09/03/2017 04:00,2,0.000,ALERT,213.29,302.07,59.970,1504425603,"201051344000983","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,836321.3,836321.3,20917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504425674,2427892.00
09/03/2017 04:00,2,0.000,ALERT,213.29,301.77,59.954,1504425603,"201051344001158","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,819894.8,819894.8,20920,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425676,2427893.00
09/03/2017 04:00,2,0.000,ALERT,213.74,302.37,59.949,1504425603,"201051344000576","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,834464.8,834464.8,20935,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504425678,2427894.00
09/03/2017 04:00,2,0.000,ALERT,213.06,299.97,59.970,1504425603,"274151322000087","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,1015959.3,1015959.3,21047,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504425679,2427895.00
09/03/2017 04:15,2,0.000,ALERT,213.74,302.37,59.996,1504426504,"201051344000645","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,833379.6,833379.6,20906,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426506,2427896.00
09/03/2017 04:15,2,0.000,ALERT,213.06,300.87,60.002,1504426504,"274151322000085","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,1034514.4,1034514.4,20793,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426508,2427897.00
09/03/2017 04:15,2,0.000,ALERT,213.96,302.07,59.996,1504426504,"201051344000633","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,820624.2,820624.2,20961,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426509,2427898.00
09/03/2017 04:15,2,0.000,ALERT,213.29,302.07,60.002,1504426504,"201051344000469","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,824703.8,824703.8,20920,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426511,2427899.00
09/03/2017 04:15,2,0.000,ALERT,212.61,301.17,59.996,1504426504,"201051344000646","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,818789.6,818789.6,20914,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426513,2427900.00
09/03/2017 04:15,2,0.000,ALERT,212.61,300.87,59.996,1504426504,"274151322000052","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,1078523.0,1078523.0,20791,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426515,2427901.00
