ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 04:15,2,0.000,ALERT,213.06,301.47,59.996,1504426504,"201051344000585","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,833289.7,833289.7,20909,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426517,2427902.00
09/03/2017 04:15,2,0.000,ALERT,212.83,301.77,59.965,1504426504,"201051344001230","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,823202.1,823202.1,20956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426519,2427903.00
09/03/2017 04:15,2,0.000,ALERT,213.29,302.37,59.965,1504426504,"201051344000582","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,812055.2,812055.2,20898,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426520,2427904.00
09/03/2017 04:15,2,0.000,ALERT,212.61,301.17,59.981,1504426504,"201051344000955","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,832523.0,832523.0,20921,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426522,2427905.00
09/03/2017 04:15,2,0.000,ALERT,213.06,300.27,60.023,1504426504,"274151322000094","219011344069620",0.00,15.50,0,298.77,301.77,0.0,0.0,0.000,893163.7,893163.7,21231,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426524,2427906.00
09/03/2017 04:15,2,0.000,ALERT,213.06,302.07,59.981,1504426504,"201051344000579","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,843142.2,843142.2,20920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426526,2427907.00
09/03/2017 04:15,2,0.000,ALERT,212.83,301.77,59.975,1504426504,"201051344000890","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,826662.4,826662.4,20919,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426528,2427908.00
09/03/2017 04:15,2,0.000,ALERT,213.06,301.17,59.981,1504426504,"201051344000438","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,828844.3,828844.3,20906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426529,2427909.00
09/03/2017 04:15,2,0.000,ALERT,213.06,300.87,59.991,1504426504,"201051344000417","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,733012.9,733012.9,20950,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426531,2427910.00
09/03/2017 04:15,2,0.000,ALERT,213.06,301.17,59.981,1504426504,"274151322000083","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,1067599.7,1067599.7,20808,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426533,2427911.00
09/03/2017 04:15,2,0.000,ALERT,213.51,299.97,59.970,1504426504,"274151322000076","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,1140211.2,1140211.2,20795,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426535,2427912.00
09/03/2017 04:15,2,0.000,ALERT,213.06,302.37,59.986,1504426504,"201051344000868","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,822999.9,822999.9,20933,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426537,2427913.00
09/03/2017 04:15,2,0.000,ALERT,212.83,301.17,59.981,1504426504,"274151322000095","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,1129207.2,1129207.2,20825,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426539,2427914.00
09/03/2017 04:15,2,0.000,ALERT,213.06,301.77,59.975,1504426504,"201051344000988","219011344069620",0.00,15.80,0,297.87,303.58,0.0,0.0,0.000,705254.8,705254.8,20901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426540,2427915.00
09/03/2017 04:15,2,0.000,ALERT,212.83,300.57,59.965,1504426504,"201051344001025","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,830084.0,830084.0,20904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426542,2427916.00
09/03/2017 04:15,2,0.000,ALERT,213.29,302.37,59.965,1504426504,"201051344000458","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,834027.6,834027.6,20898,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426544,2427917.00
09/03/2017 04:15,2,0.000,ALERT,213.96,302.07,59.965,1504426504,"201051344000853","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,835518.5,835518.5,20930,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426546,2427918.00
09/03/2017 04:15,2,0.000,ALERT,213.29,301.47,59.944,1504426504,"201051344000685","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,828645.4,828645.4,20949,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426547,2427919.00
09/03/2017 04:15,2,0.000,ALERT,213.06,300.87,59.965,1504426504,"201051344000917","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,825314.3,825314.3,20944,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426549,2427920.00
09/03/2017 04:15,2,0.000,ALERT,213.29,301.77,59.965,1504426504,"201051344001145","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,833384.7,833384.7,20926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426551,2427921.00
09/03/2017 04:15,2,0.000,ALERT,213.29,300.87,59.959,1504426504,"201051344000651","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,822411.6,822411.6,20919,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426553,2427922.00
09/03/2017 04:15,2,0.000,ALERT,212.61,300.27,59.949,1504426504,"274151322000088","219011344069620",0.00,16.00,0,299.37,302.37,0.0,0.0,0.000,1024705.7,1024705.7,20804,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426555,2427923.00
09/03/2017 04:15,2,0.000,ALERT,213.74,299.67,59.970,1504426504,"274151322000068","219011344069620",0.00,16.30,0,298.77,301.47,0.0,0.0,0.000,894188.2,894188.2,21242,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426556,2427924.00
09/03/2017 04:15,2,0.000,ALERT,212.83,301.47,59.949,1504426504,"201051344001135","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,817983.9,817983.9,20878,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426558,2427925.00
09/03/2017 04:15,2,0.000,ALERT,213.06,302.68,59.954,1504426504,"201051344000594","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,837583.6,837583.6,20914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426560,2427926.00
09/03/2017 04:15,2,0.000,ALERT,213.29,301.47,60.007,1504426504,"201051344001203","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,828139.1,828139.1,20946,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426562,2427927.00
09/03/2017 04:15,2,0.000,ALERT,212.83,301.17,59.959,1504426504,"274151322000054","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,1040166.0,1040166.0,20773,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426564,2427928.00
09/03/2017 04:15,2,0.000,ALERT,213.51,301.77,59.922,1504426504,"201051344000867","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,821715.0,821715.0,20945,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426565,2427929.00
09/03/2017 04:15,2,0.000,ALERT,213.06,301.47,59.949,1504426504,"201051344001093","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,825292.5,825292.5,20949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426567,2427930.00
09/03/2017 04:15,2,0.000,ALERT,213.29,302.07,59.959,1504426504,"201051344000900","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,843824.8,843824.8,20947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426569,2427931.00
09/03/2017 04:15,2,0.000,ALERT,213.51,301.47,59.965,1504426504,"201051344000648","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,829873.7,829873.7,20914,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426571,2427932.00
09/03/2017 04:15,2,0.000,ALERT,213.51,302.68,59.954,1504426504,"201051344000569","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,845324.7,845324.7,20884,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426573,2427933.00
09/03/2017 04:15,2,0.000,ALERT,213.51,302.07,59.986,1504426504,"201051344000983","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,836321.3,836321.3,20919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426575,2427934.00
09/03/2017 04:15,2,0.000,ALERT,213.51,301.77,59.965,1504426504,"201051344001158","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,819894.8,819894.8,20922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426577,2427935.00
09/03/2017 04:15,2,0.000,ALERT,213.74,302.37,59.922,1504426504,"201051344000576","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,834464.8,834464.8,20937,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504426578,2427936.00
09/03/2017 04:15,2,0.000,ALERT,213.06,299.97,59.959,1504426504,"274151322000087","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,1015959.3,1015959.3,21049,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504426580,2427937.00
09/03/2017 04:30,2,0.000,ALERT,213.74,302.07,59.965,1504427403,"201051344000645","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,833379.6,833379.6,20908,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427405,2427938.00
09/03/2017 04:30,2,0.000,ALERT,213.29,300.57,59.954,1504427403,"274151322000085","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1034514.4,1034514.4,20795,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504427407,2427939.00
09/03/2017 04:30,2,0.000,ALERT,213.96,301.77,59.959,1504427403,"201051344000633","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,820624.2,820624.2,20963,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427409,2427940.00
09/03/2017 04:30,2,0.000,ALERT,213.29,301.77,59.959,1504427403,"201051344000469","219011344069620",0.00,15.30,0,298.17,303.58,0.0,0.0,0.000,824703.8,824703.8,20922,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504427411,2427941.00
09/03/2017 04:30,2,0.000,ALERT,212.61,301.17,59.944,1504427403,"201051344000646","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,818789.6,818789.6,20916,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427412,2427942.00
09/03/2017 04:30,2,0.000,ALERT,212.83,299.97,59.970,1504427403,"274151322000052","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,1078523.0,1078523.0,20793,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427414,2427943.00
09/03/2017 04:30,2,0.000,ALERT,213.06,301.47,59.965,1504427403,"201051344000585","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,833289.7,833289.7,20911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427416,2427944.00
09/03/2017 04:30,2,0.000,ALERT,213.06,301.77,59.959,1504427403,"201051344001230","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,823202.1,823202.1,20958,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427418,2427945.00
09/03/2017 04:30,2,0.000,ALERT,213.51,302.07,59.959,1504427403,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,812055.2,812055.2,20900,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427420,2427946.00
09/03/2017 04:30,2,0.000,ALERT,212.61,301.47,59.959,1504427403,"201051344000955","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,832523.0,832523.0,20923,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427422,2427947.00
09/03/2017 04:30,2,0.000,ALERT,213.06,299.97,59.954,1504427403,"274151322000094","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,893163.7,893163.7,21233,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427424,2427948.00
09/03/2017 04:30,2,0.000,ALERT,213.29,302.68,59.959,1504427403,"201051344000579","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,843142.2,843142.2,20922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427425,2427949.00
09/03/2017 04:30,2,0.000,ALERT,212.83,301.77,59.949,1504427403,"201051344000890","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,826662.4,826662.4,20921,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427427,2427950.00
09/03/2017 04:30,2,0.000,ALERT,213.29,301.47,59.986,1504427403,"201051344000438","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,828844.3,828844.3,20908,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504427429,2427951.00
09/03/2017 04:30,2,0.000,ALERT,213.29,300.87,59.928,1504427403,"201051344000417","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,733012.9,733012.9,20952,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427431,2427952.00
09/03/2017 04:30,2,0.000,ALERT,213.06,300.57,59.959,1504427403,"274151322000083","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,1067599.7,1067599.7,20810,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504427433,2427953.00
09/03/2017 04:30,2,0.000,ALERT,213.51,300.27,59.954,1504427403,"274151322000076","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,1140211.2,1140211.2,20797,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427435,2427954.00
09/03/2017 04:30,2,0.000,ALERT,213.29,302.37,59.965,1504427403,"201051344000868","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,822999.9,822999.9,20935,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504427436,2427955.00
09/03/2017 04:30,2,0.000,ALERT,212.83,301.47,59.975,1504427403,"274151322000095","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,1129207.2,1129207.2,20827,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504427438,2427956.00
09/03/2017 04:30,2,0.000,ALERT,213.06,301.77,59.954,1504427403,"201051344000988","219011344069620",0.00,15.80,0,297.57,303.28,0.0,0.0,0.000,705254.8,705254.8,20903,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504427440,2427957.00
09/03/2017 04:30,2,0.000,ALERT,212.83,300.87,59.933,1504427403,"201051344001025","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,830084.0,830084.0,20906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427442,2427958.00
09/03/2017 04:30,2,0.000,ALERT,213.06,302.07,59.965,1504427403,"201051344000458","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,834027.6,834027.6,20900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427444,2427959.00
09/03/2017 04:30,2,0.000,ALERT,213.74,301.77,59.954,1504427403,"201051344000853","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,835518.5,835518.5,20932,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504427445,2427960.00
09/03/2017 04:30,2,0.000,ALERT,213.51,301.47,59.970,1504427403,"201051344000685","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,828645.4,828645.4,20951,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427447,2427961.00
09/03/2017 04:30,2,0.000,ALERT,213.06,300.57,59.959,1504427403,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,825314.3,825314.3,20946,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504427449,2427962.00
09/03/2017 04:30,2,0.000,ALERT,213.29,301.77,59.965,1504427403,"201051344001145","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,833384.7,833384.7,20928,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427451,2427963.00
09/03/2017 04:30,2,0.000,ALERT,213.29,300.57,59.938,1504427403,"201051344000651","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,822411.6,822411.6,20921,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504427453,2427964.00
09/03/2017 04:30,2,0.000,ALERT,212.83,299.97,59.954,1504427403,"274151322000088","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1024705.7,1024705.7,20806,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427454,2427965.00
09/03/2017 04:30,2,0.000,ALERT,213.74,299.67,59.949,1504427403,"274151322000068","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,894188.2,894188.2,21244,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427456,2427966.00
09/03/2017 04:30,2,0.000,ALERT,212.83,301.47,59.954,1504427403,"201051344001135","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,817983.9,817983.9,20880,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427458,2427967.00
09/03/2017 04:30,2,0.000,ALERT,213.06,302.07,59.959,1504427403,"201051344000594","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,837583.6,837583.6,20916,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427460,2427968.00
09/03/2017 04:30,2,0.000,ALERT,213.29,301.17,59.954,1504427403,"201051344001203","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,828139.1,828139.1,20948,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427462,2427969.00
09/03/2017 04:30,2,0.000,ALERT,212.83,300.57,59.959,1504427403,"274151322000054","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,1040166.0,1040166.0,20775,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427463,2427970.00
09/03/2017 04:30,2,0.000,ALERT,213.51,301.17,59.954,1504427403,"201051344000867","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,821715.0,821715.0,20947,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427465,2427971.00
09/03/2017 04:30,2,0.000,ALERT,213.29,301.47,59.959,1504427403,"201051344001093","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,825292.5,825292.5,20951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427467,2427972.00
09/03/2017 04:30,2,0.000,ALERT,213.29,301.77,59.965,1504427403,"201051344000900","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,843824.8,843824.8,20949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427469,2427973.00
09/03/2017 04:30,2,0.000,ALERT,213.51,301.17,59.938,1504427403,"201051344000648","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,829873.7,829873.7,20916,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427471,2427974.00
09/03/2017 04:30,2,0.000,ALERT,213.29,302.07,59.949,1504427403,"201051344000569","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,845324.7,845324.7,20886,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427473,2427975.00
09/03/2017 04:30,2,0.000,ALERT,213.29,301.77,59.922,1504427403,"201051344000983","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,836321.3,836321.3,20921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427474,2427976.00
09/03/2017 04:30,2,0.000,ALERT,213.29,301.47,59.954,1504427403,"201051344001158","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,819894.8,819894.8,20924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427476,2427977.00
09/03/2017 04:30,2,0.000,ALERT,213.74,302.07,59.944,1504427403,"201051344000576","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,834464.8,834464.8,20939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427478,2427978.00
09/03/2017 04:30,2,0.000,ALERT,213.06,299.37,59.954,1504427403,"274151322000087","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1015959.3,1015959.3,21051,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504427480,2427979.00
09/03/2017 04:45,2,0.000,ALERT,213.74,302.37,59.975,1504428303,"201051344000645","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,833379.6,833379.6,20910,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428305,2427980.00
09/03/2017 04:45,2,0.000,ALERT,213.06,300.57,59.981,1504428303,"274151322000085","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,1034514.4,1034514.4,20797,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428307,2427981.00
09/03/2017 04:45,2,0.000,ALERT,213.96,302.07,59.981,1504428303,"201051344000633","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,820624.2,820624.2,20965,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428309,2427982.00
09/03/2017 04:45,2,0.000,ALERT,213.51,302.07,59.991,1504428303,"201051344000469","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,824703.8,824703.8,20924,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428311,2427983.00
09/03/2017 04:45,2,0.000,ALERT,213.06,301.77,59.986,1504428303,"201051344000646","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,818789.6,818789.6,20918,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428313,2427984.00
09/03/2017 04:45,2,0.000,ALERT,212.83,301.47,59.991,1504428303,"274151322000052","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,1078523.0,1078523.0,20795,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504428314,2427985.00
09/03/2017 04:45,2,0.000,ALERT,213.51,302.07,59.954,1504428303,"201051344000585","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,833289.7,833289.7,20913,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428316,2427986.00
09/03/2017 04:45,2,0.000,ALERT,213.29,302.07,60.012,1504428303,"201051344001230","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,823202.1,823202.1,20960,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428318,2427987.00
09/03/2017 04:45,2,0.000,ALERT,213.96,302.68,59.959,1504428303,"201051344000582","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,812055.2,812055.2,20902,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428320,2427988.00
09/03/2017 04:45,2,0.000,ALERT,213.06,301.77,59.944,1504428303,"201051344000955","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,832523.0,832523.0,20925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428321,2427989.00
09/03/2017 04:45,2,0.000,ALERT,213.06,300.87,59.981,1504428303,"274151322000094","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,893163.7,893163.7,21235,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428323,2427990.00
09/03/2017 04:45,2,0.000,ALERT,213.29,302.98,59.991,1504428303,"201051344000579","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,843142.2,843142.2,20924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428325,2427991.00
09/03/2017 04:45,2,0.000,ALERT,213.29,302.07,59.996,1504428303,"201051344000890","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,826662.4,826662.4,20923,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428327,2427992.00
09/03/2017 04:45,2,0.000,ALERT,213.51,301.77,59.996,1504428303,"201051344000438","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,828844.3,828844.3,20910,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428329,2427993.00
09/03/2017 04:45,2,0.000,ALERT,213.74,301.17,59.986,1504428303,"201051344000417","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,733012.9,733012.9,20954,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428330,2427994.00
09/03/2017 04:45,2,0.000,ALERT,212.83,301.77,59.986,1504428303,"274151322000083","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,1067599.7,1067599.7,20812,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428332,2427995.00
09/03/2017 04:45,2,0.000,ALERT,213.51,300.57,59.991,1504428303,"274151322000076","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,1140211.2,1140211.2,20799,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428334,2427996.00
09/03/2017 04:45,2,0.000,ALERT,213.29,302.98,59.986,1504428303,"201051344000868","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,822999.9,822999.9,20937,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428336,2427997.00
09/03/2017 04:45,2,0.000,ALERT,212.83,302.37,59.975,1504428303,"274151322000095","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,1129207.2,1129207.2,20829,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428338,2427998.00
09/03/2017 04:45,2,0.000,ALERT,213.29,302.37,59.986,1504428303,"201051344000988","219011344069620",0.00,15.80,0,297.57,303.88,0.0,0.0,0.000,705254.8,705254.8,20905,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428340,2427999.00
09/03/2017 04:45,2,0.000,ALERT,213.29,300.87,59.981,1504428303,"201051344001025","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,830084.0,830084.0,20908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428341,2428000.00
09/03/2017 04:45,2,0.000,ALERT,213.29,302.37,59.970,1504428303,"201051344000458","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,834027.6,834027.6,20902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428343,2428001.00
09/03/2017 04:45,2,0.000,ALERT,213.96,302.37,59.959,1504428303,"201051344000853","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,835518.5,835518.5,20934,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428345,2428002.00
09/03/2017 04:45,2,0.000,ALERT,213.74,301.77,59.981,1504428303,"201051344000685","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,828645.4,828645.4,20953,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504428347,2428003.00
09/03/2017 04:45,2,0.000,ALERT,213.51,301.47,59.975,1504428303,"201051344000917","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,825314.3,825314.3,20948,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428348,2428004.00
09/03/2017 04:45,2,0.000,ALERT,213.74,302.07,59.928,1504428303,"201051344001145","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,833384.7,833384.7,20930,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428350,2428005.00
09/03/2017 04:45,2,0.000,ALERT,213.51,301.17,59.975,1504428303,"201051344000651","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,822411.6,822411.6,20923,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428352,2428006.00
09/03/2017 04:45,2,0.000,ALERT,212.61,300.57,59.975,1504428303,"274151322000088","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,1024705.7,1024705.7,20808,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428354,2428007.00
09/03/2017 04:45,2,0.000,ALERT,213.51,300.27,59.970,1504428303,"274151322000068","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,894188.2,894188.2,21246,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428356,2428008.00
09/03/2017 04:45,2,0.000,ALERT,213.06,301.47,59.970,1504428303,"201051344001135","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,817983.9,817983.9,20882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428358,2428009.00
09/03/2017 04:45,2,0.000,ALERT,213.06,302.98,59.965,1504428303,"201051344000594","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,837583.6,837583.6,20918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428360,2428010.00
09/03/2017 04:45,2,0.000,ALERT,213.51,301.17,59.970,1504428303,"201051344001203","219011344069620",0.00,15.30,0,299.67,305.08,0.0,0.0,0.000,828139.1,828139.1,20950,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504428361,2428011.00
09/03/2017 04:45,2,0.000,ALERT,212.83,301.17,59.965,1504428303,"274151322000054","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,1040166.0,1040166.0,20777,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504428363,2428012.00
09/03/2017 04:45,2,0.000,ALERT,213.51,301.77,59.965,1504428303,"201051344000867","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,821715.0,821715.0,20949,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428365,2428013.00
09/03/2017 04:45,2,0.000,ALERT,213.51,301.77,59.965,1504428303,"201051344001093","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,825292.5,825292.5,20953,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428367,2428014.00
09/03/2017 04:45,2,0.000,ALERT,213.29,302.37,59.970,1504428303,"201051344000900","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,843824.8,843824.8,20951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504428369,2428015.00
09/03/2017 04:45,2,0.000,ALERT,213.51,301.77,59.970,1504428303,"201051344000648","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,829873.7,829873.7,20918,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504428370,2428016.00
09/03/2017 04:45,2,0.000,ALERT,213.29,302.98,59.970,1504428303,"201051344000569","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,845324.7,845324.7,20888,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428372,2428017.00
09/03/2017 04:45,2,0.000,ALERT,213.29,302.68,59.970,1504428303,"201051344000983","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,836321.3,836321.3,20923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428374,2428018.00
09/03/2017 04:45,2,0.000,ALERT,213.29,302.07,59.965,1504428303,"201051344001158","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,819894.8,819894.8,20926,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428376,2428019.00
09/03/2017 04:45,2,0.000,ALERT,213.74,302.68,59.965,1504428303,"201051344000576","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,834464.8,834464.8,20941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428378,2428020.00
09/03/2017 04:45,2,0.000,ALERT,212.83,299.97,59.954,1504428303,"274151322000087","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,1015959.3,1015959.3,21053,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504428379,2428021.00
09/03/2017 05:00,2,0.000,ALERT,213.96,302.37,59.975,1504429204,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,833379.6,833379.6,20912,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429206,2428022.00
09/03/2017 05:00,2,0.000,ALERT,213.06,301.17,59.965,1504429204,"274151322000085","219011344069620",0.00,16.00,0,299.67,302.68,0.0,0.0,0.000,1034514.4,1034514.4,20799,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429207,2428023.00
09/03/2017 05:00,2,0.000,ALERT,213.96,302.07,59.965,1504429204,"201051344000633","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,820624.2,820624.2,20967,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429209,2428024.00
09/03/2017 05:00,2,0.000,ALERT,213.51,302.37,59.965,1504429204,"201051344000469","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,824703.8,824703.8,20926,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429211,2428025.00
09/03/2017 05:00,2,0.000,ALERT,213.06,301.47,59.970,1504429204,"201051344000646","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,818789.6,818789.6,20920,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429213,2428026.00
09/03/2017 05:00,2,0.000,ALERT,212.83,300.57,59.991,1504429204,"274151322000052","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,1078523.0,1078523.0,20797,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504429215,2428027.00
09/03/2017 05:00,2,0.000,ALERT,213.51,301.77,59.959,1504429204,"201051344000585","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,833289.7,833289.7,20915,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504429217,2428028.00
09/03/2017 05:00,2,0.000,ALERT,213.29,301.77,59.991,1504429204,"201051344001230","219011344069620",0.00,15.30,0,300.27,303.28,0.0,0.0,0.000,823202.1,823202.1,20962,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504429218,2428029.00
09/03/2017 05:00,2,0.000,ALERT,213.74,302.37,59.965,1504429204,"201051344000582","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,812055.2,812055.2,20904,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429220,2428030.00
09/03/2017 05:00,2,0.000,ALERT,212.83,301.47,59.975,1504429204,"201051344000955","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,832523.0,832523.0,20927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429222,2428031.00
09/03/2017 05:00,2,0.000,ALERT,213.06,300.57,59.954,1504429204,"274151322000094","219011344069620",0.00,15.50,0,299.37,302.07,0.0,0.0,0.000,893163.7,893163.7,21237,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429224,2428032.00
09/03/2017 05:00,2,0.000,ALERT,213.29,302.68,59.965,1504429204,"201051344000579","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,843142.2,843142.2,20926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429226,2428033.00
09/03/2017 05:00,2,0.000,ALERT,213.29,302.07,59.944,1504429204,"201051344000890","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,826662.4,826662.4,20925,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429227,2428034.00
09/03/2017 05:00,2,0.000,ALERT,213.51,301.47,59.970,1504429204,"201051344000438","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,828844.3,828844.3,20912,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429229,2428035.00
09/03/2017 05:00,2,0.000,ALERT,213.51,300.87,59.975,1504429204,"201051344000417","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,733012.9,733012.9,20956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429231,2428036.00
09/03/2017 05:00,2,0.000,ALERT,213.06,301.17,59.965,1504429204,"274151322000083","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,1067599.7,1067599.7,20814,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429233,2428037.00
09/03/2017 05:00,2,0.000,ALERT,213.74,301.17,59.986,1504429204,"274151322000076","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,1140211.2,1140211.2,20801,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504429234,2428038.00
09/03/2017 05:00,2,0.000,ALERT,213.29,302.98,59.965,1504429204,"201051344000868","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,822999.9,822999.9,20939,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429236,2428039.00
09/03/2017 05:00,2,0.000,ALERT,213.06,301.47,59.975,1504429204,"274151322000095","219011344069620",0.00,15.50,0,300.87,303.58,0.0,0.0,0.000,1129207.2,1129207.2,20831,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429238,2428040.00
09/03/2017 05:00,2,0.000,ALERT,213.29,302.37,59.975,1504429204,"201051344000988","219011344069620",0.00,15.80,0,298.17,303.88,0.0,0.0,0.000,705254.8,705254.8,20907,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504429240,2428041.00
09/03/2017 05:00,2,0.000,ALERT,213.06,300.87,59.996,1504429204,"201051344001025","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,830084.0,830084.0,20910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504429242,2428042.00
09/03/2017 05:00,2,0.000,ALERT,213.29,302.37,59.970,1504429204,"201051344000458","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,834027.6,834027.6,20904,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429244,2428043.00
09/03/2017 05:00,2,0.000,ALERT,213.96,302.37,59.970,1504429204,"201051344000853","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,835518.5,835518.5,20936,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429245,2428044.00
09/03/2017 05:00,2,0.000,ALERT,213.74,301.77,59.975,1504429204,"201051344000685","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,828645.4,828645.4,20955,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504429247,2428045.00
