ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 05:00,2,0.000,ALERT,213.29,301.17,59.959,1504429204,"201051344000917","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,825314.3,825314.3,20950,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429249,2428046.00
09/03/2017 05:00,2,0.000,ALERT,213.51,301.77,59.970,1504429204,"201051344001145","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,833384.7,833384.7,20932,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429251,2428047.00
09/03/2017 05:00,2,0.000,ALERT,213.51,300.87,59.975,1504429204,"201051344000651","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,822411.6,822411.6,20925,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429253,2428048.00
09/03/2017 05:00,2,0.000,ALERT,212.61,300.57,59.959,1504429204,"274151322000088","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,1024705.7,1024705.7,20810,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429254,2428049.00
09/03/2017 05:00,2,0.000,ALERT,213.51,299.97,59.965,1504429204,"274151322000068","219011344069620",0.00,16.30,0,299.07,301.77,0.0,0.0,0.000,894188.2,894188.2,21248,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429256,2428050.00
09/03/2017 05:00,2,0.000,ALERT,213.06,301.47,59.965,1504429204,"201051344001135","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,817983.9,817983.9,20884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429258,2428051.00
09/03/2017 05:00,2,0.000,ALERT,213.06,303.28,59.965,1504429204,"201051344000594","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,837583.6,837583.6,20920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429260,2428052.00
09/03/2017 05:00,2,0.000,ALERT,213.51,301.17,59.938,1504429204,"201051344001203","219011344069620",0.00,15.30,0,299.97,305.08,0.0,0.0,0.000,828139.1,828139.1,20952,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504429261,2428053.00
09/03/2017 05:00,2,0.000,ALERT,213.06,301.17,59.944,1504429204,"274151322000054","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,1040166.0,1040166.0,20779,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429263,2428054.00
09/03/2017 05:00,2,0.000,ALERT,213.51,302.07,59.928,1504429204,"201051344000867","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,821715.0,821715.0,20951,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429265,2428055.00
09/03/2017 05:00,2,0.000,ALERT,213.29,301.47,59.965,1504429204,"201051344001093","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,825292.5,825292.5,20955,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504429267,2428056.00
09/03/2017 05:00,2,0.000,ALERT,213.29,302.68,59.970,1504429204,"201051344000900","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,843824.8,843824.8,20953,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429269,2428057.00
09/03/2017 05:00,2,0.000,ALERT,213.51,302.07,59.970,1504429204,"201051344000648","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,829873.7,829873.7,20920,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429271,2428058.00
09/03/2017 05:00,2,0.000,ALERT,213.29,302.98,59.954,1504429204,"201051344000569","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,845324.7,845324.7,20890,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429273,2428059.00
09/03/2017 05:00,2,0.000,ALERT,213.29,302.68,59.965,1504429204,"201051344000983","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,836321.3,836321.3,20925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429274,2428060.00
09/03/2017 05:00,2,0.000,ALERT,213.51,302.37,59.965,1504429204,"201051344001158","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,819894.8,819894.8,20928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429276,2428061.00
09/03/2017 05:00,2,0.000,ALERT,213.96,302.68,59.965,1504429204,"201051344000576","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,834464.8,834464.8,20943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429278,2428062.00
09/03/2017 05:00,2,0.000,ALERT,213.06,301.17,59.991,1504429204,"274151322000087","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,1015959.3,1015959.3,21055,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504429280,2428063.00
09/03/2017 05:15,2,0.000,ALERT,213.74,302.07,59.996,1504430104,"201051344000645","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,833379.6,833379.6,20914,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430106,2428064.00
09/03/2017 05:15,2,0.000,ALERT,213.06,300.87,59.991,1504430104,"274151322000085","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,1034514.4,1034514.4,20801,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430108,2428065.00
09/03/2017 05:15,2,0.000,ALERT,213.96,302.07,59.996,1504430104,"201051344000633","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,820624.2,820624.2,20969,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430109,2428066.00
09/03/2017 05:15,2,0.000,ALERT,213.51,302.37,60.002,1504430104,"201051344000469","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,824703.8,824703.8,20928,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504430111,2428067.00
09/03/2017 05:15,2,0.000,ALERT,212.83,301.17,59.991,1504430104,"201051344000646","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,818789.6,818789.6,20922,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430113,2428068.00
09/03/2017 05:15,2,0.000,ALERT,212.83,301.17,59.986,1504430104,"274151322000052","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,1078523.0,1078523.0,20799,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504430115,2428069.00
09/03/2017 05:15,2,0.000,ALERT,213.29,301.47,59.991,1504430104,"201051344000585","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,833289.7,833289.7,20917,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504430117,2428070.00
09/03/2017 05:15,2,0.000,ALERT,213.06,301.47,59.991,1504430104,"201051344001230","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,823202.1,823202.1,20964,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504430118,2428071.00
09/03/2017 05:15,2,0.000,ALERT,213.51,302.37,59.996,1504430104,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,812055.2,812055.2,20906,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504430120,2428072.00
09/03/2017 05:15,2,0.000,ALERT,212.83,301.47,59.986,1504430104,"201051344000955","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,832523.0,832523.0,20929,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430122,2428073.00
09/03/2017 05:15,2,0.000,ALERT,213.29,299.97,60.012,1504430104,"274151322000094","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,893163.7,893163.7,21239,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430124,2428074.00
09/03/2017 05:15,2,0.000,ALERT,213.51,302.98,59.991,1504430104,"201051344000579","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,843142.2,843142.2,20928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430125,2428075.00
09/03/2017 05:15,2,0.000,ALERT,213.06,301.77,59.991,1504430104,"201051344000890","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,826662.4,826662.4,20927,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430127,2428076.00
09/03/2017 05:15,2,0.000,ALERT,213.29,301.47,59.949,1504430104,"201051344000438","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,828844.3,828844.3,20914,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430129,2428077.00
09/03/2017 05:15,2,0.000,ALERT,213.29,300.87,60.028,1504430104,"201051344000417","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,733012.9,733012.9,20958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430131,2428078.00
09/03/2017 05:15,2,0.000,ALERT,213.06,301.17,59.996,1504430104,"274151322000083","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,1067599.7,1067599.7,20816,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504430133,2428079.00
09/03/2017 05:15,2,0.000,ALERT,213.74,301.47,59.986,1504430104,"274151322000076","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,1140211.2,1140211.2,20803,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430135,2428080.00
09/03/2017 05:15,2,0.000,ALERT,213.29,302.98,60.034,1504430104,"201051344000868","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,822999.9,822999.9,20941,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430137,2428081.00
09/03/2017 05:15,2,0.000,ALERT,212.83,302.07,59.991,1504430104,"274151322000095","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,1129207.2,1129207.2,20833,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430139,2428082.00
09/03/2017 05:15,2,0.000,ALERT,213.29,302.37,59.986,1504430104,"201051344000988","219011344069620",0.00,15.80,0,297.57,304.18,0.0,0.0,0.000,705254.8,705254.8,20909,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430140,2428083.00
09/03/2017 05:15,2,0.000,ALERT,213.06,300.57,60.039,1504430104,"201051344001025","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,830084.0,830084.0,20912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430142,2428084.00
09/03/2017 05:15,2,0.000,ALERT,213.29,302.37,59.996,1504430104,"201051344000458","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,834027.6,834027.6,20906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504430144,2428085.00
09/03/2017 05:15,2,0.000,ALERT,213.96,302.07,59.996,1504430104,"201051344000853","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,835518.5,835518.5,20938,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430146,2428086.00
09/03/2017 05:15,2,0.000,ALERT,213.51,301.47,59.996,1504430104,"201051344000685","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,828645.4,828645.4,20957,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430148,2428087.00
09/03/2017 05:15,2,0.000,ALERT,213.29,300.87,59.996,1504430104,"201051344000917","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,825314.3,825314.3,20952,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430150,2428088.00
09/03/2017 05:15,2,0.000,ALERT,213.51,301.77,59.991,1504430104,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,833384.7,833384.7,20934,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430151,2428089.00
09/03/2017 05:15,2,0.000,ALERT,213.29,300.57,60.023,1504430104,"201051344000651","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,822411.6,822411.6,20927,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504430153,2428090.00
09/03/2017 05:15,2,0.000,ALERT,212.83,301.17,59.996,1504430104,"274151322000088","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,1024705.7,1024705.7,20812,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430155,2428091.00
09/03/2017 05:15,2,0.000,ALERT,213.51,299.97,59.996,1504430104,"274151322000068","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,894188.2,894188.2,21250,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430157,2428092.00
09/03/2017 05:15,2,0.000,ALERT,212.83,301.17,59.991,1504430104,"201051344001135","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,817983.9,817983.9,20886,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504430159,2428093.00
09/03/2017 05:15,2,0.000,ALERT,213.29,302.98,59.965,1504430104,"201051344000594","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,837583.6,837583.6,20922,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430160,2428094.00
09/03/2017 05:15,2,0.000,ALERT,213.29,300.87,59.975,1504430104,"201051344001203","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,828139.1,828139.1,20954,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430162,2428095.00
09/03/2017 05:15,2,0.000,ALERT,212.83,301.77,59.986,1504430104,"274151322000054","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,1040166.0,1040166.0,20781,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430164,2428096.00
09/03/2017 05:15,2,0.000,ALERT,213.74,301.77,59.991,1504430104,"201051344000867","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,821715.0,821715.0,20953,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430166,2428097.00
09/03/2017 05:15,2,0.000,ALERT,213.06,301.17,59.996,1504430104,"201051344001093","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,825292.5,825292.5,20957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430168,2428098.00
09/03/2017 05:15,2,0.000,ALERT,213.29,302.37,59.991,1504430104,"201051344000900","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,843824.8,843824.8,20955,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430169,2428099.00
09/03/2017 05:15,2,0.000,ALERT,213.51,301.47,59.996,1504430104,"201051344000648","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,829873.7,829873.7,20922,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430171,2428100.00
09/03/2017 05:15,2,0.000,ALERT,213.29,302.68,60.002,1504430104,"201051344000569","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,845324.7,845324.7,20892,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430173,2428101.00
09/03/2017 05:15,2,0.000,ALERT,213.29,302.37,60.002,1504430104,"201051344000983","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,836321.3,836321.3,20927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504430175,2428102.00
09/03/2017 05:15,2,0.000,ALERT,213.29,302.07,59.996,1504430104,"201051344001158","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,819894.8,819894.8,20930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430176,2428103.00
09/03/2017 05:15,2,0.000,ALERT,213.74,302.68,60.028,1504430104,"201051344000576","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,834464.8,834464.8,20945,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430178,2428104.00
09/03/2017 05:15,2,0.000,ALERT,213.29,300.27,59.981,1504430104,"274151322000087","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,1015959.3,1015959.3,21057,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504430180,2428105.00
09/03/2017 05:30,2,0.000,ALERT,213.51,301.77,59.938,1504431003,"201051344000645","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,833379.6,833379.6,20916,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431005,2428106.00
09/03/2017 05:30,2,0.000,ALERT,212.83,300.27,59.981,1504431003,"274151322000085","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,1034514.4,1034514.4,20803,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431007,2428107.00
09/03/2017 05:30,2,0.000,ALERT,213.74,301.47,59.981,1504431003,"201051344000633","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,820624.2,820624.2,20971,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431009,2428108.00
09/03/2017 05:30,2,0.000,ALERT,213.06,301.77,59.991,1504431003,"201051344000469","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,824703.8,824703.8,20930,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431011,2428109.00
09/03/2017 05:30,2,0.000,ALERT,212.83,301.17,60.007,1504431003,"201051344000646","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,818789.6,818789.6,20924,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431013,2428110.00
09/03/2017 05:30,2,0.000,ALERT,212.38,300.87,59.986,1504431003,"274151322000052","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,1078523.0,1078523.0,20801,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431014,2428111.00
09/03/2017 05:30,2,0.000,ALERT,213.29,301.47,59.981,1504431003,"201051344000585","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,833289.7,833289.7,20919,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431016,2428112.00
09/03/2017 05:30,2,0.000,ALERT,213.06,301.47,59.996,1504431003,"201051344001230","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,823202.1,823202.1,20966,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431018,2428113.00
09/03/2017 05:30,2,0.000,ALERT,213.74,302.07,59.975,1504431003,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,812055.2,812055.2,20908,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431020,2428114.00
09/03/2017 05:30,2,0.000,ALERT,212.83,301.47,59.986,1504431003,"201051344000955","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,832523.0,832523.0,20931,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431021,2428115.00
09/03/2017 05:30,2,0.000,ALERT,212.61,299.67,59.986,1504431003,"274151322000094","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,893163.7,893163.7,21241,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431023,2428116.00
09/03/2017 05:30,2,0.000,ALERT,213.06,302.07,59.986,1504431003,"201051344000579","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,843142.2,843142.2,20930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431025,2428117.00
09/03/2017 05:30,2,0.000,ALERT,213.06,301.77,59.991,1504431003,"201051344000890","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,826662.4,826662.4,20929,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431027,2428118.00
09/03/2017 05:30,2,0.000,ALERT,213.29,301.17,59.944,1504431003,"201051344000438","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,828844.3,828844.3,20916,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431029,2428119.00
09/03/2017 05:30,2,0.000,ALERT,213.51,300.87,59.954,1504431003,"201051344000417","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,733012.9,733012.9,20960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431030,2428120.00
09/03/2017 05:30,2,0.000,ALERT,212.83,300.87,59.965,1504431003,"274151322000083","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,1067599.7,1067599.7,20818,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431032,2428121.00
09/03/2017 05:30,2,0.000,ALERT,213.29,299.97,59.949,1504431003,"274151322000076","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,1140211.2,1140211.2,20805,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431034,2428122.00
09/03/2017 05:30,2,0.000,ALERT,213.06,302.37,59.933,1504431003,"201051344000868","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,822999.9,822999.9,20943,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431036,2428123.00
09/03/2017 05:30,2,0.000,ALERT,212.83,301.17,59.965,1504431003,"274151322000095","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,1129207.2,1129207.2,20835,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431038,2428124.00
09/03/2017 05:30,2,0.000,ALERT,213.06,301.47,59.970,1504431003,"201051344000988","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,705254.8,705254.8,20911,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431039,2428125.00
09/03/2017 05:30,2,0.000,ALERT,213.29,300.57,59.970,1504431003,"201051344001025","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,830084.0,830084.0,20914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431041,2428126.00
09/03/2017 05:30,2,0.000,ALERT,213.06,301.77,59.954,1504431003,"201051344000458","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,834027.6,834027.6,20908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431043,2428127.00
09/03/2017 05:30,2,0.000,ALERT,213.74,301.47,59.965,1504431003,"201051344000853","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,835518.5,835518.5,20940,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431045,2428128.00
09/03/2017 05:30,2,0.000,ALERT,213.51,301.17,59.965,1504431003,"201051344000685","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,828645.4,828645.4,20959,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431047,2428129.00
09/03/2017 05:30,2,0.000,ALERT,213.51,300.87,59.965,1504431003,"201051344000917","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,825314.3,825314.3,20954,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431049,2428130.00
09/03/2017 05:30,2,0.000,ALERT,213.74,301.77,59.965,1504431003,"201051344001145","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,833384.7,833384.7,20936,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431050,2428131.00
09/03/2017 05:30,2,0.000,ALERT,213.29,300.57,59.965,1504431003,"201051344000651","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,822411.6,822411.6,20929,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431052,2428132.00
09/03/2017 05:30,2,0.000,ALERT,212.38,300.57,59.959,1504431003,"274151322000088","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,1024705.7,1024705.7,20814,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431054,2428133.00
09/03/2017 05:30,2,0.000,ALERT,213.06,299.37,59.965,1504431003,"274151322000068","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,894188.2,894188.2,21252,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431056,2428134.00
09/03/2017 05:30,2,0.000,ALERT,213.06,301.47,59.959,1504431003,"201051344001135","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,817983.9,817983.9,20888,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431058,2428135.00
09/03/2017 05:30,2,0.000,ALERT,213.06,302.37,59.965,1504431003,"201051344000594","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,837583.6,837583.6,20924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431060,2428136.00
09/03/2017 05:30,2,0.000,ALERT,213.29,301.17,59.959,1504431003,"201051344001203","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,828139.1,828139.1,20956,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431061,2428137.00
09/03/2017 05:30,2,0.000,ALERT,212.61,300.27,59.981,1504431003,"274151322000054","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,1040166.0,1040166.0,20783,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431063,2428138.00
09/03/2017 05:30,2,0.000,ALERT,213.51,301.47,59.965,1504431003,"201051344000867","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,821715.0,821715.0,20955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431065,2428139.00
09/03/2017 05:30,2,0.000,ALERT,213.29,301.17,59.965,1504431003,"201051344001093","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,825292.5,825292.5,20959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431067,2428140.00
09/03/2017 05:30,2,0.000,ALERT,213.06,301.47,59.965,1504431003,"201051344000900","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,843824.8,843824.8,20957,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431069,2428141.00
09/03/2017 05:30,2,0.000,ALERT,213.29,300.87,59.965,1504431003,"201051344000648","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,829873.7,829873.7,20924,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431070,2428142.00
09/03/2017 05:30,2,0.000,ALERT,213.06,302.07,59.959,1504431003,"201051344000569","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,845324.7,845324.7,20894,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431072,2428143.00
09/03/2017 05:30,2,0.000,ALERT,213.06,301.77,59.970,1504431003,"201051344000983","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,836321.3,836321.3,20929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431074,2428144.00
09/03/2017 05:30,2,0.000,ALERT,213.29,301.47,59.970,1504431003,"201051344001158","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,819894.8,819894.8,20932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431076,2428145.00
09/03/2017 05:30,2,0.000,ALERT,213.51,302.37,59.922,1504431003,"201051344000576","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,834464.8,834464.8,20947,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431078,2428146.00
09/03/2017 05:30,2,0.000,ALERT,212.61,299.67,59.959,1504431003,"274151322000087","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,1015959.3,1015959.3,21059,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431080,2428147.00
09/03/2017 05:45,2,0.000,ALERT,213.74,301.77,59.954,1504431904,"201051344000645","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,833379.6,833379.6,20918,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431906,2428148.00
09/03/2017 05:45,2,0.000,ALERT,213.06,300.87,59.970,1504431904,"274151322000085","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,1034514.4,1034514.4,20805,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431907,2428149.00
09/03/2017 05:45,2,0.000,ALERT,213.74,301.77,59.954,1504431904,"201051344000633","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,820624.2,820624.2,20973,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431909,2428150.00
09/03/2017 05:45,2,0.000,ALERT,213.29,301.77,59.959,1504431904,"201051344000469","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,824703.8,824703.8,20932,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431911,2428151.00
09/03/2017 05:45,2,0.000,ALERT,212.83,301.47,59.954,1504431904,"201051344000646","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,818789.6,818789.6,20926,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431913,2428152.00
09/03/2017 05:45,2,0.000,ALERT,212.61,300.57,59.959,1504431904,"274151322000052","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,1078523.0,1078523.0,20803,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431915,2428153.00
09/03/2017 05:45,2,0.000,ALERT,213.29,301.77,59.959,1504431904,"201051344000585","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,833289.7,833289.7,20921,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431916,2428154.00
09/03/2017 05:45,2,0.000,ALERT,213.06,302.07,59.970,1504431904,"201051344001230","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,823202.1,823202.1,20968,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431918,2428155.00
09/03/2017 05:45,2,0.000,ALERT,213.74,302.37,59.965,1504431904,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,812055.2,812055.2,20910,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431920,2428156.00
09/03/2017 05:45,2,0.000,ALERT,212.83,301.77,59.965,1504431904,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,832523.0,832523.0,20933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431922,2428157.00
09/03/2017 05:45,2,0.000,ALERT,213.06,300.57,59.970,1504431904,"274151322000094","219011344069620",0.00,15.50,0,298.47,301.47,0.0,0.0,0.000,893163.7,893163.7,21243,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431924,2428158.00
09/03/2017 05:45,2,0.000,ALERT,213.29,302.98,59.965,1504431904,"201051344000579","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,843142.2,843142.2,20932,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431925,2428159.00
09/03/2017 05:45,2,0.000,ALERT,211.70,299.97,59.965,1504431904,"201051344000890","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,826662.4,826662.4,20931,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431927,2428160.00
09/03/2017 05:45,2,0.000,ALERT,212.38,300.27,59.965,1504431904,"201051344000438","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,828844.3,828844.3,20918,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431929,2428161.00
09/03/2017 05:45,2,0.000,ALERT,212.61,299.97,60.002,1504431904,"201051344000417","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,733012.9,733012.9,20962,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431931,2428162.00
09/03/2017 05:45,2,0.000,ALERT,213.06,301.77,59.928,1504431904,"274151322000083","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,1067599.7,1067599.7,20820,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431933,2428163.00
09/03/2017 05:45,2,0.000,ALERT,213.51,300.87,59.954,1504431904,"274151322000076","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,1140211.2,1140211.2,20807,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431935,2428164.00
09/03/2017 05:45,2,0.000,ALERT,213.06,302.98,59.959,1504431904,"201051344000868","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,822999.9,822999.9,20945,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431936,2428165.00
09/03/2017 05:45,2,0.000,ALERT,212.83,302.07,59.933,1504431904,"274151322000095","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,1129207.2,1129207.2,20837,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431938,2428166.00
09/03/2017 05:45,2,0.000,ALERT,213.06,302.37,59.917,1504431904,"201051344000988","219011344069620",0.00,15.80,0,297.26,303.28,0.0,0.0,0.000,705254.8,705254.8,20913,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431940,2428167.00
09/03/2017 05:45,2,0.000,ALERT,213.06,300.87,59.959,1504431904,"201051344001025","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,830084.0,830084.0,20916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431942,2428168.00
09/03/2017 05:45,2,0.000,ALERT,213.06,302.37,59.954,1504431904,"201051344000458","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,834027.6,834027.6,20910,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431944,2428169.00
09/03/2017 05:45,2,0.000,ALERT,213.74,302.37,59.965,1504431904,"201051344000853","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,835518.5,835518.5,20942,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431945,2428170.00
09/03/2017 05:45,2,0.000,ALERT,213.51,301.47,59.928,1504431904,"201051344000685","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,828645.4,828645.4,20961,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431947,2428171.00
09/03/2017 05:45,2,0.000,ALERT,213.29,300.87,59.959,1504431904,"201051344000917","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,825314.3,825314.3,20956,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431949,2428172.00
09/03/2017 05:45,2,0.000,ALERT,213.51,301.47,59.965,1504431904,"201051344001145","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,833384.7,833384.7,20938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431951,2428173.00
09/03/2017 05:45,2,0.000,ALERT,213.29,300.57,59.922,1504431904,"201051344000651","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,822411.6,822411.6,20931,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431953,2428174.00
09/03/2017 05:45,2,0.000,ALERT,212.61,300.87,59.959,1504431904,"274151322000088","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,1024705.7,1024705.7,20816,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431954,2428175.00
09/03/2017 05:45,2,0.000,ALERT,213.51,299.67,59.954,1504431904,"274151322000068","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,894188.2,894188.2,21254,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431956,2428176.00
09/03/2017 05:45,2,0.000,ALERT,212.83,301.17,60.002,1504431904,"201051344001135","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,817983.9,817983.9,20890,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431958,2428177.00
09/03/2017 05:45,2,0.000,ALERT,213.06,302.68,59.959,1504431904,"201051344000594","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,837583.6,837583.6,20926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431960,2428178.00
09/03/2017 05:45,2,0.000,ALERT,213.29,301.17,59.959,1504431904,"201051344001203","219011344069620",0.00,15.30,0,298.77,304.48,0.0,0.0,0.000,828139.1,828139.1,20958,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504431961,2428179.00
09/03/2017 05:45,2,0.000,ALERT,212.61,300.27,59.949,1504431904,"274151322000054","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,1040166.0,1040166.0,20785,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431963,2428180.00
09/03/2017 05:45,2,0.000,ALERT,213.29,302.07,59.959,1504431904,"201051344000867","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,821715.0,821715.0,20957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431965,2428181.00
09/03/2017 05:45,2,0.000,ALERT,213.29,301.47,59.959,1504431904,"201051344001093","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,825292.5,825292.5,20961,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431967,2428182.00
09/03/2017 05:45,2,0.000,ALERT,213.06,302.07,59.965,1504431904,"201051344000900","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,843824.8,843824.8,20959,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431969,2428183.00
09/03/2017 05:45,2,0.000,ALERT,213.29,301.47,59.959,1504431904,"201051344000648","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,829873.7,829873.7,20926,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431970,2428184.00
09/03/2017 05:45,2,0.000,ALERT,213.06,302.68,59.965,1504431904,"201051344000569","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,845324.7,845324.7,20896,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431972,2428185.00
09/03/2017 05:45,2,0.000,ALERT,213.06,302.07,59.917,1504431904,"201051344000983","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,836321.3,836321.3,20931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431974,2428186.00
09/03/2017 05:45,2,0.000,ALERT,213.06,301.77,60.012,1504431904,"201051344001158","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,819894.8,819894.8,20934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431976,2428187.00
09/03/2017 05:45,2,0.000,ALERT,213.74,302.68,59.938,1504431904,"201051344000576","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,834464.8,834464.8,20949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431978,2428188.00
09/03/2017 05:45,2,0.000,ALERT,212.83,299.67,59.959,1504431904,"274151322000087","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,1015959.3,1015959.3,21061,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504431980,2428189.00
