ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 06:00,2,0.000,ALERT,213.51,301.47,59.965,1504432803,"201051344000645","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,833379.6,833379.6,20920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432805,2428190.00
09/03/2017 06:00,2,0.000,ALERT,212.83,300.57,59.975,1504432803,"274151322000085","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,1034514.4,1034514.4,20807,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432807,2428191.00
09/03/2017 06:00,2,0.000,ALERT,213.74,301.47,59.986,1504432803,"201051344000633","219011344069620",0.00,15.30,0,297.87,303.28,0.0,0.0,0.000,820624.2,820624.2,20975,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432809,2428192.00
09/03/2017 06:00,2,0.000,ALERT,213.06,301.47,59.965,1504432803,"201051344000469","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,824703.8,824703.8,20934,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432811,2428193.00
09/03/2017 06:00,2,0.000,ALERT,212.61,301.17,59.970,1504432803,"201051344000646","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,818789.6,818789.6,20928,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432812,2428194.00
09/03/2017 06:00,2,0.000,ALERT,212.61,299.67,59.959,1504432803,"274151322000052","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,1078523.0,1078523.0,20805,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432814,2428195.00
09/03/2017 06:00,2,0.000,ALERT,213.06,301.47,59.970,1504432803,"201051344000585","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,833289.7,833289.7,20923,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432816,2428196.00
09/03/2017 06:00,2,0.000,ALERT,212.83,301.77,59.975,1504432803,"201051344001230","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,823202.1,823202.1,20970,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432818,2428197.00
09/03/2017 06:00,2,0.000,ALERT,213.29,302.07,59.965,1504432803,"201051344000582","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,812055.2,812055.2,20912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504432819,2428198.00
09/03/2017 06:00,2,0.000,ALERT,212.38,301.47,59.970,1504432803,"201051344000955","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,832523.0,832523.0,20935,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432821,2428199.00
09/03/2017 06:00,2,0.000,ALERT,212.83,299.97,59.965,1504432803,"274151322000094","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,893163.7,893163.7,21245,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432823,2428200.00
09/03/2017 06:00,2,0.000,ALERT,213.06,302.07,59.959,1504432803,"201051344000579","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,843142.2,843142.2,20934,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432825,2428201.00
09/03/2017 06:00,2,0.000,ALERT,212.61,301.77,59.970,1504432803,"201051344000890","219011344069620",0.00,15.50,0,298.17,303.88,0.0,0.0,0.000,826662.4,826662.4,20933,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432827,2428202.00
09/03/2017 06:00,2,0.000,ALERT,213.06,301.17,59.970,1504432803,"201051344000438","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,828844.3,828844.3,20920,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432828,2428203.00
09/03/2017 06:00,2,0.000,ALERT,213.06,300.57,59.965,1504432803,"201051344000417","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,733012.9,733012.9,20964,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432830,2428204.00
09/03/2017 06:00,2,0.000,ALERT,212.61,300.27,59.954,1504432803,"274151322000083","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,1067599.7,1067599.7,20822,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432832,2428205.00
09/03/2017 06:00,2,0.000,ALERT,213.29,300.27,59.970,1504432803,"274151322000076","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,1140211.2,1140211.2,20809,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432834,2428206.00
09/03/2017 06:00,2,0.000,ALERT,213.06,302.37,59.959,1504432803,"201051344000868","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,822999.9,822999.9,20947,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432836,2428207.00
09/03/2017 06:00,2,0.000,ALERT,212.61,301.17,59.954,1504432803,"274151322000095","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,1129207.2,1129207.2,20839,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432838,2428208.00
09/03/2017 06:00,2,0.000,ALERT,212.83,301.77,59.986,1504432803,"201051344000988","219011344069620",0.00,15.50,0,297.87,303.58,0.0,0.0,0.000,705254.8,705254.8,20915,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432840,2428209.00
09/03/2017 06:00,2,0.000,ALERT,212.61,300.57,59.965,1504432803,"201051344001025","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,830084.0,830084.0,20918,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432841,2428210.00
09/03/2017 06:00,2,0.000,ALERT,213.06,302.07,59.991,1504432803,"201051344000458","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,834027.6,834027.6,20912,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504432843,2428211.00
09/03/2017 06:00,2,0.000,ALERT,213.74,301.77,60.002,1504432803,"201051344000853","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,835518.5,835518.5,20944,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504432845,2428212.00
09/03/2017 06:00,2,0.000,ALERT,213.06,301.17,60.002,1504432803,"201051344000685","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,828645.4,828645.4,20963,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432847,2428213.00
09/03/2017 06:00,2,0.000,ALERT,213.06,300.87,59.954,1504432803,"201051344000917","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,825314.3,825314.3,20958,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504432848,2428214.00
09/03/2017 06:00,2,0.000,ALERT,213.06,301.47,60.002,1504432803,"201051344001145","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,833384.7,833384.7,20940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504432850,2428215.00
09/03/2017 06:00,2,0.000,ALERT,212.83,300.57,59.965,1504432803,"201051344000651","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,822411.6,822411.6,20933,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432852,2428216.00
09/03/2017 06:00,2,0.000,ALERT,212.38,300.87,59.954,1504432803,"274151322000088","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,1024705.7,1024705.7,20818,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432854,2428217.00
09/03/2017 06:00,2,0.000,ALERT,213.51,299.67,59.954,1504432803,"274151322000068","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,894188.2,894188.2,21256,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432856,2428218.00
09/03/2017 06:00,2,0.000,ALERT,212.38,300.87,59.965,1504432803,"201051344001135","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,817983.9,817983.9,20892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432857,2428219.00
09/03/2017 06:00,2,0.000,ALERT,212.83,302.37,59.959,1504432803,"201051344000594","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,837583.6,837583.6,20928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432859,2428220.00
09/03/2017 06:00,2,0.000,ALERT,212.83,300.87,59.954,1504432803,"201051344001203","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,828139.1,828139.1,20960,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432861,2428221.00
09/03/2017 06:00,2,0.000,ALERT,212.83,300.87,59.944,1504432803,"274151322000054","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,1040166.0,1040166.0,20787,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432863,2428222.00
09/03/2017 06:00,2,0.000,ALERT,213.29,301.47,59.970,1504432803,"201051344000867","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,821715.0,821715.0,20959,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432865,2428223.00
09/03/2017 06:00,2,0.000,ALERT,212.83,300.87,59.944,1504432803,"201051344001093","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,825292.5,825292.5,20963,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432866,2428224.00
09/03/2017 06:00,2,0.000,ALERT,213.06,301.77,59.949,1504432803,"201051344000900","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,843824.8,843824.8,20961,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432868,2428225.00
09/03/2017 06:00,2,0.000,ALERT,213.29,301.17,59.991,1504432803,"201051344000648","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,829873.7,829873.7,20928,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432870,2428226.00
09/03/2017 06:00,2,0.000,ALERT,213.29,302.37,59.959,1504432803,"201051344000569","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,845324.7,845324.7,20898,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432872,2428227.00
09/03/2017 06:00,2,0.000,ALERT,213.06,302.07,59.965,1504432803,"201051344000983","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,836321.3,836321.3,20933,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432874,2428228.00
09/03/2017 06:00,2,0.000,ALERT,213.06,301.17,59.959,1504432803,"201051344001158","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,819894.8,819894.8,20936,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504432875,2428229.00
09/03/2017 06:00,2,0.000,ALERT,213.51,302.07,59.959,1504432803,"201051344000576","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,834464.8,834464.8,20951,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504432877,2428230.00
09/03/2017 06:00,2,0.000,ALERT,212.83,299.67,59.954,1504432803,"274151322000087","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,1015959.3,1015959.3,21063,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504432879,2428231.00
09/03/2017 06:15,2,0.000,ALERT,213.51,301.77,59.986,1504433703,"201051344000645","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,833379.6,833379.6,20922,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433705,2428232.00
09/03/2017 06:15,2,0.000,ALERT,212.83,300.57,59.954,1504433703,"274151322000085","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1034514.4,1034514.4,20809,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433707,2428233.00
09/03/2017 06:15,2,0.000,ALERT,213.74,301.47,59.981,1504433703,"201051344000633","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,820624.2,820624.2,20977,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433709,2428234.00
09/03/2017 06:15,2,0.000,ALERT,213.06,301.47,59.954,1504433703,"201051344000469","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,824703.8,824703.8,20936,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433711,2428235.00
09/03/2017 06:15,2,0.000,ALERT,212.61,300.57,59.975,1504433703,"201051344000646","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,818789.6,818789.6,20930,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433713,2428236.00
09/03/2017 06:15,2,0.000,ALERT,212.38,300.57,59.949,1504433703,"274151322000052","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,1078523.0,1078523.0,20807,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433715,2428237.00
09/03/2017 06:15,2,0.000,ALERT,212.83,301.17,59.975,1504433703,"201051344000585","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,833289.7,833289.7,20925,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433716,2428238.00
09/03/2017 06:15,2,0.000,ALERT,212.61,301.17,59.981,1504433703,"201051344001230","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,823202.1,823202.1,20972,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433718,2428239.00
09/03/2017 06:15,2,0.000,ALERT,213.29,301.77,59.975,1504433703,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,812055.2,812055.2,20914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433720,2428240.00
09/03/2017 06:15,2,0.000,ALERT,212.38,300.57,59.975,1504433703,"201051344000955","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,832523.0,832523.0,20937,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433722,2428241.00
09/03/2017 06:15,2,0.000,ALERT,212.83,299.97,59.944,1504433703,"274151322000094","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,893163.7,893163.7,21247,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433723,2428242.00
09/03/2017 06:15,2,0.000,ALERT,213.06,302.07,59.975,1504433703,"201051344000579","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,843142.2,843142.2,20936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433725,2428243.00
09/03/2017 06:15,2,0.000,ALERT,212.61,301.17,59.981,1504433703,"201051344000890","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,826662.4,826662.4,20935,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433727,2428244.00
09/03/2017 06:15,2,0.000,ALERT,212.83,300.87,59.965,1504433703,"201051344000438","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,828844.3,828844.3,20922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433729,2428245.00
09/03/2017 06:15,2,0.000,ALERT,213.06,300.27,59.970,1504433703,"201051344000417","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,733012.9,733012.9,20966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433731,2428246.00
09/03/2017 06:15,2,0.000,ALERT,212.83,300.57,59.965,1504433703,"274151322000083","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,1067599.7,1067599.7,20824,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433732,2428247.00
09/03/2017 06:15,2,0.000,ALERT,213.29,300.57,59.965,1504433703,"274151322000076","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,1140211.2,1140211.2,20811,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433734,2428248.00
09/03/2017 06:15,2,0.000,ALERT,212.83,302.07,59.975,1504433703,"201051344000868","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,822999.9,822999.9,20949,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433736,2428249.00
09/03/2017 06:15,2,0.000,ALERT,212.61,301.47,59.944,1504433703,"274151322000095","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,1129207.2,1129207.2,20841,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433738,2428250.00
09/03/2017 06:15,2,0.000,ALERT,212.83,301.77,59.975,1504433703,"201051344000988","219011344069620",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,705254.8,705254.8,20917,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433740,2428251.00
09/03/2017 06:15,2,0.000,ALERT,212.61,300.27,59.981,1504433703,"201051344001025","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,830084.0,830084.0,20920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433741,2428252.00
09/03/2017 06:15,2,0.000,ALERT,213.06,301.77,59.986,1504433703,"201051344000458","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,834027.6,834027.6,20914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433743,2428253.00
09/03/2017 06:15,2,0.000,ALERT,213.74,301.77,59.949,1504433703,"201051344000853","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,835518.5,835518.5,20946,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433745,2428254.00
09/03/2017 06:15,2,0.000,ALERT,213.29,300.87,59.981,1504433703,"201051344000685","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,828645.4,828645.4,20965,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433747,2428255.00
09/03/2017 06:15,2,0.000,ALERT,213.06,300.57,59.981,1504433703,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,825314.3,825314.3,20960,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433749,2428256.00
09/03/2017 06:15,2,0.000,ALERT,213.29,301.17,60.012,1504433703,"201051344001145","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,833384.7,833384.7,20942,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433751,2428257.00
09/03/2017 06:15,2,0.000,ALERT,213.06,300.27,59.986,1504433703,"201051344000651","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,822411.6,822411.6,20935,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433752,2428258.00
09/03/2017 06:15,2,0.000,ALERT,212.38,300.27,60.002,1504433703,"274151322000088","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,1024705.7,1024705.7,20820,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433754,2428259.00
09/03/2017 06:15,2,0.000,ALERT,213.51,300.27,59.986,1504433703,"274151322000068","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,894188.2,894188.2,21258,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433756,2428260.00
09/03/2017 06:15,2,0.000,ALERT,212.61,300.87,59.991,1504433703,"201051344001135","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,817983.9,817983.9,20894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433758,2428261.00
09/03/2017 06:15,2,0.000,ALERT,212.83,302.37,59.996,1504433703,"201051344000594","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,837583.6,837583.6,20930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433760,2428262.00
09/03/2017 06:15,2,0.000,ALERT,213.06,300.87,60.002,1504433703,"201051344001203","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,828139.1,828139.1,20962,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433762,2428263.00
09/03/2017 06:15,2,0.000,ALERT,212.61,300.87,60.002,1504433703,"274151322000054","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,1040166.0,1040166.0,20789,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433764,2428264.00
09/03/2017 06:15,2,0.000,ALERT,213.29,301.47,59.996,1504433703,"201051344000867","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,821715.0,821715.0,20961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433765,2428265.00
09/03/2017 06:15,2,0.000,ALERT,213.06,300.87,59.991,1504433703,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,825292.5,825292.5,20965,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433767,2428266.00
09/03/2017 06:15,2,0.000,ALERT,213.06,302.07,60.002,1504433703,"201051344000900","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,843824.8,843824.8,20963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433769,2428267.00
09/03/2017 06:15,2,0.000,ALERT,213.29,301.17,59.986,1504433703,"201051344000648","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,829873.7,829873.7,20930,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433771,2428268.00
09/03/2017 06:15,2,0.000,ALERT,213.06,302.37,60.002,1504433703,"201051344000569","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,845324.7,845324.7,20900,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433773,2428269.00
09/03/2017 06:15,2,0.000,ALERT,213.06,302.07,60.012,1504433703,"201051344000983","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,836321.3,836321.3,20935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433774,2428270.00
09/03/2017 06:15,2,0.000,ALERT,213.29,301.77,60.028,1504433703,"201051344001158","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,819894.8,819894.8,20938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433776,2428271.00
09/03/2017 06:15,2,0.000,ALERT,213.51,302.37,60.002,1504433703,"201051344000576","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,834464.8,834464.8,20953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504433778,2428272.00
09/03/2017 06:15,2,0.000,ALERT,212.83,299.67,60.002,1504433703,"274151322000087","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,1015959.3,1015959.3,21065,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504433780,2428273.00
09/03/2017 06:30,2,0.000,ALERT,213.51,301.47,59.933,1504434603,"201051344000645","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,833379.6,833379.6,20924,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434605,2428274.00
09/03/2017 06:30,2,0.000,ALERT,212.61,300.57,59.959,1504434603,"274151322000085","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,1034514.4,1034514.4,20811,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434607,2428275.00
09/03/2017 06:30,2,0.000,ALERT,213.51,301.17,59.965,1504434603,"201051344000633","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,820624.2,820624.2,20979,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434609,2428276.00
09/03/2017 06:30,2,0.000,ALERT,212.83,301.17,59.965,1504434603,"201051344000469","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,824703.8,824703.8,20938,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434610,2428277.00
09/03/2017 06:30,2,0.000,ALERT,212.61,300.87,59.981,1504434603,"201051344000646","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,818789.6,818789.6,20932,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504434612,2428278.00
09/03/2017 06:30,2,0.000,ALERT,211.93,300.27,59.949,1504434603,"274151322000052","219011344069620",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,1078523.0,1078523.0,20809,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434614,2428279.00
09/03/2017 06:30,2,0.000,ALERT,213.06,301.17,59.975,1504434603,"201051344000585","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,833289.7,833289.7,20927,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504434616,2428280.00
09/03/2017 06:30,2,0.000,ALERT,212.83,301.47,59.949,1504434603,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,823202.1,823202.1,20974,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504434618,2428281.00
09/03/2017 06:30,2,0.000,ALERT,213.29,302.07,59.970,1504434603,"201051344000582","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,812055.2,812055.2,20916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504434620,2428282.00
09/03/2017 06:30,2,0.000,ALERT,212.61,301.17,59.975,1504434603,"201051344000955","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,832523.0,832523.0,20939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434622,2428283.00
09/03/2017 06:30,2,0.000,ALERT,212.38,299.97,59.959,1504434603,"274151322000094","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,893163.7,893163.7,21249,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434623,2428284.00
09/03/2017 06:30,2,0.000,ALERT,212.83,302.07,59.959,1504434603,"201051344000579","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,843142.2,843142.2,20938,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434625,2428285.00
09/03/2017 06:30,2,0.000,ALERT,212.83,301.47,59.965,1504434603,"201051344000890","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,826662.4,826662.4,20937,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504434627,2428286.00
09/03/2017 06:30,2,0.000,ALERT,213.06,301.17,59.965,1504434603,"201051344000438","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,828844.3,828844.3,20924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434629,2428287.00
09/03/2017 06:30,2,0.000,ALERT,213.06,300.57,59.965,1504434603,"201051344000417","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,733012.9,733012.9,20968,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504434631,2428288.00
09/03/2017 06:30,2,0.000,ALERT,212.38,300.87,59.970,1504434603,"274151322000083","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,1067599.7,1067599.7,20826,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434632,2428289.00
09/03/2017 06:30,2,0.000,ALERT,213.06,300.57,59.959,1504434603,"274151322000076","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,1140211.2,1140211.2,20813,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434634,2428290.00
09/03/2017 06:30,2,0.000,ALERT,212.83,302.07,59.965,1504434603,"201051344000868","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,822999.9,822999.9,20951,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434636,2428291.00
09/03/2017 06:30,2,0.000,ALERT,212.16,301.47,59.954,1504434603,"274151322000095","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,1129207.2,1129207.2,20843,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434638,2428292.00
09/03/2017 06:30,2,0.000,ALERT,212.61,301.47,59.970,1504434603,"201051344000988","219011344069620",0.00,15.50,0,297.57,303.28,0.0,0.0,0.000,705254.8,705254.8,20919,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434640,2428293.00
09/03/2017 06:30,2,0.000,ALERT,212.83,300.57,59.970,1504434603,"201051344001025","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,830084.0,830084.0,20922,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434641,2428294.00
09/03/2017 06:30,2,0.000,ALERT,212.61,301.47,59.959,1504434603,"201051344000458","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,834027.6,834027.6,20916,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434643,2428295.00
09/03/2017 06:30,2,0.000,ALERT,213.51,301.47,59.944,1504434603,"201051344000853","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,835518.5,835518.5,20948,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504434645,2428296.00
09/03/2017 06:30,2,0.000,ALERT,213.29,301.17,59.975,1504434603,"201051344000685","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,828645.4,828645.4,20967,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434647,2428297.00
09/03/2017 06:30,2,0.000,ALERT,213.06,300.57,59.975,1504434603,"201051344000917","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,825314.3,825314.3,20962,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434649,2428298.00
09/03/2017 06:30,2,0.000,ALERT,213.29,301.47,60.007,1504434603,"201051344001145","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,833384.7,833384.7,20944,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434650,2428299.00
09/03/2017 06:30,2,0.000,ALERT,213.06,300.27,59.938,1504434603,"201051344000651","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,822411.6,822411.6,20937,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434652,2428300.00
09/03/2017 06:30,2,0.000,ALERT,211.93,300.57,59.959,1504434603,"274151322000088","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,1024705.7,1024705.7,20822,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434654,2428301.00
09/03/2017 06:30,2,0.000,ALERT,212.83,299.37,59.928,1504434603,"274151322000068","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,894188.2,894188.2,21260,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434656,2428302.00
09/03/2017 06:30,2,0.000,ALERT,212.61,300.87,60.002,1504434603,"201051344001135","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,817983.9,817983.9,20896,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434657,2428303.00
09/03/2017 06:30,2,0.000,ALERT,212.61,301.77,59.975,1504434603,"201051344000594","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,837583.6,837583.6,20932,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434659,2428304.00
09/03/2017 06:30,2,0.000,ALERT,213.06,300.87,59.965,1504434603,"201051344001203","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,828139.1,828139.1,20964,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434661,2428305.00
09/03/2017 06:30,2,0.000,ALERT,212.38,300.87,59.959,1504434603,"274151322000054","219011344069620",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,1040166.0,1040166.0,20791,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434663,2428306.00
09/03/2017 06:30,2,0.000,ALERT,213.06,301.17,59.986,1504434603,"201051344000867","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,821715.0,821715.0,20963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434665,2428307.00
09/03/2017 06:30,2,0.000,ALERT,213.06,301.17,59.975,1504434603,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,825292.5,825292.5,20967,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434666,2428308.00
09/03/2017 06:30,2,0.000,ALERT,212.61,301.17,59.949,1504434603,"201051344000900","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,843824.8,843824.8,20965,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434668,2428309.00
09/03/2017 06:30,2,0.000,ALERT,213.06,300.87,59.981,1504434603,"201051344000648","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,829873.7,829873.7,20932,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434670,2428310.00
09/03/2017 06:30,2,0.000,ALERT,213.06,302.07,59.981,1504434603,"201051344000569","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,845324.7,845324.7,20902,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434672,2428311.00
09/03/2017 06:30,2,0.000,ALERT,212.83,301.47,59.975,1504434603,"201051344000983","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,836321.3,836321.3,20937,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434674,2428312.00
09/03/2017 06:30,2,0.000,ALERT,212.83,301.17,59.981,1504434603,"201051344001158","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,819894.8,819894.8,20940,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434675,2428313.00
09/03/2017 06:30,2,0.000,ALERT,213.51,301.77,59.986,1504434603,"201051344000576","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,834464.8,834464.8,20955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504434677,2428314.00
09/03/2017 06:30,2,0.000,ALERT,212.38,299.67,59.986,1504434603,"274151322000087","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,1015959.3,1015959.3,21067,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504434679,2428315.00
09/03/2017 06:45,2,0.000,ALERT,213.51,301.77,59.991,1504435503,"201051344000645","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,833379.6,833379.6,20926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435506,2428316.00
09/03/2017 06:45,2,0.000,ALERT,212.61,300.27,59.986,1504435503,"274151322000085","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,1034514.4,1034514.4,20813,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435507,2428317.00
09/03/2017 06:45,2,0.000,ALERT,213.51,301.47,59.996,1504435503,"201051344000633","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,820624.2,820624.2,20981,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435509,2428318.00
09/03/2017 06:45,2,0.000,ALERT,213.06,301.77,59.986,1504435503,"201051344000469","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,824703.8,824703.8,20940,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435511,2428319.00
09/03/2017 06:45,2,0.000,ALERT,212.16,300.87,59.938,1504435503,"201051344000646","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,818789.6,818789.6,20934,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504435513,2428320.00
09/03/2017 06:45,2,0.000,ALERT,212.16,299.97,59.991,1504435503,"274151322000052","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,1078523.0,1078523.0,20811,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504435515,2428321.00
09/03/2017 06:45,2,0.000,ALERT,212.83,301.47,59.991,1504435503,"201051344000585","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,833289.7,833289.7,20929,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435517,2428322.00
09/03/2017 06:45,2,0.000,ALERT,212.61,301.17,59.986,1504435503,"201051344001230","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,823202.1,823202.1,20976,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435518,2428323.00
09/03/2017 06:45,2,0.000,ALERT,213.06,301.77,60.018,1504435503,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.28,0.0,0.0,0.000,812055.2,812055.2,20918,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435520,2428324.00
09/03/2017 06:45,2,0.000,ALERT,212.16,300.87,59.981,1504435503,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,832523.0,832523.0,20941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504435522,2428325.00
09/03/2017 06:45,2,0.000,ALERT,212.61,299.97,60.007,1504435503,"274151322000094","219011344069620",0.00,15.50,0,298.47,301.47,0.0,0.0,0.000,893163.7,893163.7,21251,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435524,2428326.00
09/03/2017 06:45,2,0.000,ALERT,213.06,302.37,60.002,1504435503,"201051344000579","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,843142.2,843142.2,20940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435525,2428327.00
09/03/2017 06:45,2,0.000,ALERT,212.61,301.47,60.018,1504435503,"201051344000890","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,826662.4,826662.4,20939,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435527,2428328.00
09/03/2017 06:45,2,0.000,ALERT,212.83,301.17,59.981,1504435503,"201051344000438","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,828844.3,828844.3,20926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504435529,2428329.00
09/03/2017 06:45,2,0.000,ALERT,212.83,300.57,59.975,1504435503,"201051344000417","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,733012.9,733012.9,20970,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435531,2428330.00
09/03/2017 06:45,2,0.000,ALERT,212.61,300.57,59.959,1504435503,"274151322000083","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,1067599.7,1067599.7,20828,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435533,2428331.00
09/03/2017 06:45,2,0.000,ALERT,213.06,300.87,59.986,1504435503,"274151322000076","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,1140211.2,1140211.2,20815,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504435534,2428332.00
09/03/2017 06:45,2,0.000,ALERT,213.06,302.37,59.996,1504435503,"201051344000868","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,822999.9,822999.9,20953,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435536,2428333.00
