ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 06:45,2,0.000,ALERT,212.38,301.17,59.986,1504435503,"274151322000095","219011344069620",0.00,15.50,0,299.97,302.98,0.0,0.0,0.000,1129207.2,1129207.2,20845,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435538,2428334.00
09/03/2017 06:45,2,0.000,ALERT,212.83,302.07,59.991,1504435503,"201051344000988","219011344069620",0.00,15.80,0,296.96,302.98,0.0,0.0,0.000,705254.8,705254.8,20921,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504435540,2428335.00
09/03/2017 06:45,2,0.000,ALERT,212.38,300.27,59.938,1504435503,"201051344001025","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,830084.0,830084.0,20924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435542,2428336.00
09/03/2017 06:45,2,0.000,ALERT,213.06,302.07,60.023,1504435503,"201051344000458","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,834027.6,834027.6,20918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435544,2428337.00
09/03/2017 06:45,2,0.000,ALERT,213.74,301.77,59.991,1504435503,"201051344000853","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,835518.5,835518.5,20950,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435546,2428338.00
09/03/2017 06:45,2,0.000,ALERT,213.06,301.17,59.991,1504435503,"201051344000685","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,828645.4,828645.4,20969,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435547,2428339.00
09/03/2017 06:45,2,0.000,ALERT,212.83,300.27,60.002,1504435503,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,825314.3,825314.3,20964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435549,2428340.00
09/03/2017 06:45,2,0.000,ALERT,212.83,301.17,59.996,1504435503,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,833384.7,833384.7,20946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504435551,2428341.00
09/03/2017 06:45,2,0.000,ALERT,212.83,300.27,60.007,1504435503,"201051344000651","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,822411.6,822411.6,20939,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435553,2428342.00
09/03/2017 06:45,2,0.000,ALERT,212.16,300.27,60.002,1504435503,"274151322000088","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,1024705.7,1024705.7,20824,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504435555,2428343.00
09/03/2017 06:45,2,0.000,ALERT,213.06,299.97,59.970,1504435503,"274151322000068","219011344069620",0.00,16.70,0,298.47,301.17,0.0,0.0,0.000,894188.2,894188.2,21262,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435556,2428344.00
09/03/2017 06:45,2,0.000,ALERT,212.38,300.87,59.986,1504435503,"201051344001135","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,817983.9,817983.9,20898,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504435558,2428345.00
09/03/2017 06:45,2,0.000,ALERT,212.83,302.68,60.002,1504435503,"201051344000594","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,837583.6,837583.6,20934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435560,2428346.00
09/03/2017 06:45,2,0.000,ALERT,212.83,300.87,60.002,1504435503,"201051344001203","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,828139.1,828139.1,20966,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504435562,2428347.00
09/03/2017 06:45,2,0.000,ALERT,212.38,300.87,59.996,1504435503,"274151322000054","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,1040166.0,1040166.0,20793,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435564,2428348.00
09/03/2017 06:45,2,0.000,ALERT,213.29,301.77,60.002,1504435503,"201051344000867","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,821715.0,821715.0,20965,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435565,2428349.00
09/03/2017 06:45,2,0.000,ALERT,212.61,300.87,60.002,1504435503,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,825292.5,825292.5,20969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435567,2428350.00
09/03/2017 06:45,2,0.000,ALERT,212.83,302.07,59.991,1504435503,"201051344000900","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,843824.8,843824.8,20967,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504435569,2428351.00
09/03/2017 06:45,2,0.000,ALERT,213.29,301.47,59.991,1504435503,"201051344000648","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,829873.7,829873.7,20934,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504435571,2428352.00
09/03/2017 06:45,2,0.000,ALERT,213.06,302.37,59.996,1504435503,"201051344000569","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,845324.7,845324.7,20904,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435572,2428353.00
09/03/2017 06:45,2,0.000,ALERT,212.83,302.07,59.996,1504435503,"201051344000983","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,836321.3,836321.3,20939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435574,2428354.00
09/03/2017 06:45,2,0.000,ALERT,212.83,301.47,59.996,1504435503,"201051344001158","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,819894.8,819894.8,20942,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435576,2428355.00
09/03/2017 06:45,2,0.000,ALERT,213.51,302.37,59.959,1504435503,"201051344000576","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,834464.8,834464.8,20957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435578,2428356.00
09/03/2017 06:45,2,0.000,ALERT,212.61,299.37,59.996,1504435503,"274151322000087","219011344069620",0.00,16.70,0,298.47,301.47,0.0,0.0,0.000,1015959.3,1015959.3,21069,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504435580,2428357.00
09/03/2017 07:00,2,0.000,ALERT,213.29,301.47,59.975,1504436404,"201051344000645","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,833379.6,833379.6,20928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436406,2428358.00
09/03/2017 07:00,2,0.000,ALERT,212.61,299.97,59.965,1504436404,"274151322000085","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,1034514.4,1034514.4,20815,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436408,2428359.00
09/03/2017 07:00,2,0.000,ALERT,213.51,301.17,59.970,1504436404,"201051344000633","219011344069620",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,820624.2,820624.2,20983,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436410,2428360.00
09/03/2017 07:00,2,0.000,ALERT,213.06,301.47,59.970,1504436404,"201051344000469","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,824703.8,824703.8,20942,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436411,2428361.00
09/03/2017 07:00,2,0.000,ALERT,212.38,300.57,59.970,1504436404,"201051344000646","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,818789.6,818789.6,20936,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436413,2428362.00
09/03/2017 07:00,2,0.000,ALERT,212.16,299.97,59.981,1504436404,"274151322000052","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,1078523.0,1078523.0,20813,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504436415,2428363.00
09/03/2017 07:00,2,0.000,ALERT,212.83,300.87,59.938,1504436404,"201051344000585","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,833289.7,833289.7,20931,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436417,2428364.00
09/03/2017 07:00,2,0.000,ALERT,212.61,301.17,59.970,1504436404,"201051344001230","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,823202.1,823202.1,20978,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436419,2428365.00
09/03/2017 07:00,2,0.000,ALERT,213.06,301.47,59.970,1504436404,"201051344000582","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,812055.2,812055.2,20920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436420,2428366.00
09/03/2017 07:00,2,0.000,ALERT,212.38,300.87,59.970,1504436404,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,832523.0,832523.0,20943,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436422,2428367.00
09/03/2017 07:00,2,0.000,ALERT,212.61,299.97,59.970,1504436404,"274151322000094","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,893163.7,893163.7,21253,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436424,2428368.00
09/03/2017 07:00,2,0.000,ALERT,212.83,302.37,59.981,1504436404,"201051344000579","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,843142.2,843142.2,20942,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504436426,2428369.00
09/03/2017 07:00,2,0.000,ALERT,212.38,301.17,59.965,1504436404,"201051344000890","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,826662.4,826662.4,20941,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436428,2428370.00
09/03/2017 07:00,2,0.000,ALERT,212.83,300.87,59.970,1504436404,"201051344000438","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,828844.3,828844.3,20928,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504436429,2428371.00
09/03/2017 07:00,2,0.000,ALERT,212.83,300.57,59.970,1504436404,"201051344000417","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,733012.9,733012.9,20972,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436431,2428372.00
09/03/2017 07:00,2,0.000,ALERT,212.38,299.97,59.938,1504436404,"274151322000083","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,1067599.7,1067599.7,20830,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436433,2428373.00
09/03/2017 07:00,2,0.000,ALERT,213.06,300.57,59.981,1504436404,"274151322000076","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,1140211.2,1140211.2,20817,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436435,2428374.00
09/03/2017 07:00,2,0.000,ALERT,212.83,302.37,59.965,1504436404,"201051344000868","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,822999.9,822999.9,20955,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436436,2428375.00
09/03/2017 07:00,2,0.000,ALERT,212.38,301.17,59.965,1504436404,"274151322000095","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,1129207.2,1129207.2,20847,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436438,2428376.00
09/03/2017 07:00,2,0.000,ALERT,212.83,301.77,59.970,1504436404,"201051344000988","219011344069620",0.00,15.80,0,297.26,303.28,0.0,0.0,0.000,705254.8,705254.8,20923,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436440,2428377.00
09/03/2017 07:00,2,0.000,ALERT,212.38,300.27,59.922,1504436404,"201051344001025","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,830084.0,830084.0,20926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436442,2428378.00
09/03/2017 07:00,2,0.000,ALERT,212.83,301.77,59.965,1504436404,"201051344000458","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,834027.6,834027.6,20920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436444,2428379.00
09/03/2017 07:00,2,0.000,ALERT,213.51,301.77,59.965,1504436404,"201051344000853","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,835518.5,835518.5,20952,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436445,2428380.00
09/03/2017 07:00,2,0.000,ALERT,213.06,300.87,59.959,1504436404,"201051344000685","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,828645.4,828645.4,20971,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436447,2428381.00
09/03/2017 07:00,2,0.000,ALERT,212.83,300.57,59.959,1504436404,"201051344000917","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,825314.3,825314.3,20966,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436449,2428382.00
09/03/2017 07:00,2,0.000,ALERT,213.06,301.17,59.991,1504436404,"201051344001145","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,833384.7,833384.7,20948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436451,2428383.00
09/03/2017 07:00,2,0.000,ALERT,212.83,300.27,59.991,1504436404,"201051344000651","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,822411.6,822411.6,20941,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436453,2428384.00
09/03/2017 07:00,2,0.000,ALERT,211.93,299.67,59.928,1504436404,"274151322000088","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,1024705.7,1024705.7,20826,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436455,2428385.00
09/03/2017 07:00,2,0.000,ALERT,213.06,299.07,59.959,1504436404,"274151322000068","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,894188.2,894188.2,21264,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436456,2428386.00
09/03/2017 07:00,2,0.000,ALERT,212.38,300.87,59.938,1504436404,"201051344001135","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,817983.9,817983.9,20900,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436458,2428387.00
09/03/2017 07:00,2,0.000,ALERT,212.83,302.37,60.007,1504436404,"201051344000594","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,837583.6,837583.6,20936,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436460,2428388.00
09/03/2017 07:00,2,0.000,ALERT,212.83,300.87,59.965,1504436404,"201051344001203","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,828139.1,828139.1,20968,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436462,2428389.00
09/03/2017 07:00,2,0.000,ALERT,212.38,299.97,59.970,1504436404,"274151322000054","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,1040166.0,1040166.0,20795,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436464,2428390.00
09/03/2017 07:00,2,0.000,ALERT,213.06,301.47,59.965,1504436404,"201051344000867","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,821715.0,821715.0,20967,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436466,2428391.00
09/03/2017 07:00,2,0.000,ALERT,212.61,300.87,59.965,1504436404,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,825292.5,825292.5,20971,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436468,2428392.00
09/03/2017 07:00,2,0.000,ALERT,212.83,301.77,59.933,1504436404,"201051344000900","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,843824.8,843824.8,20969,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504436470,2428393.00
09/03/2017 07:00,2,0.000,ALERT,213.06,300.87,59.981,1504436404,"201051344000648","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,829873.7,829873.7,20936,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504436471,2428394.00
09/03/2017 07:00,2,0.000,ALERT,213.06,302.07,60.002,1504436404,"201051344000569","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,845324.7,845324.7,20906,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436473,2428395.00
09/03/2017 07:00,2,0.000,ALERT,212.83,301.77,59.981,1504436404,"201051344000983","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,836321.3,836321.3,20941,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436475,2428396.00
09/03/2017 07:00,2,0.000,ALERT,212.83,301.17,59.986,1504436404,"201051344001158","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,819894.8,819894.8,20944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436477,2428397.00
09/03/2017 07:00,2,0.000,ALERT,213.29,302.07,59.986,1504436404,"201051344000576","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,834464.8,834464.8,20959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436479,2428398.00
09/03/2017 07:00,2,0.000,ALERT,212.61,299.37,59.970,1504436404,"274151322000087","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1015959.3,1015959.3,21071,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504436480,2428399.00
09/03/2017 07:15,2,0.000,ALERT,213.74,302.07,59.981,1504437303,"201051344000645","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,833379.6,833379.6,20930,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437305,2428400.00
09/03/2017 07:15,2,0.020,ALERT,212.83,300.87,60.002,1504437303,"274151322000085","219011344069620",27.27,16.00,0,298.17,302.37,0.0,0.0,0.000,1034514.4,1034514.4,20817,0,0,0,L,1151911521,0,122.68,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1504437307,2428401.00
09/03/2017 07:15,2,0.000,ALERT,213.74,301.47,59.986,1504437303,"201051344000633","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,820624.2,820624.2,20985,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437309,2428402.00
09/03/2017 07:15,2,0.000,ALERT,213.29,301.77,59.996,1504437303,"201051344000469","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,824703.8,824703.8,20944,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437310,2428403.00
09/03/2017 07:15,2,0.000,ALERT,212.83,301.47,59.996,1504437303,"201051344000646","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,818789.6,818789.6,20938,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504437312,2428404.00
09/03/2017 07:15,2,0.043,ALERT,212.16,301.77,60.028,1504437303,"274151322000052","219011344069620",27.33,16.00,0,298.17,302.68,0.0,0.0,0.000,1078523.0,1078523.0,20815,0,0,0,L,1151911521,0,121.78,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1504437314,2428405.00
09/03/2017 07:15,2,0.000,ALERT,213.29,301.47,60.012,1504437303,"201051344000585","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,833289.7,833289.7,20933,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437316,2428406.00
09/03/2017 07:15,2,0.000,ALERT,213.06,302.07,59.996,1504437303,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,823202.1,823202.1,20980,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437318,2428407.00
09/03/2017 07:15,2,0.000,ALERT,213.74,302.37,59.996,1504437303,"201051344000582","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,812055.2,812055.2,20922,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437319,2428408.00
09/03/2017 07:15,2,0.000,ALERT,212.83,301.77,60.002,1504437303,"201051344000955","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,832523.0,832523.0,20945,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437321,2428409.00
09/03/2017 07:15,2,0.000,ALERT,212.61,299.97,59.996,1504437303,"274151322000094","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,893163.7,893163.7,21255,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437323,2428410.00
09/03/2017 07:15,2,0.000,ALERT,213.06,302.37,59.996,1504437303,"201051344000579","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,843142.2,843142.2,20944,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437325,2428411.00
09/03/2017 07:15,2,0.000,ALERT,213.06,302.07,59.996,1504437303,"201051344000890","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,826662.4,826662.4,20943,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437327,2428412.00
09/03/2017 07:15,2,0.000,ALERT,213.29,301.47,59.996,1504437303,"201051344000438","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,828844.3,828844.3,20930,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437328,2428413.00
09/03/2017 07:15,2,0.000,ALERT,213.29,301.17,60.002,1504437303,"201051344000417","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,733012.9,733012.9,20974,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437330,2428414.00
09/03/2017 07:15,2,0.020,ALERT,212.61,300.87,60.002,1504437303,"274151322000083","219011344069620",27.29,15.80,0,298.77,302.98,0.0,0.0,0.000,1067599.7,1067599.7,20832,0,0,0,L,1151911521,0,121.78,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1504437332,2428415.00
09/03/2017 07:15,2,0.018,ALERT,213.29,301.17,60.002,1504437303,"274151322000076","219011344069620",28.13,16.00,0,298.17,302.68,0.0,0.0,0.000,1140211.2,1140211.2,20819,0,0,0,L,1151911521,0,122.46,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1504437334,2428416.00
09/03/2017 07:15,2,0.000,ALERT,213.06,302.98,60.007,1504437303,"201051344000868","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,822999.9,822999.9,20957,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437336,2428417.00
09/03/2017 07:15,2,0.012,ALERT,212.38,301.77,59.991,1504437303,"274151322000095","219011344069620",27.47,15.50,0,299.37,303.28,0.0,0.0,0.000,1129207.2,1129207.2,20849,0,0,0,L,1151911521,0,122.46,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1504437338,2428418.00
09/03/2017 07:15,2,0.000,ALERT,213.06,302.07,60.007,1504437303,"201051344000988","219011344069620",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,705254.8,705254.8,20925,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437339,2428419.00
09/03/2017 07:15,2,0.000,ALERT,213.06,300.87,60.018,1504437303,"201051344001025","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,830084.0,830084.0,20928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437341,2428420.00
09/03/2017 07:15,2,0.000,ALERT,213.06,302.07,60.049,1504437303,"201051344000458","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,834027.6,834027.6,20922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504437343,2428421.00
09/03/2017 07:15,2,0.000,ALERT,213.74,302.07,60.018,1504437303,"201051344000853","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,835518.5,835518.5,20954,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437345,2428422.00
09/03/2017 07:15,2,0.000,ALERT,213.29,301.47,60.002,1504437303,"201051344000685","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,828645.4,828645.4,20973,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504437347,2428423.00
09/03/2017 07:15,2,0.000,ALERT,213.06,301.17,59.986,1504437303,"201051344000917","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,825314.3,825314.3,20968,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437348,2428424.00
09/03/2017 07:15,2,0.000,ALERT,213.51,302.07,60.002,1504437303,"201051344001145","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,833384.7,833384.7,20950,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437350,2428425.00
09/03/2017 07:15,2,0.062,ALERT,213.29,300.87,59.975,1504437303,"201051344000651","219011344069620",28.11,15.00,0,298.77,302.37,1.8,0.0,0.000,822411.6,822411.6,20943,0,0,0,L,1122011218,0,122.46,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1504437352,2428426.00
09/03/2017 07:15,2,0.008,ALERT,212.38,301.17,59.996,1504437303,"274151322000088","219011344069620",26.36,16.30,0,298.17,302.37,0.0,0.0,0.000,1024705.7,1024705.7,20828,0,0,0,L,1151911521,0,122.46,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1504437354,2428427.00
09/03/2017 07:15,2,0.008,ALERT,213.29,346.56,60.002,1504437303,"274151322000068","219011344069620",38.19,16.30,0,297.87,363.69,0.0,0.0,0.000,894188.2,894188.2,21266,0,0,0,L,1151911521,0,122.68,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1504437356,2428428.00
09/03/2017 07:15,2,0.000,ALERT,212.83,301.47,60.007,1504437303,"201051344001135","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,817983.9,817983.9,20902,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437357,2428429.00
09/03/2017 07:15,2,0.074,ALERT,213.06,302.98,60.034,1504437303,"201051344000594","219011344069620",28.59,15.50,0,299.37,303.88,2.1,0.2,0.000,837583.6,837583.6,20938,0,0,0,L,1122011218,0,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1504437359,2428430.00
09/03/2017 07:15,2,0.000,ALERT,213.29,301.47,60.007,1504437303,"201051344001203","219011344069620",0.00,15.30,0,299.07,304.48,0.0,0.0,0.000,828139.1,828139.1,20970,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437361,2428431.00
09/03/2017 07:15,2,0.016,ALERT,212.61,301.47,59.996,1504437303,"274151322000054","219011344069620",27.63,16.70,0,298.77,302.98,0.0,0.0,0.000,1040166.0,1040166.0,20797,0,0,0,L,1151911521,0,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1504437363,2428432.00
09/03/2017 07:15,2,0.078,ALERT,213.51,301.77,60.002,1504437303,"201051344000867","219011344069620",27.97,16.00,0,299.67,303.88,2.2,0.2,0.000,821715.0,821715.0,20969,0,0,0,L,1122011218,0,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1504437364,2428433.00
09/03/2017 07:15,2,0.000,ALERT,213.06,301.47,59.996,1504437303,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,825292.5,825292.5,20973,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437366,2428434.00
09/03/2017 07:15,2,0.000,ALERT,213.29,302.37,59.991,1504437303,"201051344000900","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,843824.8,843824.8,20971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437368,2428435.00
09/03/2017 07:15,2,0.000,ALERT,213.51,301.47,59.996,1504437303,"201051344000648","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,829873.7,829873.7,20938,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437370,2428436.00
09/03/2017 07:15,2,0.000,ALERT,213.29,302.68,60.018,1504437303,"201051344000569","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,845324.7,845324.7,20908,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437372,2428437.00
09/03/2017 07:15,2,0.000,ALERT,213.29,302.37,59.991,1504437303,"201051344000983","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,836321.3,836321.3,20943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437374,2428438.00
09/03/2017 07:15,2,0.000,ALERT,213.29,302.07,60.002,1504437303,"201051344001158","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,819894.8,819894.8,20946,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504437375,2428439.00
09/03/2017 07:15,2,0.074,ALERT,213.74,302.68,59.991,1504437303,"201051344000576","219011344069620",27.83,15.50,0,299.97,303.58,2.1,0.2,0.000,834464.8,834464.8,20961,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1504437377,2428440.00
09/03/2017 07:15,2,0.029,ALERT,212.61,300.27,59.975,1504437303,"274151322000087","219011344069620",26.90,16.70,0,297.26,302.07,0.0,0.0,0.000,1015959.3,1015959.3,21073,0,0,0,L,1151911521,0,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1504437379,2428441.00
09/03/2017 07:30,2,0.182,ALERT,213.74,339.95,59.991,1504438204,"201051344000645","219011344069620",26.92,16.70,0,299.97,352.57,5.0,2.9,0.009,833379.9,833379.9,20932,0,0,0,L,1122011218,0,122.23,122.46,0100,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1504438206,2428442.00
09/03/2017 07:30,2,0.111,ALERT,212.83,338.74,60.012,1504438204,"274151322000085","219011344069620",25.70,17.00,0,299.37,350.77,2.9,0.9,0.009,1034514.4,1034514.4,20819,0,0,0,L,1151911521,0,122.46,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1504438208,2428443.00
09/03/2017 07:30,2,0.176,ALERT,213.96,340.85,60.002,1504438204,"201051344000633","219011344069620",28.31,15.80,0,298.17,350.47,5.1,3.0,0.000,820624.5,820624.5,20987,0,0,0,L,1122011218,0,122.46,122.68,0100,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1504438210,2428444.00
09/03/2017 07:30,2,0.188,ALERT,213.29,339.04,60.002,1504438204,"201051344000469","219011344069620",28.25,15.50,0,298.77,348.06,5.4,3.3,0.004,824704.2,824704.2,20946,0,0,0,L,1122011218,0,121.55,122.46,0100,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1504438212,2428445.00
09/03/2017 07:30,2,0.203,ALERT,213.06,339.04,59.996,1504438204,"201051344000646","219011344069620",26.52,15.80,0,298.77,354.67,5.5,3.3,0.000,818790.0,818790.0,20940,0,0,0,L,1122011218,0,122.23,121.78,0100,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1504438213,2428446.00
09/03/2017 07:30,2,0.133,ALERT,212.16,337.84,59.996,1504438204,"274151322000052","219011344069620",26.22,17.30,0,299.07,346.86,3.5,1.5,0.009,1078523.1,1078523.1,20817,0,0,0,L,1151911521,0,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1504438215,2428447.00
09/03/2017 07:30,2,0.193,ALERT,213.29,339.65,59.986,1504438204,"201051344000585","219011344069620",27.85,16.30,0,299.07,349.56,5.5,3.4,0.004,833290.1,833290.1,20935,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1504438217,2428448.00
09/03/2017 07:30,2,0.201,ALERT,213.06,338.44,60.007,1504438204,"201051344001230","219011344069620",24.89,15.80,0,300.27,351.37,5.1,3.0,0.009,823202.4,823202.4,20982,0,0,0,L,1122011218,0,122.23,121.78,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1504438219,2428449.00
09/03/2017 07:30,2,0.201,ALERT,213.74,339.65,59.981,1504438204,"201051344000582","219011344069620",26.06,15.80,0,300.57,354.07,5.3,3.2,0.009,812055.5,812055.5,20924,0,0,0,L,1122011218,0,122.46,122.23,0100,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1504438221,2428450.00
09/03/2017 07:30,2,0.199,ALERT,212.83,338.14,60.002,1504438204,"201051344000955","219011344069620",28.01,16.00,0,299.67,349.26,5.7,3.5,0.009,832523.4,832523.4,20947,0,0,0,L,1122011218,0,121.55,121.78,0200,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504438222,2428451.00
09/03/2017 07:30,2,0.061,ALERT,212.83,342.05,60.002,1504438204,"274151322000094","219011344069620",28.84,16.30,0,299.07,391.34,1.8,0.0,0.000,893163.7,893163.7,21257,0,0,0,L,1151911521,0,121.78,122.91,0002,13,0,0,0,0,0,0,173,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1504438224,2428452.00
09/03/2017 07:30,2,0.240,ALERT,213.29,339.04,59.996,1504438204,"201051344000579","219011344069620",26.46,16.30,0,300.57,353.47,6.5,4.3,0.009,843142.7,843142.7,20946,0,0,0,L,1122011218,0,121.78,122.01,0100,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1504438226,2428453.00
09/03/2017 07:30,2,0.221,ALERT,213.06,338.14,59.991,1504438204,"201051344000890","219011344069620",25.90,16.30,0,300.57,353.17,5.8,3.7,0.009,826662.8,826662.8,20945,0,0,0,L,1122011218,0,122.46,121.33,0200,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504438228,2428454.00
09/03/2017 07:30,2,0.217,ALERT,213.29,339.34,59.996,1504438204,"201051344000438","219011344069620",26.22,15.80,0,299.97,353.77,5.8,3.6,0.004,828844.7,828844.7,20932,0,0,0,L,1122011218,0,122.46,122.01,0200,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504438230,2428455.00
09/03/2017 07:30,2,0.223,ALERT,213.29,321.31,59.986,1504438204,"201051344000417","219011344069620",18.29,15.80,0,299.07,338.44,4.1,2.1,0.000,733013.2,733013.2,20976,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1504438231,2428456.00
09/03/2017 07:30,2,0.115,ALERT,212.83,339.04,59.981,1504438204,"274151322000083","219011344069620",24.95,17.00,0,299.37,363.09,2.9,0.9,0.004,1067599.7,1067599.7,20834,0,0,0,L,1151911521,0,122.23,122.68,0100,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1504438233,2428457.00
09/03/2017 07:30,2,0.119,ALERT,213.29,339.65,59.991,1504438204,"274151322000076","219011344069620",25.80,17.00,0,299.37,346.86,3.1,1.1,0.009,1140211.3,1140211.3,20821,0,0,0,L,1151911521,0,122.23,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1504438235,2428458.00
09/03/2017 07:30,2,0.188,ALERT,213.06,338.44,59.996,1504438204,"201051344000868","219011344069620",27.97,16.00,0,300.87,350.17,5.3,3.2,0.004,823000.3,823000.3,20959,0,0,0,L,1122011218,0,121.78,122.68,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1504438237,2428459.00
09/03/2017 07:30,2,0.109,ALERT,212.61,338.74,59.959,1504438204,"274151322000095","219011344069620",24.75,16.70,0,300.27,348.66,2.8,0.8,0.004,1129207.3,1129207.3,20851,0,0,0,L,1151911521,0,122.68,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1504438239,2428460.00
09/03/2017 07:30,2,0.164,ALERT,213.06,344.76,60.018,1504438204,"201051344000988","219011344069620",17.97,16.00,0,297.57,345.96,3.0,1.0,0.000,705254.9,705254.9,20927,0,0,0,L,1122011218,0,121.55,122.23,0100,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1504438241,2428461.00
09/03/2017 07:30,2,0.203,ALERT,212.83,338.14,59.986,1504438204,"201051344001025","219011344069620",25.49,15.80,0,299.37,356.78,5.3,3.2,0.009,830084.3,830084.3,20930,0,0,0,L,1122011218,0,121.78,122.01,0200,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504438243,2428462.00
09/03/2017 07:30,2,0.205,ALERT,213.06,338.74,60.007,1504438204,"201051344000458","219011344069620",26.16,17.00,0,300.27,352.27,5.4,3.3,0.004,834028.0,834028.0,20924,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1504438244,2428463.00
09/03/2017 07:30,2,0.193,ALERT,213.74,339.95,59.996,1504438204,"201051344000853","219011344069620",26.12,16.00,0,300.27,354.67,5.1,3.0,0.009,835518.8,835518.8,20956,0,0,0,L,1122011218,0,122.46,122.46,0100,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1504438246,2428464.00
09/03/2017 07:30,2,0.193,ALERT,213.51,340.25,60.002,1504438204,"201051344000685","219011344069620",25.56,16.00,0,299.67,355.88,5.0,2.9,0.009,828645.6,828645.6,20975,0,0,0,L,1122011218,0,122.91,121.78,0100,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1504438248,2428465.00
09/03/2017 07:30,2,0.201,ALERT,213.29,339.65,59.991,1504438204,"201051344000917","219011344069620",24.91,17.00,0,298.47,354.37,5.1,3.0,0.004,825314.6,825314.6,20970,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1504438250,2428466.00
09/03/2017 07:30,2,0.186,ALERT,213.51,339.34,59.991,1504438204,"201051344001145","219011344069620",25.29,16.00,0,300.27,354.97,4.8,2.7,0.009,833384.9,833384.9,20952,0,0,0,L,1122011218,0,122.23,122.01,0100,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1504438252,2428467.00
09/03/2017 07:30,2,0.209,ALERT,213.29,339.34,59.954,1504438204,"201051344000651","219011344069620",25.96,15.50,0,299.37,354.67,5.5,3.4,0.009,822412.0,822412.0,20945,0,0,0,L,1122011218,0,122.68,121.78,0100,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1504438254,2428468.00
09/03/2017 07:30,2,0.105,ALERT,212.16,337.84,59.996,1504438204,"274151322000088","219011344069620",24.49,17.00,0,299.07,387.74,2.6,0.6,0.004,1024705.7,1024705.7,20830,0,0,0,L,1151911521,0,122.68,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1504438255,2428469.00
09/03/2017 07:30,2,0.078,ALERT,213.29,340.25,59.986,1504438204,"274151322000068","219011344069620",28.90,17.30,0,298.77,391.34,2.3,0.3,0.000,894188.2,894188.2,21268,0,0,0,L,1151911521,0,122.68,122.68,0002,16,0,0,0,0,0,0,178,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1504438257,2428470.00
09/03/2017 07:30,2,0.188,ALERT,212.83,337.24,59.959,1504438204,"201051344001135","219011344069620",28.49,16.00,0,299.67,348.36,5.5,3.4,0.009,817984.3,817984.3,20904,0,0,0,L,1122011218,0,122.01,121.78,0100,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1504438259,2428471.00
09/03/2017 07:30,2,0.182,ALERT,213.06,338.44,59.986,1504438204,"201051344000594","219011344069620",28.65,16.00,0,299.97,347.16,5.3,3.2,0.004,837584.0,837584.0,20940,0,0,0,L,1122011218,0,121.78,122.01,0100,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1504438261,2428472.00
09/03/2017 07:30,2,0.215,ALERT,213.29,339.04,59.981,1504438204,"201051344001203","219011344069620",25.70,16.00,0,299.97,356.48,5.7,3.5,0.009,828139.4,828139.4,20972,0,0,0,L,1122011218,0,122.68,121.78,0200,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504438263,2428473.00
09/03/2017 07:30,2,0.113,ALERT,213.06,338.44,59.981,1504438204,"274151322000054","219011344069620",25.84,17.50,0,299.37,347.76,3.0,0.9,0.000,1040166.1,1040166.1,20799,0,0,0,L,1151911521,0,122.46,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1504438264,2428474.00
09/03/2017 07:30,2,0.205,ALERT,213.51,338.44,60.023,1504438204,"201051344000867","219011344069620",26.22,16.70,0,299.97,353.77,5.5,3.4,0.004,821715.4,821715.4,20971,0,0,0,L,1122011218,0,122.23,122.23,0100,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1504438266,2428475.00
09/03/2017 07:30,2,0.207,ALERT,213.51,339.65,59.996,1504438204,"201051344001093","219011344069620",28.11,16.70,0,299.67,350.47,6.0,3.8,0.004,825293.0,825293.0,20975,0,0,0,L,1122011218,0,122.23,122.01,0100,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1504438268,2428476.00
09/03/2017 07:30,2,0.160,ALERT,213.29,339.65,59.944,1504438204,"201051344000900","219011344069620",26.32,16.30,0,299.97,352.27,4.3,2.2,0.004,843825.0,843825.0,20973,0,0,0,L,1122011218,0,122.23,122.23,0100,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1504438270,2428477.00
