ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 07:30,2,0.209,ALERT,213.51,339.04,59.991,1504438204,"201051344000648","219011344069620",26.74,15.80,0,299.97,353.47,5.7,3.5,0.009,829874.1,829874.1,20940,0,0,0,L,1122011218,0,121.55,122.68,0100,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1504438272,2428478.00
09/03/2017 07:30,2,0.205,ALERT,213.29,338.44,59.986,1504438204,"201051344000569","219011344069620",26.96,16.70,0,301.17,352.57,5.7,3.5,0.009,845325.1,845325.1,20910,0,0,0,L,1122011218,0,121.55,122.46,0100,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1504438273,2428479.00
09/03/2017 07:30,2,0.219,ALERT,213.51,338.74,59.986,1504438204,"201051344000983","219011344069620",26.14,16.30,0,300.57,352.57,5.8,3.7,0.009,836321.7,836321.7,20945,0,0,0,L,1122011218,0,122.01,122.01,0200,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504438275,2428480.00
09/03/2017 07:30,2,0.197,ALERT,213.29,338.74,60.023,1504438204,"201051344001158","219011344069620",26.32,15.80,0,299.67,354.97,5.3,3.2,0.009,819895.1,819895.1,20948,0,0,0,L,1122011218,0,121.78,122.23,0100,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1504438277,2428481.00
09/03/2017 07:30,2,0.219,ALERT,213.74,340.55,59.996,1504438204,"201051344000576","219011344069620",25.35,16.30,0,300.27,356.48,5.6,3.5,0.009,834465.1,834465.1,20963,0,0,0,L,1122011218,0,122.23,122.23,0100,13,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1504438279,2428482.00
09/03/2017 07:30,2,0.098,ALERT,212.83,327.62,59.981,1504438204,"274151322000087","219011344069620",28.01,17.00,0,298.17,339.95,2.8,0.7,0.000,1015959.3,1015959.3,21075,0,0,0,L,1151911521,0,122.23,122.91,0002,16,0,0,0,0,0,0,40,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1504438281,2428483.00
09/03/2017 07:45,2,0.346,ACTIVE,213.96,341.15,59.970,1504439104,"201051344000645","219011344069620",28.59,17.50,0,300.57,345.36,10.1,7.8,0.053,833381.1,833381.1,20934,0,0,0,L,1122011218,0,122.46,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439105,2428484.00
09/03/2017 07:45,2,0.266,ALERT,213.06,339.95,59.975,1504439104,"274151322000085","219011344069620",27.06,18.00,0,299.37,342.95,7.3,5.1,0.035,1034515.1,1034515.1,20821,0,0,0,L,1151911521,0,122.91,122.46,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439107,2428485.00
09/03/2017 07:45,2,0.363,ACTIVE,213.96,342.35,59.965,1504439104,"201051344000633","219011344069620",28.61,16.70,0,298.17,346.56,10.6,8.3,0.049,820625.8,820625.8,20989,0,0,0,L,1122011218,0,122.68,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439108,2428486.00
09/03/2017 07:45,2,0.373,ACTIVE,213.51,340.85,59.970,1504439104,"201051344000469","219011344069620",28.82,16.30,0,299.07,344.76,10.9,8.6,0.053,824705.6,824705.6,20948,0,0,0,L,1122011218,0,121.78,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439109,2428487.00
09/03/2017 07:45,2,0.346,ACTIVE,213.06,340.25,59.965,1504439104,"201051344000646","219011344069620",29.02,16.70,0,299.67,344.76,10.2,7.9,0.044,818791.3,818791.3,20942,0,0,0,L,1122011218,0,122.46,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439110,2428488.00
09/03/2017 07:45,2,0.293,ACTIVE,212.83,339.65,59.959,1504439104,"274151322000052","219011344069620",27.65,18.00,0,321.31,360.08,8.2,6.0,0.040,1078523.9,1078523.9,20819,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439111,2428489.00
09/03/2017 07:45,2,0.359,ACTIVE,213.51,340.55,60.012,1504439104,"201051344000585","219011344069620",27.91,17.30,0,299.97,344.45,10.2,7.9,0.044,833291.4,833291.4,20937,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439111,2428490.00
09/03/2017 07:45,2,0.367,ACTIVE,213.29,339.95,59.981,1504439104,"201051344001230","219011344069620",27.91,17.00,0,300.57,343.55,10.4,8.1,0.053,823203.7,823203.7,20984,0,0,0,L,1122011218,0,122.46,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439112,2428491.00
09/03/2017 07:45,2,0.359,ACTIVE,213.74,340.85,59.965,1504439104,"201051344000582","219011344069620",27.59,16.70,0,301.17,344.76,10.1,7.8,0.053,812056.8,812056.8,20926,0,0,0,L,1122011218,0,122.46,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439113,2428492.00
09/03/2017 07:45,2,0.389,ACTIVE,213.06,339.65,59.975,1504439104,"201051344000955","219011344069620",29.10,17.00,0,300.57,344.15,11.5,9.2,0.057,832524.9,832524.9,20949,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439114,2428493.00
09/03/2017 07:45,2,0.172,ACTIVE,213.06,370.60,59.959,1504439104,"274151322000094","219011344069620",34.47,17.50,0,298.47,391.34,6.0,3.9,0.040,893164.0,893164.0,21259,0,0,0,L,1151911521,0,122.23,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439115,2428494.00
09/03/2017 07:45,2,0.389,ACTIVE,213.51,340.25,59.965,1504439104,"201051344000579","219011344069620",28.92,17.00,0,300.57,344.76,11.4,9.1,0.053,843144.2,843144.2,20948,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439116,2428495.00
09/03/2017 07:45,2,0.387,ACTIVE,213.29,339.65,59.965,1504439104,"201051344000890","219011344069620",28.39,17.30,0,301.17,344.15,11.2,8.8,0.053,826664.3,826664.3,20947,0,0,0,L,1122011218,0,122.46,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439117,2428496.00
09/03/2017 07:45,2,0.379,ACTIVE,213.51,340.55,59.991,1504439104,"201051344000438","219011344069620",28.27,16.70,0,300.57,345.36,10.9,8.6,0.053,828846.1,828846.1,20934,0,0,0,L,1122011218,0,122.46,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439118,2428497.00
09/03/2017 07:45,2,0.395,ACTIVE,213.51,340.85,59.996,1504439104,"201051344000417","219011344069620",18.61,16.70,0,299.97,351.07,7.4,5.2,0.027,733014.0,733014.0,20978,0,0,0,L,1122011218,0,122.23,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439119,2428498.00
09/03/2017 07:45,2,0.250,ACTIVE,213.29,339.95,59.965,1504439104,"274151322000083","219011344069620",27.33,18.00,0,299.67,343.25,6.9,4.8,0.035,1067600.3,1067600.3,20836,0,0,0,L,1151911521,0,122.23,122.68,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439120,2428499.00
09/03/2017 07:45,2,0.285,ACTIVE,213.51,340.85,59.954,1504439104,"274151322000076","219011344069620",27.73,18.00,0,328.52,349.86,8.0,5.8,0.040,1140212.0,1140212.0,20823,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439120,2428500.00
09/03/2017 07:45,2,0.385,ACTIVE,213.29,339.95,59.970,1504439104,"201051344000868","219011344069620",27.89,17.00,0,300.87,344.45,10.9,8.6,0.053,823001.7,823001.7,20961,0,0,0,L,1122011218,0,121.78,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439121,2428501.00
09/03/2017 07:45,2,0.252,ALERT,213.06,339.34,59.975,1504439104,"274151322000095","219011344069620",27.67,17.80,0,299.67,342.65,7.0,4.9,0.035,1129207.9,1129207.9,20853,0,0,0,L,1151911521,0,122.91,122.46,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439123,2428502.00
09/03/2017 07:45,2,0.361,ACTIVE,213.29,341.15,59.970,1504439104,"201051344000988","219011344069620",17.89,17.00,0,297.57,345.06,6.6,4.4,0.031,705255.5,705255.5,20929,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439124,2428503.00
09/03/2017 07:45,2,0.359,ACTIVE,213.29,339.95,60.002,1504439104,"201051344001025","219011344069620",28.15,16.30,0,299.97,344.15,10.3,8.0,0.053,830085.6,830085.6,20932,0,0,0,L,1122011218,0,122.01,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439125,2428504.00
09/03/2017 07:45,2,0.363,ACTIVE,213.29,339.95,59.938,1504439104,"201051344000458","219011344069620",27.85,17.50,0,300.27,344.76,10.3,8.0,0.049,834029.2,834029.2,20926,0,0,0,L,1122011218,0,122.23,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439126,2428505.00
09/03/2017 07:45,2,0.359,ACTIVE,213.96,342.05,59.970,1504439104,"201051344000853","219011344069620",27.61,17.00,0,300.57,345.66,10.1,7.8,0.053,835520.1,835520.1,20958,0,0,0,L,1122011218,0,122.68,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439127,2428506.00
09/03/2017 07:45,2,0.354,ACTIVE,213.74,342.05,59.954,1504439104,"201051344000685","219011344069620",27.89,17.00,0,300.27,345.36,10.0,7.7,0.053,828646.8,828646.8,20977,0,0,0,L,1122011218,0,122.91,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439128,2428507.00
09/03/2017 07:45,2,0.348,ACTIVE,213.51,341.15,59.965,1504439104,"201051344000917","219011344069620",27.85,17.80,0,298.77,344.76,9.8,7.6,0.053,825315.8,825315.8,20972,0,0,0,L,1122011218,0,122.23,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439129,2428508.00
09/03/2017 07:45,2,0.332,ACTIVE,213.74,340.85,59.954,1504439104,"201051344001145","219011344069620",28.37,16.70,0,300.87,345.06,9.6,7.3,0.044,833386.1,833386.1,20954,0,0,0,L,1122011218,0,122.46,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439130,2428509.00
09/03/2017 07:45,2,0.361,ACTIVE,213.51,340.85,59.959,1504439104,"201051344000651","219011344069620",28.23,16.30,0,299.97,345.06,10.4,8.1,0.053,822413.2,822413.2,20947,0,0,0,L,1122011218,0,122.68,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439131,2428510.00
09/03/2017 07:45,2,0.268,ACTIVE,212.61,339.65,59.970,1504439104,"274151322000088","219011344069620",26.84,18.00,0,316.20,363.99,7.3,5.1,0.035,1024706.3,1024706.3,20832,0,0,0,L,1151911521,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439131,2428511.00
09/03/2017 07:45,2,0.193,ACTIVE,213.74,386.23,59.938,1504439104,"274151322000068","219011344069620",36.26,18.70,0,298.17,396.45,7.1,5.0,0.031,894188.7,894188.7,21270,0,0,0,L,1151911521,0,122.91,123.14,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439132,2428512.00
09/03/2017 07:45,2,0.381,ACTIVE,213.06,339.34,59.959,1504439104,"201051344001135","219011344069620",28.17,16.70,0,300.27,343.55,10.9,8.6,0.057,817985.7,817985.7,20906,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439133,2428513.00
09/03/2017 07:45,2,0.383,ACTIVE,213.29,340.25,59.965,1504439104,"201051344000594","219011344069620",28.01,17.00,0,299.67,344.76,10.9,8.6,0.053,837585.4,837585.4,20942,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439134,2428514.00
09/03/2017 07:45,2,0.385,ACTIVE,213.51,340.25,59.959,1504439104,"201051344001203","219011344069620",27.75,16.70,0,300.87,345.96,10.9,8.6,0.057,828140.8,828140.8,20974,0,0,0,L,1122011218,0,122.68,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439135,2428515.00
09/03/2017 07:45,2,0.273,ACTIVE,212.61,340.55,59.949,1504439104,"274151322000054","219011344069620",27.04,18.70,0,325.22,352.87,7.5,5.3,0.031,1040166.7,1040166.7,20801,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439136,2428516.00
09/03/2017 07:45,2,0.379,ACTIVE,213.74,339.95,59.959,1504439104,"201051344000867","219011344069620",28.15,17.50,0,300.27,344.76,10.8,8.5,0.053,821716.7,821716.7,20973,0,0,0,L,1122011218,0,122.46,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439137,2428517.00
09/03/2017 07:45,2,0.418,ACTIVE,213.29,341.45,59.965,1504439104,"201051344001093","219011344069620",28.05,17.50,0,300.27,345.36,11.9,9.6,0.057,825294.6,825294.6,20977,0,0,0,L,1122011218,0,122.23,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439138,2428518.00
09/03/2017 07:45,2,0.336,ACTIVE,213.51,340.85,59.959,1504439104,"201051344000900","219011344069620",28.03,17.00,0,300.27,344.76,9.6,7.3,0.062,843826.0,843826.0,20975,0,0,0,L,1122011218,0,122.23,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439139,2428519.00
09/03/2017 07:45,2,0.379,ACTIVE,213.74,340.85,59.959,1504439104,"201051344000648","219011344069620",28.07,16.70,0,299.67,345.36,10.8,8.5,0.053,829875.5,829875.5,20942,0,0,0,L,1122011218,0,121.78,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439140,2428520.00
09/03/2017 07:45,2,0.375,ACTIVE,213.51,340.25,59.944,1504439104,"201051344000569","219011344069620",27.91,17.30,0,301.17,344.45,10.6,8.3,0.053,845326.4,845326.4,20912,0,0,0,L,1122011218,0,121.78,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439141,2428521.00
09/03/2017 07:45,2,0.371,ACTIVE,213.51,340.25,59.970,1504439104,"201051344000983","219011344069620",28.15,17.30,0,300.87,344.15,10.6,8.3,0.057,836323.1,836323.1,20947,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439142,2428522.00
09/03/2017 07:45,2,0.373,ACTIVE,213.51,340.55,59.970,1504439104,"201051344001158","219011344069620",27.61,16.30,0,299.67,345.06,10.4,8.1,0.057,819896.3,819896.3,20950,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439143,2428523.00
09/03/2017 07:45,2,0.367,ACTIVE,213.96,342.05,59.965,1504439104,"201051344000576","219011344069620",28.59,17.00,0,300.57,345.66,10.7,8.4,0.053,834466.5,834466.5,20965,0,0,0,L,1122011218,0,122.23,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439144,2428524.00
09/03/2017 07:45,2,0.281,ALERT,213.06,341.45,59.954,1504439104,"274151322000087","219011344069620",26.72,19.30,0,299.07,350.17,7.6,5.4,0.031,1015960.0,1015960.0,21077,0,0,0,L,1151911521,0,122.23,122.68,0002,16,0,0,0,0,0,0,33,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504439146,2428525.00
09/03/2017 08:00,2,0.648,ACTIVE,213.74,343.25,59.949,1504440004,"201051344000645","219011344069620",28.94,18.00,0,335.14,351.07,19.0,16.4,0.133,833384.1,833384.1,20935,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440005,2428526.00
09/03/2017 08:00,2,0.523,ACTIVE,212.61,342.05,59.938,1504440004,"274151322000085","219011344069620",28.15,19.00,0,336.34,346.26,15.0,12.5,0.084,1034517.2,1034517.2,20823,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440006,2428527.00
09/03/2017 08:00,2,0.658,ACTIVE,213.74,344.45,59.949,1504440004,"201051344000633","219011344069620",29.06,17.50,0,334.54,352.27,19.4,16.8,0.137,820628.9,820628.9,20990,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440007,2428528.00
09/03/2017 08:00,2,0.676,ACTIVE,213.51,343.25,59.954,1504440004,"201051344000469","219011344069620",29.14,17.00,0,333.63,351.07,19.9,17.3,0.146,824708.8,824708.8,20949,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440007,2428529.00
09/03/2017 08:00,2,0.645,ACTIVE,213.06,342.35,59.949,1504440004,"201051344000646","219011344069620",29.20,17.50,0,332.73,350.17,19.1,16.5,0.133,818794.3,818794.3,20943,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440008,2428530.00
09/03/2017 08:00,2,0.551,ACTIVE,212.16,342.35,59.949,1504440004,"274151322000052","219011344069620",29.00,19.30,0,335.44,346.86,16.2,13.7,0.093,1078526.3,1078526.3,20820,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440009,2428531.00
09/03/2017 08:00,2,0.625,ACTIVE,213.51,342.95,59.949,1504440004,"201051344000585","219011344069620",28.80,17.80,0,333.93,349.56,18.3,15.7,0.110,833294.3,833294.3,20938,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440010,2428532.00
09/03/2017 08:00,2,0.664,ACTIVE,213.29,342.05,59.959,1504440004,"201051344001230","219011344069620",28.92,17.80,0,332.73,349.56,19.5,16.9,0.137,823206.8,823206.8,20985,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440011,2428533.00
09/03/2017 08:00,2,0.641,ACTIVE,213.74,343.85,59.944,1504440004,"201051344000582","219011344069620",28.90,17.50,0,334.54,351.07,18.8,16.2,0.133,812059.7,812059.7,20927,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440012,2428534.00
09/03/2017 08:00,2,0.713,ACTIVE,213.06,342.95,59.949,1504440004,"201051344000955","219011344069620",29.00,17.80,0,332.73,350.47,21.0,18.3,0.146,832528.3,832528.3,20950,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440013,2428535.00
09/03/2017 08:00,2,0.361,ACTIVE,212.61,406.67,59.944,1504440004,"274151322000094","219011344069620",38.31,19.50,0,336.64,422.00,13.9,11.5,0.084,893165.9,893165.9,21260,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440014,2428536.00
09/03/2017 08:00,2,0.695,ACTIVE,213.29,342.65,59.981,1504440004,"201051344000579","219011344069620",28.77,17.80,0,335.14,350.77,20.3,17.7,0.137,843147.5,843147.5,20949,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440015,2428537.00
09/03/2017 08:00,2,0.701,ACTIVE,213.06,342.95,59.981,1504440004,"201051344000890","219011344069620",28.82,17.80,0,333.93,350.77,20.5,17.9,0.137,826667.5,826667.5,20948,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440016,2428538.00
09/03/2017 08:00,2,0.672,ACTIVE,213.51,343.55,59.981,1504440004,"201051344000438","219011344069620",29.46,17.50,0,334.54,351.07,20.1,17.4,0.141,828849.3,828849.3,20935,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440016,2428539.00
09/03/2017 08:00,2,0.680,ACTIVE,213.51,341.15,59.959,1504440004,"201051344000417","219011344069620",19.20,17.30,0,333.63,346.56,13.2,10.8,0.084,733016.0,733016.0,20979,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440017,2428540.00
09/03/2017 08:00,2,0.480,ACTIVE,212.61,341.75,59.938,1504440004,"274151322000083","219011344069620",29.04,19.00,0,335.74,345.96,14.2,11.7,0.088,1067602.3,1067602.3,20837,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440018,2428541.00
09/03/2017 08:00,2,0.553,ACTIVE,213.06,340.85,59.944,1504440004,"274151322000076","219011344069620",29.60,19.30,0,336.64,347.16,16.6,14.0,0.102,1140214.4,1140214.4,20824,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440019,2428542.00
09/03/2017 08:00,2,0.684,ACTIVE,213.06,342.65,59.933,1504440004,"201051344000868","219011344069620",29.00,17.50,0,333.93,350.77,20.1,17.5,0.137,823004.9,823004.9,20962,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440020,2428543.00
09/03/2017 08:00,2,0.494,ACTIVE,212.16,339.65,59.981,1504440004,"274151322000095","219011344069620",29.38,18.70,0,335.74,345.36,14.7,12.3,0.084,1129209.9,1129209.9,20855,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440021,2428544.00
09/03/2017 08:00,2,0.668,ACTIVE,213.29,342.35,59.959,1504440004,"201051344000988","219011344069620",18.65,17.50,0,332.43,348.66,12.6,10.3,0.088,705257.3,705257.3,20930,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440022,2428545.00
09/03/2017 08:00,2,0.646,ACTIVE,213.06,342.05,59.944,1504440004,"201051344001025","219011344069620",29.14,17.30,0,333.63,350.47,19.1,16.5,0.133,830088.6,830088.6,20933,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440023,2428546.00
09/03/2017 08:00,2,0.635,ACTIVE,213.29,342.65,59.922,1504440004,"201051344000458","219011344069620",29.20,18.30,0,334.24,350.17,18.8,16.2,0.133,834032.2,834032.2,20927,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440024,2428547.00
09/03/2017 08:00,2,0.639,ACTIVE,213.96,344.15,59.954,1504440004,"201051344000853","219011344069620",29.14,17.50,0,335.44,351.67,18.9,16.3,0.133,835523.0,835523.0,20959,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440025,2428548.00
09/03/2017 08:00,2,0.641,ACTIVE,213.51,344.15,59.975,1504440004,"201051344000685","219011344069620",28.84,17.80,0,334.24,351.07,18.8,16.2,0.137,828649.7,828649.7,20978,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440026,2428549.00
09/03/2017 08:00,2,0.629,ACTIVE,213.29,342.95,59.975,1504440004,"201051344000917","219011344069620",29.00,18.30,0,333.33,350.17,18.5,15.9,0.128,825318.7,825318.7,20973,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440027,2428550.00
09/03/2017 08:00,2,0.621,ACTIVE,213.51,344.15,59.954,1504440004,"201051344001145","219011344069620",28.96,17.50,0,335.74,350.77,18.3,15.7,0.128,833388.9,833388.9,20955,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440028,2428551.00
09/03/2017 08:00,2,0.643,ACTIVE,213.29,342.65,59.944,1504440004,"201051344000651","219011344069620",29.48,17.00,0,334.54,350.77,19.2,16.6,0.128,822416.3,822416.3,20948,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440029,2428552.00
09/03/2017 08:00,2,0.533,ACTIVE,212.16,342.35,59.938,1504440004,"274151322000088","219011344069620",28.49,19.00,0,335.14,346.56,15.4,13.0,0.093,1024708.5,1024708.5,20833,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440030,2428553.00
09/03/2017 08:00,2,0.383,ACTIVE,213.06,402.16,59.938,1504440004,"274151322000068","219011344069620",37.87,20.70,0,337.54,425.01,14.7,12.3,0.080,894190.8,894190.8,21271,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440031,2428554.00
09/03/2017 08:00,2,0.676,ACTIVE,212.83,341.45,59.938,1504440004,"201051344001135","219011344069620",28.98,17.50,0,333.63,350.17,19.9,17.3,0.133,817988.9,817988.9,20907,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440032,2428555.00
09/03/2017 08:00,2,0.672,ACTIVE,213.06,343.25,59.944,1504440004,"201051344000594","219011344069620",29.24,17.80,0,333.03,350.47,19.9,17.3,0.137,837588.6,837588.6,20943,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440033,2428556.00
09/03/2017 08:00,2,0.686,ACTIVE,213.29,342.35,59.954,1504440004,"201051344001203","219011344069620",29.14,17.50,0,334.84,352.27,20.2,17.6,0.150,828144.0,828144.0,20975,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440033,2428557.00
09/03/2017 08:00,2,0.529,ACTIVE,212.38,343.85,59.907,1504440004,"274151322000054","219011344069620",28.39,19.50,0,335.44,346.56,15.3,12.8,0.093,1040168.9,1040168.9,20802,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440034,2428558.00
09/03/2017 08:00,2,0.676,ACTIVE,213.51,342.35,59.944,1504440004,"201051344000867","219011344069620",29.28,18.00,0,334.24,351.07,20.1,17.4,0.133,821719.9,821719.9,20974,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440035,2428559.00
09/03/2017 08:00,2,0.736,ACTIVE,213.29,343.55,59.970,1504440004,"201051344001093","219011344069620",29.16,18.00,0,334.54,352.27,21.8,19.1,0.146,825298.1,825298.1,20978,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440036,2428560.00
09/03/2017 08:00,2,0.639,ACTIVE,213.29,343.55,59.938,1504440004,"201051344000900","219011344069620",29.20,17.50,0,333.93,350.77,18.9,16.4,0.141,843828.9,843828.9,20976,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440037,2428561.00
09/03/2017 08:00,2,0.664,ACTIVE,213.51,343.25,59.949,1504440004,"201051344000648","219011344069620",29.32,17.30,0,335.14,351.67,19.8,17.2,0.137,829878.6,829878.6,20943,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440038,2428562.00
09/03/2017 08:00,2,0.650,ACTIVE,213.51,342.95,59.949,1504440004,"201051344000569","219011344069620",29.38,17.80,0,334.84,351.07,19.4,16.8,0.137,845329.5,845329.5,20913,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440039,2428563.00
09/03/2017 08:00,2,0.654,ACTIVE,213.51,342.95,59.901,1504440004,"201051344000983","219011344069620",29.14,17.80,0,333.63,350.77,19.3,16.7,0.137,836326.1,836326.1,20948,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440040,2428564.00
09/03/2017 08:00,2,0.662,ACTIVE,213.51,343.25,59.944,1504440004,"201051344001158","219011344069620",29.16,17.30,0,334.84,351.37,19.6,17.0,0.146,819899.4,819899.4,20951,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440041,2428565.00
09/03/2017 08:00,2,0.666,ACTIVE,213.74,344.15,59.944,1504440004,"201051344000576","219011344069620",29.04,17.50,0,334.84,351.97,19.6,17.0,0.137,834469.6,834469.6,20966,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440042,2428566.00
09/03/2017 08:00,2,0.545,ACTIVE,212.61,340.85,59.933,1504440004,"274151322000087","219011344069620",27.81,21.30,0,335.74,347.16,15.3,12.8,0.075,1015962.2,1015962.2,21079,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440043,2428567.00
09/03/2017 08:15,2,1.041,ACTIVE,213.96,347.16,59.970,1504440903,"201051344000645","219011344069620",29.56,18.70,0,334.24,359.78,31.2,28.2,0.239,833389.5,833389.5,20936,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440905,2428568.00
09/03/2017 08:15,2,0.873,ACTIVE,212.38,345.36,59.965,1504440903,"274151322000085","219011344069620",28.84,19.80,0,332.73,351.67,25.5,22.7,0.164,1034521.5,1034521.5,20824,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440905,2428569.00
09/03/2017 08:15,2,1.047,ACTIVE,213.96,348.36,59.975,1504440903,"201051344000633","219011344069620",29.86,18.30,0,333.93,360.99,31.7,28.7,0.252,820634.5,820634.5,20991,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440906,2428570.00
09/03/2017 08:15,2,1.057,ACTIVE,213.96,347.76,59.975,1504440903,"201051344000469","219011344069620",29.94,17.50,0,333.03,359.78,32.1,29.1,0.261,824714.4,824714.4,20950,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440907,2428571.00
09/03/2017 08:15,2,1.012,ACTIVE,213.06,346.26,59.970,1504440903,"201051344000646","219011344069620",29.94,18.30,0,332.43,358.58,30.7,27.7,0.234,818799.7,818799.7,20944,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440908,2428572.00
09/03/2017 08:15,2,0.910,ACTIVE,212.16,342.65,59.975,1504440903,"274151322000052","219011344069620",29.54,20.00,0,331.83,352.57,27.4,24.5,0.186,1078531.0,1078531.0,20821,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440909,2428573.00
09/03/2017 08:15,2,0.996,ACTIVE,213.74,346.56,59.986,1504440903,"201051344000585","219011344069620",29.28,19.00,0,334.54,357.98,29.5,26.6,0.225,833299.5,833299.5,20939,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440910,2428574.00
09/03/2017 08:15,2,1.062,ACTIVE,213.06,346.26,59.981,1504440903,"201051344001230","219011344069620",29.40,19.00,0,333.03,357.98,31.6,28.6,0.243,823212.4,823212.4,20986,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440911,2428575.00
09/03/2017 08:15,2,1.031,ACTIVE,213.74,347.16,59.996,1504440903,"201051344000582","219011344069620",29.10,18.00,0,334.24,359.78,30.4,27.4,0.234,812065.1,812065.1,20928,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440912,2428576.00
09/03/2017 08:15,2,1.113,ACTIVE,213.06,346.56,59.986,1504440903,"201051344000955","219011344069620",29.62,18.70,0,332.43,359.48,33.4,30.3,0.265,832534.2,832534.2,20951,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440913,2428577.00
09/03/2017 08:15,2,0.586,ACTIVE,212.38,427.71,59.981,1504440903,"274151322000094","219011344069620",40.18,21.00,0,336.64,431.32,23.9,21.1,0.155,893169.9,893169.9,21261,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440914,2428578.00
09/03/2017 08:15,2,1.082,ACTIVE,213.74,347.16,60.007,1504440903,"201051344000579","219011344069620",29.70,18.70,0,334.24,360.08,32.6,29.6,0.252,843153.3,843153.3,20950,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440915,2428579.00
09/03/2017 08:15,2,1.098,ACTIVE,213.06,346.26,59.981,1504440903,"201051344000890","219011344069620",29.46,19.00,0,333.03,359.78,32.8,29.7,0.247,826673.4,826673.4,20949,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440915,2428580.00
09/03/2017 08:15,2,1.072,ACTIVE,213.29,347.16,59.986,1504440903,"201051344000438","219011344069620",29.88,18.30,0,334.24,360.38,32.4,29.4,0.247,828855.0,828855.0,20936,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440916,2428581.00
09/03/2017 08:15,2,1.059,ACTIVE,213.51,344.45,59.991,1504440903,"201051344000417","219011344069620",19.66,18.30,0,333.33,352.87,21.1,18.4,0.159,733019.6,733019.6,20980,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440917,2428582.00
09/03/2017 08:15,2,0.830,ACTIVE,212.38,343.25,59.996,1504440903,"274151322000083","219011344069620",29.48,20.00,0,333.03,351.07,24.8,22.0,0.168,1067606.4,1067606.4,20838,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440918,2428583.00
09/03/2017 08:15,2,0.938,ACTIVE,213.06,343.55,60.012,1504440903,"274151322000076","219011344069620",30.04,20.30,0,333.03,353.47,28.6,25.6,0.194,1140219.2,1140219.2,20825,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440919,2428584.00
09/03/2017 08:15,2,1.082,ACTIVE,213.29,345.96,59.996,1504440903,"201051344000868","219011344069620",29.50,18.00,0,334.24,359.48,32.4,29.3,0.252,823010.6,823010.6,20963,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440920,2428585.00
09/03/2017 08:15,2,0.859,ACTIVE,212.38,345.96,59.986,1504440903,"274151322000095","219011344069620",29.82,19.50,0,332.73,351.37,25.9,23.1,0.172,1129214.2,1129214.2,20856,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440921,2428586.00
09/03/2017 08:15,2,1.086,ACTIVE,213.51,345.06,59.996,1504440903,"201051344000988","219011344069620",19.08,18.00,0,333.03,354.67,21.0,18.3,0.164,705260.7,705260.7,20931,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440922,2428587.00
09/03/2017 08:15,2,1.039,ACTIVE,213.06,345.36,59.991,1504440903,"201051344001025","219011344069620",29.38,18.30,0,332.73,359.18,31.0,28.0,0.239,830094.0,830094.0,20934,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440923,2428588.00
09/03/2017 08:15,2,1.000,ACTIVE,213.74,346.26,60.002,1504440903,"201051344000458","219011344069620",30.10,19.00,0,333.93,358.88,30.5,27.5,0.243,834037.5,834037.5,20928,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440924,2428589.00
09/03/2017 08:15,2,1.039,ACTIVE,214.19,347.46,59.986,1504440903,"201051344000853","219011344069620",29.34,18.00,0,335.44,360.69,30.9,27.9,0.239,835528.4,835528.4,20960,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440925,2428590.00
09/03/2017 08:15,2,1.027,ACTIVE,213.51,347.46,60.023,1504440903,"201051344000685","219011344069620",29.54,18.70,0,333.63,359.48,30.8,27.8,0.256,828655.1,828655.1,20979,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440926,2428591.00
09/03/2017 08:15,2,1.018,ACTIVE,213.51,347.46,60.007,1504440903,"201051344000917","219011344069620",29.28,19.50,0,333.93,359.18,30.2,27.3,0.239,825324.0,825324.0,20974,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440926,2428592.00
09/03/2017 08:15,2,1.000,ACTIVE,213.51,346.86,59.996,1504440903,"201051344001145","219011344069620",29.56,18.30,0,335.14,359.48,30.0,27.0,0.234,833394.1,833394.1,20956,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440927,2428593.00
09/03/2017 08:15,2,1.037,ACTIVE,213.51,346.86,60.002,1504440903,"201051344000651","219011344069620",29.76,17.80,0,334.24,359.48,31.3,28.3,0.243,822421.7,822421.7,20949,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440928,2428594.00
09/03/2017 08:15,2,0.920,ACTIVE,212.16,346.86,60.002,1504440903,"274151322000088","219011344069620",28.63,20.00,0,331.53,352.57,26.7,23.8,0.164,1024712.9,1024712.9,20834,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440929,2428595.00
09/03/2017 08:15,2,0.645,ACTIVE,213.06,412.68,59.991,1504440903,"274151322000068","219011344069620",38.39,22.00,0,336.64,432.22,24.9,22.1,0.155,894195.0,894195.0,21272,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440930,2428596.00
09/03/2017 08:15,2,1.047,ACTIVE,213.06,345.96,59.996,1504440903,"201051344001135","219011344069620",29.92,18.30,0,332.73,358.88,31.7,28.7,0.239,817994.5,817994.5,20908,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440931,2428597.00
09/03/2017 08:15,2,1.062,ACTIVE,213.29,346.26,59.991,1504440903,"201051344000594","219011344069620",29.96,19.00,0,332.73,359.48,32.3,29.2,0.247,837594.2,837594.2,20944,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440932,2428598.00
09/03/2017 08:15,2,1.080,ACTIVE,213.74,346.86,59.981,1504440903,"201051344001203","219011344069620",29.74,18.70,0,333.63,361.29,32.6,29.5,0.252,828149.8,828149.8,20976,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440933,2428599.00
09/03/2017 08:15,2,0.893,ACTIVE,212.38,345.96,59.996,1504440903,"274151322000054","219011344069620",28.82,20.00,0,331.83,351.97,26.0,23.2,0.172,1040173.3,1040173.3,20803,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440934,2428600.00
09/03/2017 08:15,2,1.078,ACTIVE,213.74,346.26,60.018,1504440903,"201051344000867","219011344069620",29.70,19.00,0,333.93,359.78,32.5,29.4,0.256,821725.6,821725.6,20975,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440935,2428601.00
09/03/2017 08:15,2,1.127,ACTIVE,213.51,348.06,59.996,1504440903,"201051344001093","219011344069620",29.94,19.30,0,334.54,360.99,34.2,31.1,0.256,825304.2,825304.2,20979,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440935,2428602.00
09/03/2017 08:15,2,1.045,ACTIVE,213.74,346.86,59.996,1504440903,"201051344000900","219011344069620",29.56,18.00,0,334.24,359.48,31.4,28.3,0.247,843834.4,843834.4,20977,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440936,2428603.00
09/03/2017 08:15,2,1.059,ACTIVE,213.74,346.56,59.991,1504440903,"201051344000648","219011344069620",29.66,17.80,0,335.14,360.08,31.8,28.8,0.252,829884.2,829884.2,20944,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440937,2428604.00
09/03/2017 08:15,2,1.039,ACTIVE,213.74,346.26,59.959,1504440903,"201051344000569","219011344069620",29.62,18.70,0,334.84,359.18,31.2,28.2,0.247,845335.0,845335.0,20914,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440938,2428605.00
09/03/2017 08:15,2,1.029,ACTIVE,213.74,346.86,60.023,1504440903,"201051344000983","219011344069620",29.90,18.30,0,335.44,358.88,31.2,28.2,0.247,836331.6,836331.6,20949,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440939,2428606.00
09/03/2017 08:15,2,1.070,ACTIVE,213.74,346.26,59.996,1504440903,"201051344001158","219011344069620",29.52,17.80,0,333.93,360.08,32.0,29.0,0.252,819905.0,819905.0,20952,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440940,2428607.00
09/03/2017 08:15,2,1.057,ACTIVE,214.19,348.06,59.991,1504440903,"201051344000576","219011344069620",29.58,18.00,0,334.54,360.69,31.6,28.6,0.243,834475.1,834475.1,20967,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440941,2428608.00
09/03/2017 08:15,2,0.895,ACTIVE,212.61,345.66,59.986,1504440903,"274151322000087","219011344069620",28.88,23.30,0,331.53,352.27,26.2,23.3,0.150,1015966.6,1015966.6,21080,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504440942,2428609.00
09/03/2017 08:30,2,1.600,ACTIVE,214.19,352.27,59.975,1504441804,"201051344000645","219011344069620",29.56,19.50,0,334.84,371.51,47.9,44.3,0.393,833398.5,833398.5,20937,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441805,2428610.00
09/03/2017 08:30,2,1.338,ACTIVE,212.38,342.35,59.954,1504441804,"274151322000085","219011344069620",28.96,20.70,0,333.93,358.58,39.3,36.0,0.256,1034528.7,1034528.7,20825,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441806,2428611.00
09/03/2017 08:30,2,1.600,ACTIVE,214.19,353.47,59.954,1504441804,"201051344000633","219011344069620",29.74,19.30,0,334.84,372.41,48.2,44.6,0.398,820643.5,820643.5,20992,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441806,2428612.00
09/03/2017 08:30,2,1.619,ACTIVE,214.19,352.57,59.959,1504441804,"201051344000469","219011344069620",29.84,18.30,0,333.33,372.11,49.0,45.3,0.407,824723.6,824723.6,20951,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441807,2428613.00
09/03/2017 08:30,2,1.529,ACTIVE,212.83,351.37,59.970,1504441804,"201051344000646","219011344069620",30.10,19.50,0,332.43,370.30,46.6,43.1,0.389,818808.5,818808.5,20945,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441808,2428614.00
09/03/2017 08:30,2,1.369,ACTIVE,212.16,346.56,59.954,1504441804,"274151322000052","219011344069620",29.62,21.80,0,333.93,359.18,41.1,37.7,0.287,1078538.7,1078538.7,20822,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441809,2428615.00
09/03/2017 08:30,2,1.496,ACTIVE,213.51,351.37,59.965,1504441804,"201051344000585","219011344069620",29.90,20.00,0,334.54,368.80,45.3,41.8,0.358,833307.9,833307.9,20940,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441810,2428616.00
09/03/2017 08:30,2,1.588,ACTIVE,213.06,350.47,59.922,1504441804,"201051344001230","219011344069620",29.96,20.70,0,333.03,369.40,48.2,44.6,0.398,823221.4,823221.4,20987,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441811,2428617.00
09/03/2017 08:30,2,1.547,ACTIVE,213.74,352.27,59.981,1504441804,"201051344000582","219011344069620",29.62,19.30,0,335.44,370.90,46.5,42.9,0.371,812073.7,812073.7,20929,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441812,2428618.00
09/03/2017 08:30,2,1.674,ACTIVE,212.83,351.37,59.954,1504441804,"201051344000955","219011344069620",29.86,19.50,0,333.03,371.21,50.6,46.9,0.424,832543.8,832543.8,20952,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441813,2428619.00
09/03/2017 08:30,2,0.934,ACTIVE,212.16,406.67,59.954,1504441804,"274151322000094","219011344069620",38.13,22.30,0,333.03,449.35,36.1,33.0,0.247,893176.7,893176.7,21262,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441814,2428620.00
