ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 08:30,2,1.617,ACTIVE,213.96,351.97,59.970,1504441804,"201051344000579","219011344069620",30.06,19.50,0,334.54,371.81,49.3,45.6,0.393,843162.6,843162.6,20951,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441815,2428621.00
09/03/2017 08:30,2,1.643,ACTIVE,213.06,351.07,59.949,1504441804,"201051344000890","219011344069620",29.82,20.70,0,333.63,371.21,49.7,46.0,0.389,826682.7,826682.7,20950,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441816,2428622.00
09/03/2017 08:30,2,1.617,ACTIVE,213.51,352.57,59.954,1504441804,"201051344000438","219011344069620",30.04,19.50,0,334.24,372.11,49.3,45.6,0.411,828864.3,828864.3,20937,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441817,2428623.00
09/03/2017 08:30,2,1.617,ACTIVE,213.29,348.06,59.959,1504441804,"201051344000417","219011344069620",19.32,19.50,0,333.33,359.78,31.7,28.7,0.256,733025.4,733025.4,20981,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441818,2428624.00
09/03/2017 08:30,2,1.281,ACTIVE,212.16,347.16,59.954,1504441804,"274151322000083","219011344069620",29.48,21.00,0,333.63,357.98,38.3,35.0,0.256,1067613.5,1067613.5,20839,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441819,2428625.00
09/03/2017 08:30,2,1.441,ACTIVE,212.83,349.86,59.986,1504441804,"274151322000076","219011344069620",30.42,21.80,0,334.84,361.29,44.4,40.9,0.305,1140227.5,1140227.5,20826,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441820,2428626.00
09/03/2017 08:30,2,1.639,ACTIVE,213.51,351.67,59.965,1504441804,"201051344000868","219011344069620",29.42,18.70,0,334.24,370.90,48.9,45.2,0.393,823019.8,823019.8,20964,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441820,2428627.00
09/03/2017 08:30,2,1.350,ACTIVE,211.70,343.85,59.954,1504441804,"274151322000095","219011344069620",30.24,21.00,0,333.33,358.58,41.4,38.0,0.274,1129221.7,1129221.7,20857,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441821,2428628.00
09/03/2017 08:30,2,1.615,ACTIVE,213.96,349.26,59.959,1504441804,"201051344000988","219011344069620",19.58,19.00,0,333.93,362.79,32.1,29.0,0.256,705266.6,705266.6,20932,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441822,2428629.00
09/03/2017 08:30,2,1.564,ACTIVE,213.06,350.77,59.944,1504441804,"201051344001025","219011344069620",30.02,19.50,0,334.54,370.90,47.5,43.9,0.376,830102.9,830102.9,20935,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441823,2428630.00
09/03/2017 08:30,2,1.539,ACTIVE,213.96,351.67,59.965,1504441804,"201051344000458","219011344069620",30.00,19.80,0,335.14,370.60,46.8,43.2,0.389,834046.3,834046.3,20929,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441824,2428631.00
09/03/2017 08:30,2,1.568,ACTIVE,214.41,353.17,59.965,1504441804,"201051344000853","219011344069620",29.78,19.00,0,336.04,372.11,47.4,43.8,0.389,835537.3,835537.3,20961,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441825,2428632.00
09/03/2017 08:30,2,1.574,ACTIVE,213.29,352.27,59.954,1504441804,"201051344000685","219011344069620",29.90,19.80,0,333.63,371.21,47.7,44.1,0.411,828664.0,828664.0,20980,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441826,2428633.00
09/03/2017 08:30,2,1.531,ACTIVE,213.51,351.67,59.965,1504441804,"201051344000917","219011344069620",30.04,20.30,0,334.54,370.60,46.6,43.0,0.384,825332.6,825332.6,20975,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441827,2428634.00
09/03/2017 08:30,2,1.512,ACTIVE,213.29,351.67,59.965,1504441804,"201051344001145","219011344069620",30.12,19.50,0,335.44,370.30,46.1,42.6,0.371,833402.7,833402.7,20957,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441828,2428635.00
09/03/2017 08:30,2,1.580,ACTIVE,213.51,351.97,59.965,1504441804,"201051344000651","219011344069620",30.08,19.00,0,334.24,371.21,48.2,44.6,0.389,822430.7,822430.7,20950,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441829,2428636.00
09/03/2017 08:30,2,1.359,ACTIVE,211.70,351.67,59.959,1504441804,"274151322000088","219011344069620",29.22,21.00,0,333.33,358.88,40.3,37.0,0.265,1024720.5,1024720.5,20835,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441830,2428637.00
09/03/2017 08:30,2,0.949,ACTIVE,213.06,417.19,59.959,1504441804,"274151322000068","219011344069620",39.02,23.30,0,333.03,440.94,37.5,34.3,0.243,894202.0,894202.0,21273,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441830,2428638.00
09/03/2017 08:30,2,1.594,ACTIVE,213.06,350.77,59.954,1504441804,"201051344001135","219011344069620",29.80,19.30,0,334.24,370.30,48.1,44.5,0.389,818003.5,818003.5,20909,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441831,2428639.00
09/03/2017 08:30,2,1.619,ACTIVE,213.29,352.57,59.959,1504441804,"201051344000594","219011344069620",29.78,20.00,0,333.63,370.90,48.9,45.3,0.393,837603.4,837603.4,20945,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441832,2428640.00
09/03/2017 08:30,2,1.641,ACTIVE,213.51,351.97,59.928,1504441804,"201051344001203","219011344069620",29.94,19.80,0,334.84,373.01,49.8,46.1,0.415,828159.1,828159.1,20977,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441833,2428641.00
09/03/2017 08:30,2,1.350,ACTIVE,212.16,349.86,59.959,1504441804,"274151322000054","219011344069620",29.22,21.50,0,333.63,359.18,40.0,36.6,0.270,1040180.7,1040180.7,20804,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441834,2428642.00
09/03/2017 08:30,2,1.631,ACTIVE,213.96,351.37,59.975,1504441804,"201051344000867","219011344069620",29.62,19.80,0,333.93,371.51,48.9,45.3,0.393,821734.8,821734.8,20976,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441835,2428643.00
09/03/2017 08:30,2,1.684,ACTIVE,213.51,351.97,59.991,1504441804,"201051344001093","219011344069620",30.12,20.30,0,335.14,373.91,51.4,47.7,0.411,825313.9,825313.9,20980,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441836,2428644.00
09/03/2017 08:30,2,1.600,ACTIVE,213.96,352.27,59.981,1504441804,"201051344000900","219011344069620",29.86,18.70,0,333.93,371.81,48.4,44.8,0.398,843843.4,843843.4,20978,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441837,2428645.00
09/03/2017 08:30,2,1.584,ACTIVE,213.96,351.67,60.028,1504441804,"201051344000648","219011344069620",30.02,18.70,0,335.14,372.11,48.2,44.6,0.398,829893.3,829893.3,20945,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441838,2428646.00
09/03/2017 08:30,2,1.568,ACTIVE,213.96,351.97,60.034,1504441804,"201051344000569","219011344069620",29.94,19.50,0,335.44,371.21,47.6,44.0,0.393,845343.9,845343.9,20915,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441839,2428647.00
09/03/2017 08:30,2,1.570,ACTIVE,213.96,352.57,59.975,1504441804,"201051344000983","219011344069620",30.02,19.30,0,333.93,371.51,47.8,44.2,0.398,836340.5,836340.5,20950,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441840,2428648.00
09/03/2017 08:30,2,1.623,ACTIVE,213.96,352.27,59.981,1504441804,"201051344001158","219011344069620",29.54,18.70,0,334.24,371.81,48.5,44.9,0.402,819914.1,819914.1,20953,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441841,2428649.00
09/03/2017 08:30,2,1.598,ACTIVE,214.41,353.17,59.981,1504441804,"201051344000576","219011344069620",29.78,19.00,0,335.44,372.41,48.2,44.6,0.393,834484.2,834484.2,20968,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441842,2428650.00
09/03/2017 08:30,2,1.346,ACTIVE,212.16,351.37,59.986,1504441804,"274151322000087","219011344069620",29.04,25.50,0,334.24,357.98,39.6,36.3,0.234,1015974.0,1015974.0,21081,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504441843,2428651.00
09/03/2017 08:45,2,2.176,ACTIVE,214.19,357.08,59.970,1504442703,"201051344000645","219011344069620",29.90,20.30,0,336.34,383.53,66.0,61.7,0.544,833411.7,833411.7,20938,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442704,2428652.00
09/03/2017 08:45,2,1.848,ACTIVE,211.93,345.66,59.970,1504442703,"274151322000085","219011344069620",28.82,22.00,0,330.63,370.30,54.0,50.1,0.371,1034539.5,1034539.5,20826,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442705,2428653.00
09/03/2017 08:45,2,2.170,ACTIVE,213.96,357.08,59.938,1504442703,"201051344000633","219011344069620",30.02,20.70,0,334.84,383.53,66.0,61.8,0.561,820656.8,820656.8,20993,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442706,2428654.00
09/03/2017 08:45,2,2.203,ACTIVE,213.96,357.98,59.975,1504442703,"201051344000469","219011344069620",29.94,19.30,0,335.14,384.13,66.8,62.6,0.566,824737.1,824737.1,20952,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442707,2428655.00
09/03/2017 08:45,2,2.125,ACTIVE,213.06,356.48,60.018,1504442703,"201051344000646","219011344069620",29.80,21.00,0,334.24,381.73,64.1,60.0,0.535,818821.3,818821.3,20946,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442708,2428656.00
09/03/2017 08:45,2,1.859,ACTIVE,211.48,345.96,59.981,1504442703,"274151322000052","219011344069620",29.34,23.30,0,323.41,381.73,55.3,51.4,0.389,1078549.8,1078549.8,20823,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442709,2428657.00
09/03/2017 08:45,2,2.061,ACTIVE,213.74,357.08,59.981,1504442703,"201051344000585","219011344069620",30.14,21.50,0,335.44,380.82,62.9,58.8,0.513,833320.4,833320.4,20941,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442710,2428658.00
09/03/2017 08:45,2,2.186,ACTIVE,212.83,355.88,59.986,1504442703,"201051344001230","219011344069620",29.70,22.30,0,322.21,383.83,65.7,61.5,0.548,823234.6,823234.6,20988,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442711,2428659.00
09/03/2017 08:45,2,2.092,ACTIVE,213.96,357.38,59.975,1504442703,"201051344000582","219011344069620",30.00,20.30,0,335.74,382.33,63.5,59.4,0.521,812086.5,812086.5,20930,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442712,2428660.00
09/03/2017 08:45,2,2.240,ACTIVE,213.06,355.88,59.975,1504442703,"201051344000955","219011344069620",30.00,21.30,0,332.73,383.23,68.1,63.8,0.575,832557.6,832557.6,20953,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442713,2428661.00
09/03/2017 08:45,2,1.252,ACTIVE,211.70,424.71,59.996,1504442703,"274151322000094","219011344069620",39.66,23.80,0,333.63,449.05,50.5,46.8,0.345,893186.6,893186.6,21263,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442714,2428662.00
09/03/2017 08:45,2,2.193,ACTIVE,214.19,356.78,59.981,1504442703,"201051344000579","219011344069620",30.06,20.70,0,336.04,384.13,66.8,62.5,0.552,843176.1,843176.1,20952,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442715,2428663.00
09/03/2017 08:45,2,2.207,ACTIVE,213.06,355.88,59.922,1504442703,"201051344000890","219011344069620",30.00,22.50,0,323.72,383.83,67.0,62.8,0.544,826696.3,826696.3,20951,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442716,2428664.00
09/03/2017 08:45,2,2.193,ACTIVE,213.51,356.78,59.970,1504442703,"201051344000438","219011344069620",29.98,21.00,0,334.84,383.83,66.5,62.3,0.561,828877.7,828877.7,20938,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442717,2428665.00
09/03/2017 08:45,2,2.121,ACTIVE,213.29,350.47,59.975,1504442703,"201051344000417","219011344069620",19.86,21.30,0,335.14,368.20,42.7,39.3,0.354,733033.9,733033.9,20982,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442718,2428666.00
09/03/2017 08:45,2,1.754,ACTIVE,211.70,346.86,59.970,1504442703,"274151322000083","219011344069620",29.26,22.50,0,330.33,366.10,52.0,48.2,0.371,1067623.7,1067623.7,20840,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442719,2428667.00
09/03/2017 08:45,2,2.002,ACTIVE,212.16,346.86,59.970,1504442703,"274151322000076","219011344069620",30.34,24.00,0,332.73,376.01,61.4,57.4,0.415,1140239.7,1140239.7,20827,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442720,2428668.00
09/03/2017 08:45,2,2.223,ACTIVE,213.51,356.48,59.944,1504442703,"201051344000868","219011344069620",29.56,20.00,0,334.84,382.93,66.5,62.3,0.544,823033.2,823033.2,20965,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442720,2428669.00
09/03/2017 08:45,2,1.914,ACTIVE,211.70,357.38,59.970,1504442703,"274151322000095","219011344069620",30.16,22.50,0,328.52,372.41,58.5,54.5,0.384,1129233.3,1129233.3,20858,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442721,2428670.00
09/03/2017 08:45,2,2.184,ACTIVE,213.96,352.87,59.975,1504442703,"201051344000988","219011344069620",19.84,19.80,0,335.14,371.51,43.9,40.5,0.358,705275.3,705275.3,20933,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442722,2428671.00
09/03/2017 08:45,2,2.160,ACTIVE,213.29,356.18,59.970,1504442703,"201051344001025","219011344069620",29.88,21.30,0,335.14,382.93,65.4,61.2,0.530,830116.0,830116.0,20936,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442723,2428672.00
09/03/2017 08:45,2,2.131,ACTIVE,213.96,356.18,59.965,1504442703,"201051344000458","219011344069620",29.96,20.70,0,335.74,382.33,64.6,60.5,0.552,834059.2,834059.2,20930,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442724,2428673.00
09/03/2017 08:45,2,2.160,ACTIVE,214.64,357.98,60.028,1504442703,"201051344000853","219011344069620",29.78,20.00,0,337.54,385.93,65.2,61.0,0.544,835550.4,835550.4,20962,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442725,2428674.00
09/03/2017 08:45,2,2.166,ACTIVE,213.29,357.08,59.975,1504442703,"201051344000685","219011344069620",29.58,21.00,0,317.10,386.83,64.9,60.7,0.566,828677.0,828677.0,20981,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442726,2428675.00
09/03/2017 08:45,2,2.137,ACTIVE,213.29,357.38,59.970,1504442703,"201051344000917","219011344069620",29.54,21.50,0,326.42,397.66,64.0,59.8,0.535,825345.5,825345.5,20976,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442727,2428676.00
09/03/2017 08:45,2,2.078,ACTIVE,213.29,356.78,59.970,1504442703,"201051344001145","219011344069620",30.12,21.00,0,320.11,386.83,63.4,59.3,0.526,833415.4,833415.4,20958,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442728,2428677.00
09/03/2017 08:45,2,2.178,ACTIVE,213.51,356.78,59.970,1504442703,"201051344000651","219011344069620",29.82,20.30,0,336.04,383.23,65.8,61.6,0.544,822443.9,822443.9,20951,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442728,2428678.00
09/03/2017 08:45,2,1.863,ACTIVE,211.70,353.77,59.959,1504442703,"274151322000088","219011344069620",28.94,22.50,0,324.62,374.81,54.6,50.8,0.380,1024731.4,1024731.4,20836,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442729,2428679.00
09/03/2017 08:45,2,1.256,ACTIVE,212.61,424.41,59.981,1504442703,"274151322000068","219011344069620",39.70,25.30,0,336.64,450.26,50.6,46.9,0.345,894212.0,894212.0,21274,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442730,2428680.00
09/03/2017 08:45,2,2.125,ACTIVE,213.29,355.88,59.933,1504442703,"201051344001135","219011344069620",30.24,20.70,0,334.84,382.03,65.1,60.9,0.544,818016.7,818016.7,20910,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442731,2428681.00
09/03/2017 08:45,2,2.201,ACTIVE,213.51,356.18,59.970,1504442703,"201051344000594","219011344069620",29.86,21.30,0,333.93,382.63,66.5,62.3,0.548,837616.9,837616.9,20946,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442732,2428682.00
09/03/2017 08:45,2,2.252,ACTIVE,213.51,357.98,59.970,1504442703,"201051344001203","219011344069620",29.60,21.50,0,335.14,385.33,67.5,63.3,0.566,828172.8,828172.8,20978,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442733,2428683.00
09/03/2017 08:45,2,1.855,ACTIVE,212.16,344.15,59.975,1504442703,"274151322000054","219011344069620",29.08,22.80,0,330.93,376.01,54.6,50.8,0.362,1040191.6,1040191.6,20805,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442734,2428684.00
09/03/2017 08:45,2,2.209,ACTIVE,213.96,356.48,59.991,1504442703,"201051344000867","219011344069620",29.82,20.70,0,333.93,382.93,66.8,62.5,0.539,821748.3,821748.3,20977,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442735,2428685.00
09/03/2017 08:45,2,2.252,ACTIVE,213.51,359.18,59.970,1504442703,"201051344001093","219011344069620",30.22,21.80,0,329.43,400.66,68.9,64.6,0.552,825328.0,825328.0,20981,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442736,2428686.00
09/03/2017 08:45,2,2.195,ACTIVE,213.96,359.18,59.912,1504442703,"201051344000900","219011344069620",30.06,19.50,0,336.04,384.13,66.8,62.6,0.548,843856.8,843856.8,20979,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442737,2428687.00
09/03/2017 08:45,2,2.195,ACTIVE,214.19,356.78,59.981,1504442703,"201051344000648","219011344069620",29.56,19.80,0,335.44,383.83,65.7,61.5,0.544,829906.5,829906.5,20946,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442738,2428688.00
09/03/2017 08:45,2,2.150,ACTIVE,214.19,357.98,59.933,1504442703,"201051344000569","219011344069620",29.88,20.30,0,335.44,383.23,65.0,60.9,0.539,845357.0,845357.0,20916,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442739,2428689.00
09/03/2017 08:45,2,2.164,ACTIVE,214.19,356.78,59.996,1504442703,"201051344000983","219011344069620",29.94,20.00,0,335.44,383.53,65.7,61.4,0.557,836353.7,836353.7,20951,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442740,2428690.00
09/03/2017 08:45,2,2.219,ACTIVE,214.19,358.28,59.981,1504442703,"201051344001158","219011344069620",29.38,19.80,0,334.54,383.53,66.1,61.9,0.552,819927.5,819927.5,20954,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442741,2428691.00
09/03/2017 08:45,2,2.193,ACTIVE,214.41,358.28,59.959,1504442703,"201051344000576","219011344069620",29.62,19.80,0,335.14,384.13,65.8,61.6,0.548,834497.4,834497.4,20969,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442742,2428692.00
09/03/2017 08:45,2,1.811,ACTIVE,211.93,353.77,59.954,1504442703,"274151322000087","219011344069620",29.34,28.50,0,323.41,375.11,53.8,50.0,0.336,1015984.7,1015984.7,21082,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504442743,2428693.00
09/03/2017 09:00,2,2.775,ACTIVE,215.09,348.36,59.991,1504443603,"201051344000645","219011344069620",29.36,22.30,0,336.04,394.65,82.5,77.7,0.380,833429.1,833429.1,20939,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443604,2428694.00
09/03/2017 09:00,2,2.342,ACTIVE,212.16,346.86,59.981,1504443603,"274151322000085","219011344069620",28.75,23.80,0,335.14,373.91,68.2,63.9,0.464,1034553.6,1034553.6,20827,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443605,2428695.00
09/03/2017 09:00,2,2.744,ACTIVE,214.64,350.77,59.986,1504443603,"201051344000633","219011344069620",29.80,22.80,0,335.44,392.85,82.9,78.1,0.393,820674.2,820674.2,20994,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443606,2428696.00
09/03/2017 09:00,2,2.783,ACTIVE,215.09,348.96,59.986,1504443603,"201051344000469","219011344069620",29.60,21.30,0,334.54,392.85,83.5,78.6,0.402,824754.6,824754.6,20953,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443607,2428697.00
09/03/2017 09:00,2,2.676,ACTIVE,213.74,347.76,59.991,1504443603,"201051344000646","219011344069620",29.76,22.50,0,333.93,391.34,80.6,75.9,0.376,818838.2,818838.2,20947,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443607,2428698.00
09/03/2017 09:00,2,2.365,ACTIVE,212.16,362.19,59.986,1504443603,"274151322000052","219011344069620",29.20,25.30,0,334.24,374.51,69.8,65.5,0.491,1078564.3,1078564.3,20824,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443608,2428699.00
09/03/2017 09:00,2,2.652,ACTIVE,214.64,359.48,59.970,1504443603,"201051344000585","219011344069620",29.60,23.00,0,335.74,390.44,79.5,74.8,0.667,833337.1,833337.1,20942,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443609,2428700.00
09/03/2017 09:00,2,2.750,ACTIVE,213.74,347.46,59.938,1504443603,"201051344001230","219011344069620",29.48,25.30,0,333.33,390.44,82.2,77.4,0.384,823251.9,823251.9,20989,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443610,2428701.00
09/03/2017 09:00,2,2.666,ACTIVE,214.64,360.38,59.970,1504443603,"201051344000582","219011344069620",29.56,21.80,0,335.14,391.94,79.8,75.1,0.654,812103.3,812103.3,20931,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443611,2428702.00
09/03/2017 09:00,2,2.840,ACTIVE,213.51,346.86,59.991,1504443603,"201051344000955","219011344069620",29.24,23.50,0,333.93,391.04,84.2,79.3,0.398,832575.4,832575.4,20954,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443612,2428703.00
09/03/2017 09:00,2,1.533,ACTIVE,212.38,433.12,60.002,1504443603,"274151322000094","219011344069620",40.59,25.50,0,398.86,457.77,63.0,58.9,0.438,893199.7,893199.7,21264,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443613,2428704.00
09/03/2017 09:00,2,2.758,ACTIVE,214.87,348.96,59.986,1504443603,"201051344000579","219011344069620",29.82,23.30,0,335.14,395.25,83.3,78.4,0.380,843193.6,843193.6,20953,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443614,2428705.00
09/03/2017 09:00,2,2.777,ACTIVE,213.74,348.06,60.012,1504443603,"201051344000890","219011344069620",29.68,25.30,0,333.63,391.64,83.5,78.7,0.376,826713.9,826713.9,20952,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443615,2428706.00
09/03/2017 09:00,2,2.768,ACTIVE,214.19,348.66,59.986,1504443603,"201051344000438","219011344069620",29.64,23.30,0,334.84,392.85,83.1,78.3,0.393,828895.2,828895.2,20939,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443616,2428707.00
09/03/2017 09:00,2,2.721,ACTIVE,213.96,352.57,59.981,1504443603,"201051344000417","219011344069620",19.40,23.00,0,334.54,374.51,53.5,49.7,0.451,733045.0,733045.0,20983,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443617,2428708.00
09/03/2017 09:00,2,2.240,ACTIVE,212.61,362.49,59.991,1504443603,"274151322000083","219011344069620",29.34,24.30,0,333.93,372.71,66.5,62.3,0.473,1067637.5,1067637.5,20841,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443618,2428709.00
09/03/2017 09:00,2,2.549,ACTIVE,213.06,365.49,59.986,1504443603,"274151322000076","219011344069620",30.14,26.80,0,335.44,377.52,77.8,73.2,0.535,1140255.9,1140255.9,20828,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443618,2428710.00
09/03/2017 09:00,2,2.803,ACTIVE,214.19,348.06,59.981,1504443603,"201051344000868","219011344069620",29.24,22.00,0,335.14,391.34,83.0,78.1,0.380,823050.7,823050.7,20966,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443619,2428711.00
09/03/2017 09:00,2,2.430,ACTIVE,211.93,360.69,59.981,1504443603,"274151322000095","219011344069620",30.32,24.50,0,333.93,376.31,74.7,70.2,0.508,1129248.7,1129248.7,20859,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443620,2428712.00
09/03/2017 09:00,2,2.826,ACTIVE,214.87,354.37,60.012,1504443603,"201051344000988","219011344069620",19.12,20.70,0,336.04,378.42,54.8,51.0,0.468,705286.7,705286.7,20934,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443621,2428713.00
09/03/2017 09:00,2,2.695,ACTIVE,214.19,348.06,59.944,1504443603,"201051344001025","219011344069620",30.04,23.80,0,335.14,391.64,82.0,77.3,0.376,830133.2,830133.2,20937,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443622,2428714.00
09/03/2017 09:00,2,2.715,ACTIVE,214.64,348.36,59.991,1504443603,"201051344000458","219011344069620",29.44,22.50,0,335.14,393.45,81.0,76.2,0.393,834076.2,834076.2,20931,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443623,2428715.00
09/03/2017 09:00,2,2.676,ACTIVE,215.54,349.56,59.938,1504443603,"201051344000853","219011344069620",30.16,22.00,0,336.64,397.66,81.6,76.9,0.376,835567.5,835567.5,20963,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443624,2428716.00
09/03/2017 09:00,2,2.695,ACTIVE,213.96,348.66,59.991,1504443603,"201051344000685","219011344069620",29.82,23.00,0,334.84,391.94,81.4,76.7,0.398,828694.1,828694.1,20982,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443625,2428717.00
09/03/2017 09:00,2,2.652,ACTIVE,214.41,348.66,59.996,1504443603,"201051344000917","219011344069620",30.00,23.00,0,335.44,391.64,80.5,75.8,0.376,825362.4,825362.4,20977,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443626,2428718.00
09/03/2017 09:00,2,2.652,ACTIVE,213.96,359.78,60.012,1504443603,"201051344001145","219011344069620",29.66,22.30,0,335.74,391.04,79.8,75.1,0.663,833432.1,833432.1,20959,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443627,2428719.00
09/03/2017 09:00,2,2.732,ACTIVE,214.64,348.96,59.975,1504443603,"201051344000651","219011344069620",29.76,22.30,0,336.34,395.55,82.4,77.6,0.380,822461.2,822461.2,20952,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443628,2428720.00
09/03/2017 09:00,2,2.355,ACTIVE,211.70,355.88,59.970,1504443603,"274151322000088","219011344069620",28.98,24.30,0,334.24,373.91,69.2,64.8,0.464,1024745.7,1024745.7,20837,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443629,2428721.00
09/03/2017 09:00,2,1.525,ACTIVE,212.83,436.43,59.996,1504443603,"274151322000068","219011344069620",40.79,26.50,0,400.36,467.69,63.8,59.6,0.442,894225.3,894225.3,21275,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443630,2428722.00
09/03/2017 09:00,2,2.715,ACTIVE,214.19,348.06,59.986,1504443603,"201051344001135","219011344069620",29.66,22.80,0,334.54,391.04,81.5,76.8,0.371,818033.9,818033.9,20911,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443631,2428723.00
09/03/2017 09:00,2,2.758,ACTIVE,213.96,348.36,59.991,1504443603,"201051344000594","219011344069620",29.76,23.80,0,333.33,390.74,83.2,78.4,0.389,837634.4,837634.4,20947,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443631,2428724.00
09/03/2017 09:00,2,2.787,ACTIVE,214.64,349.26,60.002,1504443603,"201051344001203","219011344069620",29.84,24.50,0,336.64,396.15,84.3,79.5,0.398,828190.5,828190.5,20979,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443632,2428725.00
09/03/2017 09:00,2,2.369,ACTIVE,211.93,353.77,60.007,1504443603,"274151322000054","219011344069620",28.77,24.50,0,333.93,374.81,69.0,64.6,0.477,1040205.9,1040205.9,20806,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443633,2428726.00
09/03/2017 09:00,2,2.740,ACTIVE,214.41,347.16,59.991,1504443603,"201051344000867","219011344069620",29.98,22.80,0,334.54,391.04,83.3,78.4,0.384,821765.8,821765.8,20978,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443634,2428727.00
09/03/2017 09:00,2,2.844,ACTIVE,214.41,349.56,59.981,1504443603,"201051344001093","219011344069620",29.62,24.50,0,335.74,392.25,85.3,80.4,0.389,825346.0,825346.0,20982,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443635,2428728.00
09/03/2017 09:00,2,2.729,ACTIVE,214.64,348.96,59.986,1504443603,"201051344000900","219011344069620",30.22,22.30,0,333.93,392.55,83.5,78.7,0.393,843874.4,843874.4,20980,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443636,2428729.00
09/03/2017 09:00,2,2.744,ACTIVE,214.64,348.06,59.991,1504443603,"201051344000648","219011344069620",29.46,21.50,0,335.44,392.55,81.9,77.1,0.384,829923.8,829923.8,20947,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443637,2428730.00
09/03/2017 09:00,2,2.676,ACTIVE,214.64,347.76,60.018,1504443603,"201051344000569","219011344069620",30.08,22.30,0,335.14,391.34,81.5,76.7,0.380,845374.1,845374.1,20917,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443638,2428731.00
09/03/2017 09:00,2,2.725,ACTIVE,214.64,348.66,59.996,1504443603,"201051344000983","219011344069620",29.80,22.30,0,335.14,391.94,82.2,77.4,0.389,836371.0,836371.0,20952,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443639,2428732.00
09/03/2017 09:00,2,2.754,ACTIVE,214.87,348.36,59.991,1504443603,"201051344001158","219011344069620",29.66,22.00,0,334.54,392.25,82.8,78.0,0.389,819944.9,819944.9,20955,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443640,2428733.00
09/03/2017 09:00,2,2.723,ACTIVE,215.09,349.56,59.959,1504443603,"201051344000576","219011344069620",29.84,22.00,0,336.64,396.15,82.3,77.5,0.376,834514.7,834514.7,20970,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443641,2428734.00
09/03/2017 09:00,2,2.299,ACTIVE,212.38,354.37,59.981,1504443603,"274151322000087","219011344069620",29.32,31.30,0,334.54,372.71,68.1,63.8,0.446,1015998.8,1015998.8,21083,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504443642,2428735.00
09/03/2017 09:15,2,3.279,ACTIVE,215.32,350.17,59.959,1504444503,"201051344000645","219011344069620",29.16,25.30,0,335.74,372.71,96.9,91.6,0.455,833450.2,833450.2,20940,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444504,2428736.00
09/03/2017 09:15,2,2.805,ACTIVE,212.38,348.36,59.954,1504444503,"274151322000085","219011344069620",28.47,26.00,0,334.54,379.32,80.8,76.1,0.309,1034571.1,1034571.1,20828,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444505,2428737.00
09/03/2017 09:15,2,3.232,ACTIVE,214.87,351.67,59.970,1504444503,"201051344000633","219011344069620",29.54,25.30,0,335.14,373.01,96.6,91.3,0.464,820695.3,820695.3,20995,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444506,2428738.00
09/03/2017 09:15,2,3.277,ACTIVE,215.32,350.17,59.959,1504444503,"201051344000469","219011344069620",29.52,23.30,0,334.24,373.31,98.0,92.6,0.468,824776.1,824776.1,20954,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444507,2428739.00
09/03/2017 09:15,2,3.188,ACTIVE,214.19,350.17,59.954,1504444503,"201051344000646","219011344069620",29.32,26.00,0,333.03,371.81,94.7,89.5,0.455,818858.9,818858.9,20948,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444508,2428740.00
09/03/2017 09:15,2,2.822,ACTIVE,212.16,348.06,59.954,1504444503,"274151322000052","219011344069620",29.16,29.50,0,333.63,379.02,83.4,78.6,0.327,1078582.3,1078582.3,20825,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444509,2428741.00
09/03/2017 09:15,2,3.162,ACTIVE,215.09,350.77,59.965,1504444503,"201051344000585","219011344069620",29.38,26.50,0,333.33,391.04,94.2,89.0,0.438,833357.5,833357.5,20943,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444510,2428742.00
09/03/2017 09:15,2,3.246,ACTIVE,214.19,348.66,59.928,1504444503,"201051344001230","219011344069620",29.22,27.80,0,333.93,371.21,96.0,90.8,0.446,823272.9,823272.9,20990,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444511,2428743.00
09/03/2017 09:15,2,3.199,ACTIVE,215.09,351.07,59.949,1504444503,"201051344000582","219011344069620",28.96,25.00,0,334.54,388.94,93.8,88.7,0.433,812123.8,812123.8,20932,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444512,2428744.00
09/03/2017 09:15,2,3.330,ACTIVE,214.19,350.17,59.954,1504444503,"201051344000955","219011344069620",29.16,26.30,0,334.24,371.81,98.3,93.0,0.468,832597.0,832597.0,20955,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444513,2428745.00
09/03/2017 09:15,2,1.807,ACTIVE,212.38,437.93,59.949,1504444503,"274151322000094","219011344069620",40.77,27.30,0,398.86,468.59,74.2,69.7,0.517,893215.9,893215.9,21265,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444514,2428746.00
09/03/2017 09:15,2,3.234,ACTIVE,215.32,349.56,59.970,1504444503,"201051344000579","219011344069620",29.68,26.00,0,335.44,372.41,97.3,92.0,0.455,843214.8,843214.8,20954,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444515,2428747.00
09/03/2017 09:15,2,3.293,ACTIVE,214.19,349.86,59.965,1504444503,"201051344000890","219011344069620",29.14,28.50,0,334.54,371.81,97.2,91.9,0.446,826735.2,826735.2,20953,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444516,2428748.00
09/03/2017 09:15,2,3.283,ACTIVE,214.87,350.77,59.965,1504444503,"201051344000438","219011344069620",29.16,25.80,0,334.84,372.71,97.0,91.7,0.455,828916.5,828916.5,20940,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444517,2428749.00
09/03/2017 09:15,2,3.193,ACTIVE,214.64,355.88,59.954,1504444503,"201051344000417","219011344069620",19.24,25.00,0,333.33,380.82,62.3,58.2,0.530,733058.5,733058.5,20984,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444518,2428750.00
09/03/2017 09:15,2,2.715,ACTIVE,212.38,348.06,59.954,1504444503,"274151322000083","219011344069620",29.06,26.30,0,333.93,378.72,79.8,75.1,0.579,1067654.6,1067654.6,20842,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444519,2428751.00
09/03/2017 09:15,2,3.021,ACTIVE,212.83,351.67,59.954,1504444503,"274151322000076","219011344069620",30.22,32.80,0,333.63,378.42,92.4,87.2,0.362,1140276.0,1140276.0,20829,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444520,2428752.00
09/03/2017 09:15,2,3.301,ACTIVE,214.41,349.56,59.949,1504444503,"201051344000868","219011344069620",29.22,24.00,0,334.24,371.81,97.7,92.4,0.451,823072.1,823072.1,20967,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444520,2428753.00
09/03/2017 09:15,2,2.932,ACTIVE,212.16,345.66,59.954,1504444503,"274151322000095","219011344069620",30.10,29.50,0,333.63,378.72,89.2,84.2,0.336,1129268.0,1129268.0,20860,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444522,2428754.00
09/03/2017 09:15,2,3.314,ACTIVE,215.09,356.78,59.954,1504444503,"201051344000988","219011344069620",19.10,22.00,0,334.54,383.23,64.2,60.0,0.544,705300.5,705300.5,20935,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444523,2428755.00
09/03/2017 09:15,2,3.254,ACTIVE,214.64,349.86,59.949,1504444503,"201051344001025","219011344069620",29.24,26.80,0,334.84,372.11,96.5,91.2,0.438,830154.3,830154.3,20938,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444523,2428756.00
09/03/2017 09:15,2,3.234,ACTIVE,215.09,350.17,59.954,1504444503,"201051344000458","219011344069620",29.26,25.30,0,335.14,371.81,95.9,90.6,0.460,834097.1,834097.1,20932,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444524,2428757.00
09/03/2017 09:15,2,3.195,ACTIVE,215.77,351.97,59.959,1504444503,"201051344000853","219011344069620",29.88,24.30,0,338.14,373.61,96.7,91.4,0.455,835588.6,835588.6,20964,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444525,2428758.00
09/03/2017 09:15,2,3.227,ACTIVE,213.96,349.86,59.981,1504444503,"201051344000685","219011344069620",29.26,25.50,0,334.84,372.11,95.7,90.4,0.468,828715.0,828715.0,20983,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444526,2428759.00
09/03/2017 09:15,2,3.168,ACTIVE,214.87,350.77,59.981,1504444503,"201051344000917","219011344069620",29.46,26.50,0,333.93,371.51,94.5,89.3,0.442,825383.0,825383.0,20978,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444527,2428760.00
09/03/2017 09:15,2,3.199,ACTIVE,214.41,349.26,59.922,1504444503,"201051344001145","219011344069620",29.02,25.30,0,335.14,393.45,94.1,88.9,0.429,833452.6,833452.6,20960,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444528,2428761.00
09/03/2017 09:15,2,3.252,ACTIVE,215.09,351.07,59.965,1504444503,"201051344000651","219011344069620",29.30,24.80,0,336.34,372.71,96.5,91.2,0.446,822482.3,822482.3,20953,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444529,2428762.00
09/03/2017 09:15,2,2.807,ACTIVE,212.16,345.66,59.954,1504444503,"274151322000088","219011344069620",28.98,27.50,0,333.33,379.62,82.4,77.6,0.305,1024763.5,1024763.5,20838,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444530,2428763.00
