ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 09:15,2,1.926,ACTIVE,213.06,429.52,59.949,1504444503,"274151322000068","219011344069620",39.08,28.50,0,401.86,459.87,77.6,73.0,0.539,894241.7,894241.7,21276,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444531,2428764.00
09/03/2017 09:15,2,3.248,ACTIVE,214.64,349.26,59.986,1504444503,"201051344001135","219011344069620",29.16,25.30,0,334.84,371.21,96.0,90.7,0.442,818054.8,818054.8,20912,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444532,2428765.00
09/03/2017 09:15,2,3.279,ACTIVE,214.19,350.17,59.959,1504444503,"201051344000594","219011344069620",29.32,26.50,0,333.33,372.41,97.4,92.1,0.446,837655.7,837655.7,20948,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444532,2428766.00
09/03/2017 09:15,2,3.320,ACTIVE,215.09,350.47,59.965,1504444503,"201051344001203","219011344069620",29.34,27.00,0,336.34,373.91,98.7,93.3,0.464,828212.1,828212.1,20980,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444533,2428767.00
09/03/2017 09:15,2,2.861,ACTIVE,212.38,342.95,59.959,1504444503,"274151322000054","219011344069620",28.29,27.50,0,333.93,380.22,82.0,77.2,0.314,1040223.7,1040223.7,20807,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444534,2428768.00
09/03/2017 09:15,2,3.275,ACTIVE,214.64,348.96,59.954,1504444503,"201051344000867","219011344069620",29.44,25.50,0,333.33,371.51,97.6,92.3,0.442,821787.2,821787.2,20979,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444535,2428769.00
09/03/2017 09:15,2,3.342,ACTIVE,214.87,351.37,59.970,1504444503,"201051344001093","219011344069620",29.40,27.00,0,334.54,373.61,99.4,94.0,0.460,825367.8,825367.8,20983,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444536,2428770.00
09/03/2017 09:15,2,3.309,ACTIVE,214.87,350.47,59.996,1504444503,"201051344000900","219011344069620",29.54,23.50,0,334.54,372.71,99.0,93.6,0.460,843895.9,843895.9,20981,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444537,2428771.00
09/03/2017 09:15,2,3.234,ACTIVE,215.09,349.56,59.986,1504444503,"201051344000648","219011344069620",29.48,23.80,0,335.44,372.41,96.6,91.3,0.455,829944.8,829944.8,20948,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444538,2428772.00
09/03/2017 09:15,2,3.238,ACTIVE,215.09,349.86,59.965,1504444503,"201051344000569","219011344069620",29.46,24.80,0,334.84,372.41,96.7,91.4,0.455,845395.1,845395.1,20918,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444539,2428773.00
09/03/2017 09:15,2,3.242,ACTIVE,215.09,350.17,59.959,1504444503,"201051344000983","219011344069620",29.62,24.80,0,334.24,372.71,97.3,92.0,0.464,836392.2,836392.2,20953,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444540,2428774.00
09/03/2017 09:15,2,3.305,ACTIVE,215.32,351.37,59.944,1504444503,"201051344001158","219011344069620",28.92,24.80,0,334.84,372.71,96.8,91.5,0.451,819966.1,819966.1,20956,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444541,2428775.00
09/03/2017 09:15,2,3.201,ACTIVE,215.32,351.07,59.959,1504444503,"201051344000576","219011344069620",29.92,24.00,0,336.94,373.31,97.0,91.7,0.455,834535.9,834535.9,20971,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444542,2428776.00
09/03/2017 09:15,2,2.793,ACTIVE,212.38,342.95,59.981,1504444503,"274151322000087","219011344069620",28.88,35.40,0,334.24,378.12,81.7,77.0,0.292,1016016.4,1016016.4,21084,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504444543,2428777.00
09/03/2017 09:30,2,3.854,ACTIVE,215.54,351.67,59.938,1504445404,"201051344000645","219011344069620",28.82,26.00,0,335.44,377.52,112.5,106.6,0.513,833474.3,833474.3,20941,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445405,2428778.00
09/03/2017 09:30,2,3.291,ACTIVE,212.61,356.18,59.959,1504445404,"274151322000085","219011344069620",28.31,29.80,0,329.73,378.72,94.5,89.3,0.362,1034591.1,1034591.1,20829,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445406,2428779.00
09/03/2017 09:30,2,3.793,ACTIVE,215.32,352.27,59.954,1504445404,"201051344000633","219011344069620",29.12,27.50,0,334.24,377.82,111.9,106.1,0.539,820719.2,820719.2,20996,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445407,2428780.00
09/03/2017 09:30,2,3.816,ACTIVE,215.54,353.17,59.954,1504445404,"201051344000469","219011344069620",29.44,24.00,0,333.93,377.82,113.9,108.0,0.548,824800.4,824800.4,20955,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445407,2428781.00
09/03/2017 09:30,2,3.738,ACTIVE,214.41,351.67,59.959,1504445404,"201051344000646","219011344069620",29.08,28.50,0,333.93,376.31,110.2,104.4,0.521,818882.3,818882.3,20949,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445408,2428782.00
09/03/2017 09:30,2,3.320,ACTIVE,212.16,354.37,59.954,1504445404,"274151322000052","219011344069620",28.98,32.80,0,327.32,378.12,97.4,92.1,0.380,1078602.9,1078602.9,20826,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445409,2428783.00
09/03/2017 09:30,2,3.684,ACTIVE,215.54,352.57,59.965,1504445404,"201051344000585","219011344069620",29.48,28.50,0,334.54,376.62,109.9,104.2,0.513,833380.9,833380.9,20944,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445410,2428784.00
09/03/2017 09:30,2,3.758,ACTIVE,214.41,350.17,59.954,1504445404,"201051344001230","219011344069620",29.26,30.30,0,333.93,376.01,111.5,105.7,0.535,823296.7,823296.7,20991,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445411,2428785.00
09/03/2017 09:30,2,3.711,ACTIVE,215.54,352.87,59.928,1504445404,"201051344000582","219011344069620",29.12,27.30,0,334.84,376.92,109.5,103.7,0.513,812147.1,812147.1,20933,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445412,2428786.00
09/03/2017 09:30,2,3.854,ACTIVE,214.41,350.77,59.965,1504445404,"201051344000955","219011344069620",29.16,28.30,0,333.93,376.31,113.7,107.8,0.544,832621.3,832621.3,20956,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445413,2428787.00
09/03/2017 09:30,2,2.309,ACTIVE,212.61,417.49,59.954,1504445404,"274151322000094","219011344069620",38.31,32.00,0,399.76,468.59,89.0,84.0,0.340,893234.7,893234.7,21266,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445414,2428788.00
09/03/2017 09:30,2,3.826,ACTIVE,215.77,351.97,59.970,1504445404,"201051344000579","219011344069620",29.06,27.80,0,334.84,377.82,112.7,106.8,0.526,843238.9,843238.9,20955,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445415,2428789.00
09/03/2017 09:30,2,3.826,ACTIVE,214.41,351.37,59.954,1504445404,"201051344000890","219011344069620",29.02,31.00,0,334.24,376.62,112.5,106.6,0.513,826759.3,826759.3,20954,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445416,2428790.00
09/03/2017 09:30,2,3.766,ACTIVE,214.87,353.77,59.975,1504445404,"201051344000438","219011344069620",29.46,28.00,0,334.84,377.22,112.3,106.5,0.535,828940.5,828940.5,20941,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445417,2428791.00
09/03/2017 09:30,2,3.748,ACTIVE,214.87,358.88,59.965,1504445404,"201051344000417","219011344069620",18.98,27.30,0,334.54,386.53,72.1,67.6,0.619,733073.7,733073.7,20985,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445418,2428792.00
09/03/2017 09:30,2,3.213,ACTIVE,212.38,354.07,59.949,1504445404,"274151322000083","219011344069620",29.06,30.80,0,327.02,378.42,94.5,89.3,0.376,1067674.5,1067674.5,20843,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445419,2428793.00
09/03/2017 09:30,2,3.578,ACTIVE,213.06,349.86,59.949,1504445404,"274151322000076","219011344069620",29.88,35.80,0,329.43,377.22,108.3,102.6,0.407,1140299.0,1140299.0,20830,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445419,2428794.00
09/03/2017 09:30,2,3.875,ACTIVE,214.87,351.67,59.970,1504445404,"201051344000868","219011344069620",28.94,25.00,0,333.33,376.92,113.7,107.8,0.521,823096.3,823096.3,20968,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445420,2428795.00
09/03/2017 09:30,2,3.496,ACTIVE,212.38,356.48,59.954,1504445404,"274151322000095","219011344069620",29.64,32.00,0,329.13,377.82,104.8,99.2,0.393,1129290.2,1129290.2,20861,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445421,2428796.00
09/03/2017 09:30,2,3.902,ACTIVE,215.54,360.69,59.965,1504445404,"201051344000988","219011344069620",18.89,23.00,0,334.54,389.54,74.7,70.1,0.636,705316.3,705316.3,20936,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445422,2428797.00
09/03/2017 09:30,2,3.805,ACTIVE,215.09,351.97,59.954,1504445404,"201051344001025","219011344069620",29.18,29.50,0,334.54,377.52,112.5,106.6,0.513,830178.2,830178.2,20939,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445423,2428798.00
09/03/2017 09:30,2,3.719,ACTIVE,215.54,351.97,59.949,1504445404,"201051344000458","219011344069620",29.68,26.50,0,335.14,377.22,111.7,105.9,0.539,834120.8,834120.8,20933,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445424,2428799.00
09/03/2017 09:30,2,3.768,ACTIVE,216.00,353.17,59.954,1504445404,"201051344000853","219011344069620",29.64,25.50,0,338.14,378.42,113.1,107.2,0.535,835612.6,835612.6,20965,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445425,2428800.00
09/03/2017 09:30,2,3.766,ACTIVE,214.64,351.67,59.959,1504445404,"201051344000685","219011344069620",29.20,27.30,0,334.54,376.62,111.4,105.6,0.544,828738.7,828738.7,20984,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445426,2428801.00
09/03/2017 09:30,2,3.748,ACTIVE,215.09,352.27,59.959,1504445404,"201051344000917","219011344069620",29.10,27.80,0,333.63,376.62,110.5,104.7,0.517,825406.5,825406.5,20979,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445427,2428802.00
09/03/2017 09:30,2,3.744,ACTIVE,214.64,351.07,59.959,1504445404,"201051344001145","219011344069620",28.96,27.50,0,317.40,390.14,109.8,104.1,0.513,833475.9,833475.9,20961,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445428,2428803.00
09/03/2017 09:30,2,3.771,ACTIVE,215.32,351.97,59.965,1504445404,"201051344000651","219011344069620",29.42,27.00,0,335.74,377.52,112.4,106.6,0.517,822506.2,822506.2,20954,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445429,2428804.00
09/03/2017 09:30,2,3.338,ACTIVE,212.38,355.88,59.954,1504445404,"274151322000088","219011344069620",28.69,30.30,0,328.22,379.02,97.0,91.7,0.367,1024783.9,1024783.9,20839,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445430,2428805.00
09/03/2017 09:30,2,2.260,ACTIVE,213.29,433.72,59.959,1504445404,"274151322000068","219011344069620",40.02,33.50,0,404.87,473.40,91.2,86.1,0.336,894260.7,894260.7,21277,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445431,2428806.00
09/03/2017 09:30,2,3.791,ACTIVE,214.87,351.37,59.965,1504445404,"201051344001135","219011344069620",29.20,26.80,0,335.14,376.01,112.2,106.3,0.526,818078.6,818078.6,20913,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445431,2428807.00
09/03/2017 09:30,2,3.826,ACTIVE,214.41,351.37,59.959,1504445404,"201051344000594","219011344069620",29.26,29.00,0,332.13,377.82,113.5,107.6,0.513,837679.7,837679.7,20949,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445432,2428808.00
09/03/2017 09:30,2,3.881,ACTIVE,215.32,351.97,59.965,1504445404,"201051344001203","219011344069620",29.24,29.30,0,335.74,378.42,115.0,109.1,0.535,828236.5,828236.5,20981,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445433,2428809.00
09/03/2017 09:30,2,3.365,ACTIVE,212.38,346.86,59.959,1504445404,"274151322000054","219011344069620",28.33,30.50,0,327.62,379.32,96.5,91.2,0.367,1040244.0,1040244.0,20808,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445434,2428810.00
09/03/2017 09:30,2,3.865,ACTIVE,215.09,352.27,59.991,1504445404,"201051344000867","219011344069620",29.08,27.00,0,334.24,376.92,113.8,107.9,0.526,821811.3,821811.3,20980,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445435,2428811.00
09/03/2017 09:30,2,3.896,ACTIVE,215.32,352.87,59.959,1504445404,"201051344001093","219011344069620",29.14,29.00,0,334.54,378.72,115.0,109.1,0.526,825392.3,825392.3,20984,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445436,2428812.00
09/03/2017 09:30,2,3.857,ACTIVE,215.32,353.47,59.965,1504445404,"201051344000900","219011344069620",29.60,24.80,0,334.24,378.12,115.6,109.7,0.530,843920.4,843920.4,20982,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445437,2428813.00
09/03/2017 09:30,2,3.803,ACTIVE,215.54,352.27,59.991,1504445404,"201051344000648","219011344069620",29.24,25.50,0,334.84,378.12,112.7,106.8,0.530,829968.7,829968.7,20949,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445439,2428814.00
09/03/2017 09:30,2,3.791,ACTIVE,215.54,352.27,59.933,1504445404,"201051344000569","219011344069620",29.56,25.80,0,334.84,377.52,113.6,107.7,0.535,845419.1,845419.1,20919,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445439,2428815.00
09/03/2017 09:30,2,3.811,ACTIVE,215.77,351.97,59.944,1504445404,"201051344000983","219011344069620",29.52,25.50,0,333.93,377.52,113.9,108.0,0.535,836416.2,836416.2,20954,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445440,2428816.00
09/03/2017 09:30,2,3.838,ACTIVE,215.77,353.17,59.959,1504445404,"201051344001158","219011344069620",29.10,26.00,0,334.54,377.82,113.1,107.3,0.535,819990.0,819990.0,20957,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445441,2428817.00
09/03/2017 09:30,2,3.830,ACTIVE,216.00,353.47,59.965,1504445404,"201051344000576","219011344069620",29.30,25.30,0,334.84,378.42,113.7,107.8,0.530,834559.9,834559.9,20972,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445442,2428818.00
09/03/2017 09:30,2,3.316,ACTIVE,212.61,343.25,59.949,1504445404,"274151322000087","219011344069620",28.75,39.50,0,329.13,377.52,96.5,91.2,0.345,1016036.7,1016036.7,21085,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504445443,2428819.00
09/03/2017 09:45,2,4.410,ACTIVE,216.22,353.77,59.959,1504446303,"201051344000645","219011344069620",28.84,27.80,0,335.74,383.53,128.8,122.4,0.592,833502.3,833502.3,20942,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446305,2428820.00
09/03/2017 09:45,2,3.850,ACTIVE,213.06,351.97,59.954,1504446303,"274151322000085","219011344069620",27.73,32.40,0,334.24,368.80,108.1,102.4,0.402,1034614.6,1034614.6,20830,0,0,0,L,1151911521,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446306,2428821.00
09/03/2017 09:45,2,4.342,ACTIVE,215.77,354.97,59.949,1504446303,"201051344000633","219011344069620",29.06,29.30,0,334.24,382.63,127.8,121.5,0.614,820747.1,820747.1,20997,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446307,2428822.00
09/03/2017 09:45,2,4.357,ACTIVE,216.45,354.37,59.944,1504446303,"201051344000469","219011344069620",29.52,25.30,0,334.24,383.53,130.3,123.8,0.623,824828.7,824828.7,20956,0,0,0,L,1122011218,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446307,2428823.00
09/03/2017 09:45,2,4.291,ACTIVE,215.54,354.97,59.959,1504446303,"201051344000646","219011344069620",29.00,30.80,0,333.33,382.63,126.0,119.7,0.601,818909.8,818909.8,20950,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446308,2428824.00
09/03/2017 09:45,2,3.807,ACTIVE,213.06,343.55,59.954,1504446303,"274151322000052","219011344069620",28.94,36.30,0,333.93,369.10,111.5,105.7,0.433,1078627.2,1078627.2,20827,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446309,2428825.00
09/03/2017 09:45,2,4.326,ACTIVE,216.67,355.28,59.986,1504446303,"201051344000585","219011344069620",28.77,30.50,0,337.24,384.73,126.0,119.7,0.588,833408.4,833408.4,20945,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446310,2428826.00
09/03/2017 09:45,2,4.336,ACTIVE,215.54,353.17,59.944,1504446303,"201051344001230","219011344069620",29.00,32.40,0,333.33,381.42,127.3,121.0,0.597,823324.5,823324.5,20992,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446311,2428827.00
09/03/2017 09:45,2,4.324,ACTIVE,216.90,356.18,59.996,1504446303,"201051344000582","219011344069620",28.59,28.80,0,337.24,386.53,125.2,118.9,0.575,812174.3,812174.3,20934,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446312,2428828.00
09/03/2017 09:45,2,4.422,ACTIVE,215.54,353.77,59.938,1504446303,"201051344000955","219011344069620",28.88,29.80,0,333.63,382.33,129.4,122.9,0.610,832649.6,832649.6,20957,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446313,2428829.00
09/03/2017 09:45,2,2.521,ACTIVE,213.06,427.41,59.949,1504446303,"274151322000094","219011344069620",39.78,34.30,0,399.16,449.05,102.5,97.0,0.402,893256.9,893256.9,21267,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446314,2428830.00
09/03/2017 09:45,2,4.369,ACTIVE,216.45,354.37,59.949,1504446303,"201051344000579","219011344069620",28.96,29.50,0,335.44,383.23,128.2,121.8,0.601,843266.9,843266.9,20956,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446315,2428831.00
09/03/2017 09:45,2,4.422,ACTIVE,215.77,353.47,59.959,1504446303,"201051344000890","219011344069620",28.55,33.30,0,334.54,382.93,127.8,121.4,0.583,826787.2,826787.2,20955,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446316,2428832.00
09/03/2017 09:45,2,4.348,ACTIVE,216.22,355.28,59.949,1504446303,"201051344000438","219011344069620",28.98,30.30,0,336.94,384.43,127.7,121.3,0.605,828968.4,828968.4,20942,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446316,2428833.00
09/03/2017 09:45,2,4.326,ACTIVE,215.77,350.47,59.959,1504446303,"201051344000417","219011344069620",18.69,30.00,0,333.93,392.55,81.8,77.1,0.380,733091.4,733091.4,20986,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446317,2428834.00
09/03/2017 09:45,2,3.701,ACTIVE,212.83,356.48,59.949,1504446303,"274151322000083","219011344069620",28.88,33.80,0,333.93,368.20,108.3,102.6,0.429,1067698.0,1067698.0,20844,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446318,2428835.00
09/03/2017 09:45,2,4.059,ACTIVE,213.74,355.28,59.949,1504446303,"274151322000076","219011344069620",29.64,38.60,0,332.73,370.60,121.7,115.5,0.464,1140325.7,1140325.7,20831,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446319,2428836.00
09/03/2017 09:45,2,4.371,ACTIVE,215.54,352.87,59.944,1504446303,"201051344000868","219011344069620",29.22,26.80,0,333.33,382.33,129.3,122.9,0.597,823124.5,823124.5,20969,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446320,2428837.00
09/03/2017 09:45,2,4.020,ACTIVE,212.83,356.18,59.954,1504446303,"274151322000095","219011344069620",29.14,35.20,0,333.33,371.21,118.5,112.5,0.451,1129316.1,1129316.1,20862,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446321,2428838.00
09/03/2017 09:45,2,4.414,ACTIVE,216.45,351.97,59.944,1504446303,"201051344000988","219011344069620",18.92,25.80,0,320.41,392.85,84.6,79.7,0.402,705334.6,705334.6,20937,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446322,2428839.00
09/03/2017 09:45,2,4.357,ACTIVE,216.45,354.97,59.949,1504446303,"201051344001025","219011344069620",29.04,31.50,0,336.34,383.23,128.1,121.7,0.588,830206.1,830206.1,20940,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446323,2428840.00
09/03/2017 09:45,2,4.348,ACTIVE,216.45,354.07,59.944,1504446303,"201051344000458","219011344069620",28.90,28.30,0,336.34,382.93,127.2,120.9,0.614,834148.6,834148.6,20934,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446324,2428841.00
09/03/2017 09:45,2,4.350,ACTIVE,217.13,356.48,59.981,1504446303,"201051344000853","219011344069620",29.18,26.50,0,338.44,386.53,128.6,122.2,0.614,835640.6,835640.6,20966,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446325,2428842.00
09/03/2017 09:45,2,4.334,ACTIVE,216.00,355.88,59.959,1504446303,"201051344000685","219011344069620",28.82,29.00,0,336.94,382.93,126.5,120.2,0.619,828766.3,828766.3,20985,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446325,2428843.00
09/03/2017 09:45,2,4.283,ACTIVE,216.45,354.97,59.944,1504446303,"201051344000917","219011344069620",28.98,29.80,0,336.34,385.33,125.8,119.5,0.597,825433.9,825433.9,20980,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446326,2428844.00
09/03/2017 09:45,2,4.305,ACTIVE,215.77,354.37,59.949,1504446303,"201051344001145","219011344069620",28.65,29.30,0,336.34,382.63,124.9,118.6,0.579,833503.1,833503.1,20962,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446327,2428845.00
09/03/2017 09:45,2,4.369,ACTIVE,216.90,356.78,59.944,1504446303,"201051344000651","219011344069620",28.86,28.30,0,337.84,385.93,127.8,121.4,0.588,822534.1,822534.1,20955,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446328,2428846.00
09/03/2017 09:45,2,3.848,ACTIVE,212.83,348.66,59.949,1504446303,"274151322000088","219011344069620",28.23,32.40,0,333.93,368.80,110.0,104.3,0.420,1024807.9,1024807.9,20840,0,0,0,L,1151911521,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446329,2428847.00
09/03/2017 09:45,2,2.545,ACTIVE,213.74,426.21,59.949,1504446303,"274151322000068","219011344069620",39.78,37.00,0,402.77,450.56,102.4,96.9,0.389,894283.1,894283.1,21278,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446330,2428848.00
09/03/2017 09:45,2,4.311,ACTIVE,216.22,354.07,59.944,1504446303,"201051344001135","219011344069620",29.06,28.30,0,335.14,382.63,126.9,120.5,0.588,818106.3,818106.3,20914,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446331,2428849.00
09/03/2017 09:45,2,4.398,ACTIVE,215.09,351.67,59.944,1504446303,"201051344000594","219011344069620",28.73,32.80,0,333.03,384.13,128.0,121.6,0.579,837707.7,837707.7,20950,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446332,2428850.00
09/03/2017 09:45,2,4.455,ACTIVE,216.67,355.28,59.944,1504446303,"201051344001203","219011344069620",28.80,31.30,0,337.84,386.53,129.9,123.5,0.610,828265.0,828265.0,20982,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446333,2428851.00
09/03/2017 09:45,2,3.840,ACTIVE,213.06,357.98,59.922,1504446303,"274151322000054","219011344069620",27.99,33.80,0,333.63,369.10,108.9,103.2,0.424,1040267.7,1040267.7,20809,0,0,0,L,1151911521,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446334,2428852.00
09/03/2017 09:45,2,4.400,ACTIVE,216.00,353.17,59.954,1504446303,"201051344000867","219011344069620",28.90,28.80,0,333.33,382.03,128.8,122.4,0.597,821839.5,821839.5,20981,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446334,2428853.00
09/03/2017 09:45,2,4.428,ACTIVE,216.45,355.58,59.944,1504446303,"201051344001093","219011344069620",29.00,30.80,0,337.54,386.83,130.0,123.6,0.601,825420.8,825420.8,20985,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446335,2428854.00
09/03/2017 09:45,2,4.404,ACTIVE,216.22,353.47,59.949,1504446303,"201051344000900","219011344069620",29.40,26.50,0,334.54,383.53,131.1,124.6,0.601,843949.0,843949.0,20983,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446336,2428855.00
09/03/2017 09:45,2,4.367,ACTIVE,216.45,354.37,59.954,1504446303,"201051344000648","219011344069620",28.82,27.00,0,335.14,383.23,127.5,121.2,0.597,829996.5,829996.5,20950,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446337,2428856.00
09/03/2017 09:45,2,4.332,ACTIVE,216.45,354.37,59.944,1504446303,"201051344000569","219011344069620",29.30,26.80,0,334.54,382.93,128.6,122.2,0.605,845447.1,845447.1,20920,0,0,0,L,1122011218,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446338,2428857.00
09/03/2017 09:45,2,4.375,ACTIVE,216.45,354.07,59.959,1504446303,"201051344000983","219011344069620",29.06,27.30,0,334.24,383.23,128.8,122.4,0.619,836444.4,836444.4,20955,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446339,2428858.00
09/03/2017 09:45,2,4.289,ACTIVE,216.67,355.28,59.944,1504446303,"201051344001158","219011344069620",29.28,27.50,0,335.14,382.63,127.2,120.8,0.601,820017.9,820017.9,20958,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446340,2428859.00
09/03/2017 09:45,2,4.400,ACTIVE,216.45,355.88,59.954,1504446303,"201051344000576","219011344069620",28.82,26.80,0,337.24,383.83,128.4,122.0,0.601,834587.9,834587.9,20973,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446341,2428860.00
09/03/2017 09:45,2,3.822,ACTIVE,213.06,353.77,59.954,1504446303,"274151322000087","219011344069620",28.25,44.00,0,333.93,367.30,109.4,103.6,0.384,1016060.4,1016060.4,21086,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504446342,2428861.00
09/03/2017 10:00,2,4.861,ACTIVE,216.90,357.08,59.954,1504447203,"201051344000645","219011344069620",28.57,29.00,0,338.44,388.34,140.7,133.8,0.650,833534.2,833534.2,20943,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447204,2428862.00
09/03/2017 10:00,2,4.238,ACTIVE,213.51,346.86,59.944,1504447203,"274151322000085","219011344069620",27.43,34.80,0,333.63,370.60,117.7,111.7,0.451,1034641.3,1034641.3,20831,0,0,0,L,1151911521,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447205,2428863.00
09/03/2017 10:00,2,4.814,ACTIVE,216.22,356.18,59.944,1504447203,"201051344000633","219011344069620",28.61,31.50,0,336.34,386.53,139.4,132.6,0.663,820778.8,820778.8,20998,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447206,2428864.00
09/03/2017 10:00,2,4.820,ACTIVE,217.13,357.08,59.917,1504447203,"201051344000469","219011344069620",29.12,26.80,0,336.64,388.04,142.2,135.3,0.672,824861.0,824861.0,20957,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447207,2428865.00
09/03/2017 10:00,2,4.715,ACTIVE,215.54,354.97,59.949,1504447203,"201051344000646","219011344069620",28.84,33.00,0,336.94,385.63,137.8,131.0,0.658,818941.1,818941.1,20951,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447208,2428866.00
09/03/2017 10:00,2,4.244,ACTIVE,213.06,357.98,59.944,1504447203,"274151322000052","219011344069620",28.41,38.60,0,333.33,372.11,122.1,115.9,0.486,1078654.8,1078654.8,20828,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447208,2428867.00
09/03/2017 10:00,2,4.719,ACTIVE,216.67,356.48,59.938,1504447203,"201051344000585","219011344069620",28.94,32.00,0,338.74,389.84,138.3,131.6,0.645,833439.7,833439.7,20946,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447209,2428868.00
09/03/2017 10:00,2,4.740,ACTIVE,215.32,354.37,59.944,1504447203,"201051344001230","219011344069620",28.94,34.00,0,333.33,384.73,139.0,132.2,0.650,823356.0,823356.0,20993,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447210,2428869.00
09/03/2017 10:00,2,4.715,ACTIVE,216.67,355.58,59.917,1504447203,"201051344000582","219011344069620",28.69,30.30,0,338.44,389.54,136.9,130.2,0.623,812205.4,812205.4,20935,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447211,2428870.00
09/03/2017 10:00,2,4.895,ACTIVE,215.54,354.67,59.944,1504447203,"201051344000955","219011344069620",28.41,31.80,0,337.54,385.63,140.8,133.9,0.672,832681.7,832681.7,20958,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447212,2428871.00
09/03/2017 10:00,2,2.812,ACTIVE,213.06,422.30,59.949,1504447203,"274151322000094","219011344069620",39.60,37.30,0,398.26,453.86,112.7,106.8,0.442,893282.3,893282.3,21268,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447213,2428872.00
09/03/2017 10:00,2,4.791,ACTIVE,216.90,355.58,59.944,1504447203,"201051344000579","219011344069620",28.84,31.30,0,338.14,388.64,140.0,133.2,0.658,843298.7,843298.7,20957,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447214,2428873.00
09/03/2017 10:00,2,4.793,ACTIVE,215.54,354.37,59.949,1504447203,"201051344000890","219011344069620",28.75,35.60,0,337.84,385.93,139.5,132.7,0.645,826818.9,826818.9,20956,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447215,2428874.00
09/03/2017 10:00,2,4.799,ACTIVE,216.22,356.48,59.933,1504447203,"201051344000438","219011344069620",28.65,31.80,0,338.44,387.14,139.3,132.5,0.654,829000.1,829000.1,20943,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447216,2428875.00
09/03/2017 10:00,2,4.760,ACTIVE,216.00,351.67,59.965,1504447203,"201051344000417","219011344069620",18.53,33.80,0,337.54,371.21,89.3,84.3,0.424,733111.6,733111.6,20987,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447217,2428876.00
09/03/2017 10:00,2,4.146,ACTIVE,213.06,347.16,59.938,1504447203,"274151322000083","219011344069620",28.35,37.30,0,333.63,371.51,119.0,112.9,0.482,1067724.9,1067724.9,20845,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447218,2428877.00
09/03/2017 10:00,2,4.516,ACTIVE,214.19,356.48,59.944,1504447203,"274151322000076","219011344069620",29.02,41.50,0,329.73,376.01,132.7,126.2,0.504,1140355.9,1140355.9,20832,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447219,2428878.00
09/03/2017 10:00,2,4.902,ACTIVE,216.00,355.58,59.922,1504447203,"201051344000868","219011344069620",28.51,28.00,0,333.63,386.53,141.5,134.7,0.650,823156.7,823156.7,20970,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447219,2428879.00
09/03/2017 10:00,2,4.438,ACTIVE,212.83,354.37,59.944,1504447203,"274151322000095","219011344069620",28.90,37.50,0,333.63,374.21,130.1,123.7,0.486,1129345.5,1129345.5,20863,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447220,2428880.00
09/03/2017 10:00,2,4.844,ACTIVE,216.90,353.17,59.954,1504447203,"201051344000988","219011344069620",18.87,26.80,0,336.64,375.41,92.5,87.4,0.438,705355.5,705355.5,20938,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447221,2428881.00
09/03/2017 10:00,2,4.818,ACTIVE,216.45,355.58,59.944,1504447203,"201051344001025","219011344069620",28.77,33.00,0,338.74,387.44,140.3,133.5,0.641,830238.0,830238.0,20941,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447222,2428882.00
09/03/2017 10:00,2,4.764,ACTIVE,217.13,355.58,59.944,1504447203,"201051344000458","219011344069620",28.94,29.30,0,338.14,388.64,139.6,132.8,0.672,834180.3,834180.3,20935,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447223,2428883.00
09/03/2017 10:00,2,4.775,ACTIVE,217.35,357.98,59.944,1504447203,"201051344000853","219011344069620",29.16,28.30,0,339.34,391.04,141.1,134.2,0.672,835672.7,835672.7,20967,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447224,2428884.00
09/03/2017 10:00,2,4.809,ACTIVE,215.54,355.58,59.949,1504447203,"201051344000685","219011344069620",28.43,31.50,0,338.44,385.93,138.5,131.8,0.676,828797.7,828797.7,20986,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447225,2428885.00
09/03/2017 10:00,2,4.715,ACTIVE,216.45,356.78,59.954,1504447203,"201051344000917","219011344069620",28.84,31.50,0,337.84,388.34,137.7,131.0,0.654,825465.2,825465.2,20981,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447226,2428886.00
09/03/2017 10:00,2,4.742,ACTIVE,215.77,354.37,59.944,1504447203,"201051344001145","219011344069620",28.53,31.30,0,338.44,385.63,137.0,130.3,0.636,833534.2,833534.2,20963,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447227,2428887.00
09/03/2017 10:00,2,4.805,ACTIVE,216.90,357.38,59.954,1504447203,"201051344000651","219011344069620",28.75,30.50,0,339.04,389.54,139.9,133.1,0.641,822565.8,822565.8,20956,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447228,2428888.00
09/03/2017 10:00,2,4.230,ACTIVE,212.83,351.07,59.922,1504447203,"274151322000088","219011344069620",28.19,35.80,0,332.73,372.41,120.8,114.7,0.468,1024835.2,1024835.2,20841,0,0,0,L,1151911521,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447228,2428889.00
09/03/2017 10:00,2,2.842,ACTIVE,213.74,421.70,59.938,1504447203,"274151322000068","219011344069620",39.30,38.80,0,403.97,451.16,112.6,106.7,0.429,894308.5,894308.5,21279,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447229,2428890.00
09/03/2017 10:00,2,4.783,ACTIVE,216.22,354.67,59.944,1504447203,"201051344001135","219011344069620",28.71,29.80,0,338.44,385.93,139.1,132.3,0.645,818137.9,818137.9,20915,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447230,2428891.00
09/03/2017 10:00,2,4.828,ACTIVE,215.54,353.17,59.949,1504447203,"201051344000594","219011344069620",28.65,36.30,0,331.23,386.53,140.1,133.3,0.632,837739.5,837739.5,20951,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447231,2428892.00
09/03/2017 10:00,2,4.877,ACTIVE,216.67,357.68,59.949,1504447203,"201051344001203","219011344069620",28.77,33.30,0,338.74,389.84,142.1,135.3,0.672,828297.3,828297.3,20983,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447232,2428893.00
09/03/2017 10:00,2,4.250,ACTIVE,213.29,361.89,59.933,1504447203,"274151322000054","219011344069620",27.77,35.60,0,333.33,371.81,119.5,113.4,0.455,1040294.7,1040294.7,20810,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447233,2428894.00
09/03/2017 10:00,2,4.799,ACTIVE,216.22,354.37,59.954,1504447203,"201051344000867","219011344069620",29.00,30.50,0,333.93,385.63,140.9,134.1,0.650,821871.5,821871.5,20982,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447234,2428895.00
09/03/2017 10:00,2,4.846,ACTIVE,216.45,356.48,59.912,1504447203,"201051344001093","219011344069620",28.94,32.60,0,338.44,390.14,142.1,135.2,0.650,825453.1,825453.1,20986,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447235,2428896.00
09/03/2017 10:00,2,4.832,ACTIVE,216.67,356.48,59.938,1504447203,"201051344000900","219011344069620",29.36,27.30,0,337.24,390.74,143.8,136.8,0.663,843981.6,843981.6,20984,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447236,2428897.00
09/03/2017 10:00,2,4.812,ACTIVE,216.67,356.18,59.944,1504447203,"201051344000648","219011344069620",28.59,28.50,0,337.84,386.83,139.3,132.5,0.650,830028.2,830028.2,20951,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447237,2428898.00
09/03/2017 10:00,2,4.758,ACTIVE,216.90,356.18,59.944,1504447203,"201051344000569","219011344069620",29.24,28.80,0,337.54,388.94,140.9,134.1,0.663,845479.1,845479.1,20921,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447238,2428899.00
09/03/2017 10:00,2,4.828,ACTIVE,216.90,356.18,59.970,1504447203,"201051344000983","219011344069620",28.86,28.30,0,337.54,389.54,141.2,134.4,0.672,836476.4,836476.4,20956,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447239,2428900.00
09/03/2017 10:00,2,4.859,ACTIVE,217.13,356.48,59.944,1504447203,"201051344001158","219011344069620",28.37,29.80,0,337.84,387.14,139.6,132.8,0.650,820049.6,820049.6,20959,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447240,2428901.00
09/03/2017 10:00,2,4.727,ACTIVE,217.13,357.08,59.949,1504447203,"201051344000576","219011344069620",29.38,28.30,0,337.24,390.44,140.7,133.8,0.654,834619.9,834619.9,20974,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447241,2428902.00
09/03/2017 10:00,2,4.234,ACTIVE,213.29,346.56,59.933,1504447203,"274151322000087","219011344069620",28.01,47.80,0,333.03,370.30,120.1,114.0,0.446,1016087.6,1016087.6,21087,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504447242,2428903.00
09/03/2017 10:15,2,5.098,ACTIVE,217.35,357.38,59.970,1504448103,"201051344000645","219011344069620",28.61,30.00,0,337.84,394.05,147.6,140.6,0.681,833569.2,833569.2,20944,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448104,2428904.00
09/03/2017 10:15,2,4.395,ACTIVE,213.51,358.58,59.970,1504448103,"274151322000085","219011344069620",27.57,36.30,0,332.73,373.91,122.6,116.4,0.477,1034670.4,1034670.4,20832,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448105,2428905.00
