ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 10:15,2,4.979,ACTIVE,216.67,357.38,59.949,1504448103,"201051344000633","219011344069620",28.75,32.80,0,337.24,393.75,144.9,138.0,0.685,820813.5,820813.5,20999,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448106,2428906.00
09/03/2017 10:15,2,5.014,ACTIVE,217.58,358.28,59.975,1504448103,"201051344000469","219011344069620",29.08,27.30,0,337.24,395.25,147.7,140.7,0.703,824896.4,824896.4,20958,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448107,2428907.00
09/03/2017 10:15,2,4.936,ACTIVE,216.00,356.48,59.933,1504448103,"201051344000646","219011344069620",28.51,34.80,0,337.54,390.14,142.6,135.7,0.681,818975.3,818975.3,20952,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448108,2428908.00
09/03/2017 10:15,2,4.439,ACTIVE,213.51,346.86,59.975,1504448103,"274151322000052","219011344069620",28.17,41.50,0,332.73,374.21,126.6,120.3,0.491,1078685.2,1078685.2,20829,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448109,2428909.00
09/03/2017 10:15,2,4.949,ACTIVE,217.13,357.08,59.970,1504448103,"201051344000585","219011344069620",28.63,33.30,0,338.74,393.15,143.5,136.6,0.672,833474.1,833474.1,20947,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448110,2428910.00
09/03/2017 10:15,2,4.939,ACTIVE,216.00,356.48,59.970,1504448103,"201051344001230","219011344069620",28.77,35.60,0,333.63,388.64,143.9,137.0,0.676,823390.5,823390.5,20994,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448111,2428911.00
09/03/2017 10:15,2,4.930,ACTIVE,217.35,358.88,59.975,1504448103,"201051344000582","219011344069620",28.45,31.80,0,338.74,393.75,141.9,135.1,0.654,812239.4,812239.4,20936,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448111,2428912.00
09/03/2017 10:15,2,5.088,ACTIVE,216.00,356.48,59.981,1504448103,"201051344000955","219011344069620",28.39,33.00,0,336.64,389.54,146.2,139.2,0.694,832716.6,832716.6,20959,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448112,2428913.00
09/03/2017 10:15,2,2.980,ACTIVE,213.51,429.52,59.965,1504448103,"274151322000094","219011344069620",39.18,39.80,0,392.25,452.66,118.6,112.5,0.460,893310.2,893310.2,21269,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448113,2428914.00
09/03/2017 10:15,2,5.113,ACTIVE,217.58,356.78,59.970,1504448103,"201051344000579","219011344069620",28.21,32.60,0,338.44,393.75,146.1,139.0,0.685,843333.4,843333.4,20958,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448114,2428915.00
09/03/2017 10:15,2,5.076,ACTIVE,216.00,356.18,59.970,1504448103,"201051344000890","219011344069620",28.33,37.80,0,337.24,389.84,145.7,138.7,0.672,826853.5,826853.5,20957,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448115,2428916.00
09/03/2017 10:15,2,5.029,ACTIVE,216.67,358.28,59.975,1504448103,"201051344000438","219011344069620",28.65,33.50,0,337.54,393.45,145.9,138.9,0.689,829034.6,829034.6,20944,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448116,2428917.00
09/03/2017 10:15,2,5.012,ACTIVE,216.22,351.97,59.970,1504448103,"201051344000417","219011344069620",18.47,35.40,0,337.54,374.51,93.8,88.6,0.446,733133.6,733133.6,20988,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448117,2428918.00
09/03/2017 10:15,2,4.391,ACTIVE,213.29,343.25,59.996,1504448103,"274151322000083","219011344069620",28.37,39.80,0,333.03,373.91,126.0,119.7,0.482,1067754.5,1067754.5,20846,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448118,2428919.00
09/03/2017 10:15,2,4.773,ACTIVE,214.19,347.76,59.965,1504448103,"274151322000076","219011344069620",28.90,44.00,0,330.63,378.72,139.8,133.0,0.539,1140388.8,1140388.8,20833,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448119,2428920.00
09/03/2017 10:15,2,5.164,ACTIVE,216.45,356.48,59.986,1504448103,"201051344000868","219011344069620",28.47,28.50,0,334.54,391.94,149.0,141.9,0.681,823192.0,823192.0,20971,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448120,2428921.00
09/03/2017 10:15,2,4.693,ACTIVE,213.06,358.58,59.965,1504448103,"274151322000095","219011344069620",28.67,40.40,0,332.73,376.62,136.4,129.8,0.513,1129377.9,1129377.9,20864,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448121,2428922.00
09/03/2017 10:15,2,5.055,ACTIVE,217.35,354.07,59.996,1504448103,"201051344000988","219011344069620",18.75,28.50,0,338.14,379.32,96.1,90.8,0.455,705378.3,705378.3,20939,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448121,2428923.00
09/03/2017 10:15,2,4.982,ACTIVE,216.90,356.78,60.012,1504448103,"201051344001025","219011344069620",28.71,35.40,0,338.74,393.15,144.9,137.9,0.663,830272.9,830272.9,20942,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448122,2428924.00
09/03/2017 10:15,2,4.908,ACTIVE,217.35,355.88,60.007,1504448103,"201051344000458","219011344069620",28.88,30.50,0,338.14,394.35,143.6,136.7,0.681,834215.0,834215.0,20936,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448123,2428925.00
09/03/2017 10:15,2,4.932,ACTIVE,217.80,359.18,59.970,1504448103,"201051344000853","219011344069620",28.98,29.50,0,338.74,394.35,144.8,137.9,0.694,835707.8,835707.8,20968,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448124,2428926.00
09/03/2017 10:15,2,4.936,ACTIVE,216.00,356.78,60.007,1504448103,"201051344000685","219011344069620",28.21,32.60,0,338.14,389.84,141.0,134.2,0.685,828832.1,828832.1,20987,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448125,2428927.00
09/03/2017 10:15,2,4.844,ACTIVE,216.90,357.38,59.981,1504448103,"201051344000917","219011344069620",28.63,32.60,0,337.84,392.85,140.4,133.6,0.658,825499.4,825499.4,20982,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448126,2428928.00
09/03/2017 10:15,2,4.844,ACTIVE,216.00,356.18,59.981,1504448103,"201051344001145","219011344069620",28.47,32.40,0,338.74,391.34,139.7,132.9,0.650,833568.2,833568.2,20964,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448127,2428929.00
09/03/2017 10:15,2,4.916,ACTIVE,217.13,357.08,59.949,1504448103,"201051344000651","219011344069620",28.55,31.30,0,338.74,394.05,142.1,135.3,0.654,822600.5,822600.5,20957,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448128,2428930.00
09/03/2017 10:15,2,4.338,ACTIVE,213.06,357.08,59.970,1504448103,"274151322000088","219011344069620",28.01,38.20,0,332.43,374.51,123.0,116.8,0.468,1024865.1,1024865.1,20842,0,0,0,L,1151911521,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448129,2428931.00
09/03/2017 10:15,2,2.963,ACTIVE,213.96,420.80,59.959,1504448103,"274151322000068","219011344069620",38.17,40.80,0,392.85,452.36,113.8,107.9,0.429,894336.5,894336.5,21280,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448130,2428932.00
09/03/2017 10:15,2,4.906,ACTIVE,216.67,355.58,60.007,1504448103,"201051344001135","219011344069620",28.29,31.50,0,338.74,392.85,140.6,133.8,0.658,818172.3,818172.3,20916,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448130,2428933.00
09/03/2017 10:15,2,4.900,ACTIVE,215.77,354.37,59.981,1504448103,"201051344000594","219011344069620",28.45,38.60,0,332.43,388.64,141.2,134.4,0.636,837774.2,837774.2,20952,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448131,2428934.00
09/03/2017 10:15,2,4.924,ACTIVE,216.90,356.48,59.970,1504448103,"201051344001203","219011344069620",28.65,34.80,0,338.74,394.65,142.9,136.0,0.672,828332.6,828332.6,20984,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448132,2428935.00
09/03/2017 10:15,2,4.297,ACTIVE,213.29,354.67,59.944,1504448103,"274151322000054","219011344069620",27.49,37.50,0,332.73,374.21,119.5,113.4,0.455,1040324.2,1040324.2,20811,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448133,2428936.00
09/03/2017 10:15,2,4.836,ACTIVE,216.45,355.28,59.986,1504448103,"201051344000867","219011344069620",28.71,31.50,0,335.44,389.54,140.7,133.8,0.641,821906.5,821906.5,20983,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448134,2428937.00
09/03/2017 10:15,2,4.764,ACTIVE,216.90,357.38,59.970,1504448103,"201051344001093","219011344069620",29.02,34.00,0,338.74,394.65,140.0,133.2,0.641,825488.2,825488.2,20987,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448135,2428938.00
09/03/2017 10:15,2,4.820,ACTIVE,216.90,357.08,59.991,1504448103,"201051344000900","219011344069620",28.84,28.80,0,337.84,394.95,140.8,134.0,0.650,844017.4,844017.4,20985,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448136,2428939.00
09/03/2017 10:15,2,4.664,ACTIVE,216.90,355.88,59.970,1504448103,"201051344000648","219011344069620",28.57,29.80,0,338.44,394.05,134.9,128.3,0.628,830062.7,830062.7,20952,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448137,2428940.00
09/03/2017 10:15,2,4.652,ACTIVE,216.90,355.88,59.959,1504448103,"201051344000569","219011344069620",28.69,29.30,0,337.24,394.65,135.1,128.5,0.636,845514.2,845514.2,20922,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448138,2428941.00
09/03/2017 10:15,2,4.582,ACTIVE,217.13,355.28,59.970,1504448103,"201051344000983","219011344069620",28.92,30.00,0,337.24,393.75,134.2,127.6,0.645,836511.5,836511.5,20957,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448139,2428942.00
09/03/2017 10:15,2,4.590,ACTIVE,217.13,354.97,59.981,1504448103,"201051344001158","219011344069620",28.29,30.80,0,337.84,394.05,131.5,125.0,0.623,820084.2,820084.2,20960,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448140,2428943.00
09/03/2017 10:15,2,4.582,ACTIVE,217.13,355.88,60.002,1504448103,"201051344000576","219011344069620",28.47,29.50,0,338.44,394.65,132.2,125.7,0.610,834654.9,834654.9,20975,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448141,2428944.00
09/03/2017 10:15,2,3.961,ACTIVE,213.29,347.76,59.975,1504448103,"274151322000087","219011344069620",28.23,50.20,0,332.13,372.71,113.2,107.3,0.402,1016117.4,1016117.4,21088,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504448142,2428945.00
09/03/2017 10:30,2,5.834,ACTIVE,217.58,358.58,59.991,1504449003,"201051344000645","219011344069620",28.11,31.30,0,338.44,398.26,166.1,158.4,0.765,833606.8,833606.8,20945,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449004,2428946.00
09/03/2017 10:30,2,5.078,ACTIVE,213.51,361.29,59.991,1504449003,"274151322000085","219011344069620",26.96,39.00,0,332.73,375.71,138.6,131.8,0.535,1034701.8,1034701.8,20833,0,0,0,L,1151911521,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449005,2428947.00
09/03/2017 10:30,2,5.805,ACTIVE,216.90,358.88,59.991,1504449003,"201051344000633","219011344069620",28.01,34.80,0,337.54,396.45,164.7,157.0,0.791,820850.8,820850.8,21000,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449006,2428948.00
09/03/2017 10:30,2,5.844,ACTIVE,217.80,360.99,59.996,1504449003,"201051344000469","219011344069620",28.37,28.30,0,337.54,399.46,167.9,160.2,0.795,824934.5,824934.5,20959,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449007,2428949.00
09/03/2017 10:30,2,5.697,ACTIVE,216.22,357.98,59.981,1504449003,"201051344000646","219011344069620",28.27,37.00,0,337.24,394.35,163.1,155.5,0.773,819012.1,819012.1,20953,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449008,2428950.00
09/03/2017 10:30,2,5.109,ACTIVE,213.29,358.88,59.986,1504449003,"274151322000052","219011344069620",27.97,44.30,0,332.13,377.52,144.7,137.7,0.579,1078717.9,1078717.9,20830,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449009,2428951.00
09/03/2017 10:30,2,5.691,ACTIVE,217.58,360.08,59.996,1504449003,"201051344000585","219011344069620",28.53,34.80,0,338.14,397.66,164.5,156.8,0.782,833511.3,833511.3,20948,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449010,2428952.00
09/03/2017 10:30,2,5.701,ACTIVE,216.22,357.38,60.012,1504449003,"201051344001230","219011344069620",28.39,37.30,0,332.73,392.25,163.9,156.3,0.769,823427.7,823427.7,20995,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449011,2428953.00
09/03/2017 10:30,2,5.660,ACTIVE,217.58,359.78,60.002,1504449003,"201051344000582","219011344069620",28.21,33.00,0,338.14,397.96,161.6,154.1,0.747,812276.0,812276.0,20937,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449011,2428954.00
09/03/2017 10:30,2,5.752,ACTIVE,216.45,358.58,59.959,1504449003,"201051344000955","219011344069620",28.45,35.20,0,337.24,393.45,165.6,157.9,0.787,832754.1,832754.1,20960,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449012,2428955.00
09/03/2017 10:30,2,3.438,ACTIVE,213.51,426.21,60.002,1504449003,"274151322000094","219011344069620",38.63,42.00,0,390.14,449.95,134.2,127.6,0.521,893340.5,893340.5,21270,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449013,2428956.00
09/03/2017 10:30,2,5.826,ACTIVE,217.80,359.18,59.996,1504449003,"201051344000579","219011344069620",27.93,35.00,0,337.84,397.96,164.8,157.1,0.778,843370.8,843370.8,20959,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449014,2428957.00
09/03/2017 10:30,2,5.812,ACTIVE,216.45,356.48,60.034,1504449003,"201051344000890","219011344069620",27.89,39.50,0,337.54,395.25,164.1,156.4,0.751,826890.7,826890.7,20958,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449015,2428958.00
09/03/2017 10:30,2,5.730,ACTIVE,217.13,359.78,60.002,1504449003,"201051344000438","219011344069620",28.25,35.20,0,337.84,397.66,163.9,156.2,0.769,829071.8,829071.8,20945,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449016,2428959.00
09/03/2017 10:30,2,5.623,ACTIVE,216.67,354.07,59.991,1504449003,"201051344000417","219011344069620",18.45,37.50,0,337.84,376.31,105.1,99.5,0.504,733157.3,733157.3,20989,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449017,2428960.00
09/03/2017 10:30,2,5.039,ACTIVE,213.06,351.07,59.991,1504449003,"274151322000083","219011344069620",27.89,42.80,0,332.73,376.62,142.2,135.4,0.575,1067786.5,1067786.5,20847,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449018,2428961.00
09/03/2017 10:30,2,5.400,ACTIVE,213.96,348.36,60.002,1504449003,"274151322000076","219011344069620",28.75,46.80,0,330.03,382.33,157.2,149.8,0.601,1140424.3,1140424.3,20834,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449019,2428962.00
09/03/2017 10:30,2,5.834,ACTIVE,216.45,357.38,59.996,1504449003,"201051344000868","219011344069620",28.35,30.50,0,333.03,397.35,167.5,159.7,0.769,823229.9,823229.9,20972,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449020,2428963.00
09/03/2017 10:30,2,5.361,ACTIVE,213.06,357.08,60.002,1504449003,"274151322000095","219011344069620",28.51,43.60,0,331.83,379.62,154.9,147.6,0.588,1129412.8,1129412.8,20865,0,0,0,L,1151911521,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449020,2428964.00
09/03/2017 10:30,2,5.887,ACTIVE,217.58,354.67,60.018,1504449003,"201051344000988","219011344069620",18.27,29.80,0,337.84,381.42,108.9,103.2,0.513,705402.8,705402.8,20940,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449021,2428965.00
09/03/2017 10:30,2,5.738,ACTIVE,217.35,358.88,59.991,1504449003,"201051344001025","219011344069620",28.59,36.50,0,338.14,397.66,165.9,158.2,0.756,830310.5,830310.5,20943,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449022,2428966.00
09/03/2017 10:30,2,5.717,ACTIVE,217.80,359.48,60.007,1504449003,"201051344000458","219011344069620",28.57,32.60,0,338.44,398.26,165.2,157.5,0.795,834252.5,834252.5,20937,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449023,2428967.00
09/03/2017 10:30,2,5.785,ACTIVE,218.03,360.08,59.996,1504449003,"201051344000853","219011344069620",28.59,30.80,0,338.44,398.86,167.5,159.7,0.804,835745.7,835745.7,20969,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449024,2428968.00
09/03/2017 10:30,2,5.674,ACTIVE,216.22,359.78,59.996,1504449003,"201051344000685","219011344069620",28.45,34.00,0,337.84,393.75,163.4,155.8,0.795,828869.1,828869.1,20988,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449025,2428969.00
09/03/2017 10:30,2,5.711,ACTIVE,217.35,358.58,59.996,1504449003,"201051344000917","219011344069620",28.19,34.00,0,337.24,397.05,163.0,155.4,0.769,825536.3,825536.3,20983,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449026,2428970.00
09/03/2017 10:30,2,5.668,ACTIVE,216.45,359.48,60.007,1504449003,"201051344001145","219011344069620",28.19,34.30,0,338.14,394.95,161.8,154.2,0.747,833604.9,833604.9,20965,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449027,2428971.00
09/03/2017 10:30,2,5.785,ACTIVE,217.80,359.48,60.007,1504449003,"201051344000651","219011344069620",28.11,33.00,0,337.54,398.26,164.7,157.0,0.747,822638.0,822638.0,20958,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449028,2428972.00
09/03/2017 10:30,2,5.123,ACTIVE,213.06,349.86,59.996,1504449003,"274151322000088","219011344069620",27.65,39.80,0,332.43,377.22,143.6,136.6,0.552,1024897.5,1024897.5,20843,0,0,0,L,1151911521,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449029,2428973.00
09/03/2017 10:30,2,3.420,ACTIVE,213.96,428.01,60.002,1504449003,"274151322000068","219011344069620",39.18,43.20,0,393.45,450.86,134.5,127.9,0.513,894366.8,894366.8,21281,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449030,2428974.00
09/03/2017 10:30,2,5.688,ACTIVE,217.35,359.78,59.991,1504449003,"201051344001135","219011344069620",28.49,33.30,0,338.14,397.35,164.1,156.5,0.747,818209.5,818209.5,20917,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449031,2428975.00
09/03/2017 10:30,2,5.740,ACTIVE,216.00,357.08,59.996,1504449003,"201051344000594","219011344069620",28.37,41.00,0,331.23,392.25,164.9,157.2,0.751,837811.7,837811.7,20953,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449032,2428976.00
09/03/2017 10:30,2,5.818,ACTIVE,217.58,359.18,59.996,1504449003,"201051344001203","219011344069620",28.47,36.80,0,338.74,399.16,167.7,159.9,0.782,828370.6,828370.6,20985,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449033,2428977.00
09/03/2017 10:30,2,5.104,ACTIVE,213.29,352.87,59.996,1504449003,"274151322000054","219011344069620",27.23,39.00,0,332.13,377.52,140.8,134.0,0.544,1040356.1,1040356.1,20812,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449034,2428978.00
09/03/2017 10:30,2,5.777,ACTIVE,216.67,357.38,59.991,1504449003,"201051344000867","219011344069620",28.45,33.30,0,333.93,400.66,166.3,158.6,0.760,821944.3,821944.3,20984,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449035,2428979.00
09/03/2017 10:30,2,5.695,ACTIVE,217.58,360.08,60.002,1504449003,"201051344001093","219011344069620",28.90,35.80,0,338.14,398.86,166.7,159.0,0.769,825526.2,825526.2,20988,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449035,2428980.00
09/03/2017 10:30,2,5.764,ACTIVE,217.35,359.18,60.002,1504449003,"201051344000900","219011344069620",29.16,29.80,0,337.54,399.46,170.1,162.3,0.778,844056.0,844056.0,20986,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449037,2428981.00
09/03/2017 10:30,2,5.783,ACTIVE,217.35,358.88,59.996,1504449003,"201051344000648","219011344069620",28.09,31.50,0,338.14,398.56,164.4,156.8,0.773,830100.1,830100.1,20953,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449037,2428982.00
09/03/2017 10:30,2,5.727,ACTIVE,217.58,359.48,59.996,1504449003,"201051344000569","219011344069620",28.84,30.50,0,337.84,398.56,167.3,159.6,0.778,845552.1,845552.1,20923,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449038,2428983.00
09/03/2017 10:30,2,5.734,ACTIVE,217.80,359.48,59.996,1504449003,"201051344000983","219011344069620",28.80,30.80,0,338.14,398.26,167.3,159.5,0.795,836549.5,836549.5,20958,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449039,2428984.00
09/03/2017 10:30,2,5.816,ACTIVE,217.80,359.48,59.991,1504449003,"201051344001158","219011344069620",27.91,32.00,0,336.94,398.26,164.5,156.8,0.773,820121.5,820121.5,20961,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449040,2428985.00
09/03/2017 10:30,2,5.729,ACTIVE,217.58,359.18,59.991,1504449003,"201051344000576","219011344069620",28.80,31.00,0,337.54,399.16,167.1,159.3,0.773,834692.8,834692.8,20976,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449041,2428986.00
09/03/2017 10:30,2,5.066,ACTIVE,213.29,353.47,59.986,1504449003,"274151322000087","219011344069620",27.83,54.00,0,332.43,376.31,142.8,135.9,0.521,1016149.8,1016149.8,21089,0,0,0,L,1151911521,0,123.14,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449042,2428987.00
09/03/2017 10:45,2,4.664,ACTIVE,216.67,353.47,59.954,1504449903,"201051344000645","219011344069620",27.77,33.30,0,338.14,402.46,131.1,124.6,0.610,833646.9,833646.9,20946,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449904,2428988.00
09/03/2017 10:45,2,4.188,ACTIVE,213.29,351.37,59.949,1504449903,"274151322000085","219011344069620",26.40,40.80,0,332.73,378.12,112.0,106.1,0.429,1034735.3,1034735.3,20834,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449905,2428989.00
09/03/2017 10:45,2,4.594,ACTIVE,216.00,354.37,59.949,1504449903,"201051344000633","219011344069620",27.81,37.00,0,337.24,402.16,129.3,122.9,0.628,820890.5,820890.5,21001,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449906,2428990.00
09/03/2017 10:45,2,4.553,ACTIVE,216.67,354.67,59.954,1504449903,"201051344000469","219011344069620",28.49,30.00,0,337.54,403.97,131.3,124.8,0.632,824975.0,824975.0,20960,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449907,2428991.00
09/03/2017 10:45,2,4.561,ACTIVE,215.32,353.17,59.959,1504449903,"201051344000646","219011344069620",27.61,39.00,0,333.63,398.56,127.5,121.2,0.605,819051.4,819051.4,20954,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449908,2428992.00
09/03/2017 10:45,2,4.154,ACTIVE,213.06,357.38,59.944,1504449903,"274151322000052","219011344069620",27.49,47.00,0,331.83,380.22,115.6,109.7,0.451,1078753.0,1078753.0,20831,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449909,2428993.00
09/03/2017 10:45,2,4.498,ACTIVE,216.00,354.37,59.959,1504449903,"201051344000585","219011344069620",27.93,37.30,0,338.14,401.26,127.2,120.8,0.597,833550.9,833550.9,20949,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449910,2428994.00
09/03/2017 10:45,2,4.367,ACTIVE,214.87,351.67,59.965,1504449903,"201051344001230","219011344069620",28.27,39.30,0,331.83,396.15,125.0,118.8,0.592,823467.2,823467.2,20996,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449911,2428995.00
09/03/2017 10:45,2,4.361,ACTIVE,216.22,353.47,59.959,1504449903,"201051344000582","219011344069620",27.65,35.40,0,337.84,401.56,122.1,115.9,0.566,812315.0,812315.0,20938,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449912,2428996.00
09/03/2017 10:45,2,4.344,ACTIVE,215.09,351.67,59.949,1504449903,"201051344000955","219011344069620",27.85,36.50,0,333.33,397.05,122.5,116.3,0.588,832793.9,832793.9,20961,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449912,2428997.00
09/03/2017 10:45,2,2.670,ACTIVE,212.83,412.38,59.938,1504449903,"274151322000094","219011344069620",37.63,43.80,0,388.64,447.25,101.2,95.7,0.393,893373.1,893373.1,21271,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449913,2428998.00
09/03/2017 10:45,2,4.270,ACTIVE,216.22,352.57,59.949,1504449903,"201051344000579","219011344069620",27.53,36.50,0,337.54,402.46,119.1,113.0,0.561,843410.5,843410.5,20960,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449914,2428999.00
09/03/2017 10:45,2,4.215,ACTIVE,214.87,350.47,59.954,1504449903,"201051344000890","219011344069620",27.83,41.80,0,333.93,397.05,118.8,112.7,0.552,826930.1,826930.1,20959,0,0,0,L,1122011218,0,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449915,2429000.00
09/03/2017 10:45,2,4.232,ACTIVE,215.54,353.77,59.944,1504449903,"201051344000438","219011344069620",27.55,37.30,0,337.54,400.96,118.2,112.1,0.561,829111.1,829111.1,20946,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449916,2429001.00
09/03/2017 10:45,2,4.170,ACTIVE,215.09,359.18,59.954,1504449903,"201051344000417","219011344069620",17.91,39.80,0,316.50,390.44,75.7,71.2,0.650,733182.3,733182.3,20990,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449917,2429002.00
09/03/2017 10:45,2,3.775,ACTIVE,212.61,348.66,59.949,1504449903,"274151322000083","219011344069620",27.55,44.80,0,332.13,380.52,105.3,99.7,0.420,1067820.9,1067820.9,20848,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449918,2429003.00
09/03/2017 10:45,2,4.057,ACTIVE,213.51,344.76,59.954,1504449903,"274151322000076","219011344069620",27.95,49.30,0,332.73,382.93,114.8,108.9,0.438,1140462.3,1140462.3,20835,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449919,2429004.00
09/03/2017 10:45,2,4.229,ACTIVE,215.32,351.37,59.954,1504449903,"201051344000868","219011344069620",27.81,32.00,0,332.73,401.26,119.1,113.0,0.544,823270.1,823270.1,20973,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449920,2429005.00
09/03/2017 10:45,2,3.934,ACTIVE,212.61,359.18,59.959,1504449903,"274151322000095","219011344069620",28.13,45.80,0,331.53,382.93,111.9,106.1,0.424,1129450.1,1129450.1,20866,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449921,2429006.00
09/03/2017 10:45,2,4.141,ACTIVE,216.00,361.59,59.959,1504449903,"201051344000988","219011344069620",18.13,31.50,0,317.40,390.74,76.0,71.5,0.641,705428.7,705428.7,20941,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449922,2429007.00
09/03/2017 10:45,2,4.072,ACTIVE,215.54,351.97,59.954,1504449903,"201051344001025","219011344069620",28.13,38.20,0,338.14,401.56,116.1,110.1,0.530,830350.4,830350.4,20944,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449923,2429008.00
09/03/2017 10:45,2,4.008,ACTIVE,216.00,351.67,59.949,1504449903,"201051344000458","219011344069620",28.19,33.80,0,338.14,402.46,114.3,108.4,0.552,834292.2,834292.2,20938,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449924,2429009.00
09/03/2017 10:45,2,4.023,ACTIVE,216.45,352.87,59.965,1504449903,"201051344000853","219011344069620",28.35,31.80,0,337.24,402.16,115.5,109.5,0.552,835785.9,835785.9,20970,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449925,2429010.00
09/03/2017 10:45,2,4.049,ACTIVE,214.87,351.67,59.965,1504449903,"201051344000685","219011344069620",27.57,35.80,0,336.04,397.35,113.1,107.2,0.557,828908.3,828908.3,20989,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449926,2429011.00
09/03/2017 10:45,2,4.012,ACTIVE,215.54,353.17,59.959,1504449903,"201051344000917","219011344069620",27.97,35.60,0,336.94,400.96,113.6,107.7,0.535,825575.4,825575.4,20984,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449927,2429012.00
09/03/2017 10:45,2,4.053,ACTIVE,215.09,351.67,59.954,1504449903,"201051344001145","219011344069620",27.81,35.40,0,337.84,398.86,114.0,108.1,0.530,833643.7,833643.7,20966,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449927,2429013.00
09/03/2017 10:45,2,4.158,ACTIVE,216.00,353.77,59.965,1504449903,"201051344000651","219011344069620",27.75,34.80,0,338.14,401.56,116.9,110.9,0.539,822677.4,822677.4,20959,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449928,2429014.00
09/03/2017 10:45,2,3.740,ACTIVE,212.61,344.15,59.954,1504449903,"274151322000088","219011344069620",27.53,42.50,0,331.53,379.62,104.2,98.6,0.398,1024932.0,1024932.0,20844,0,0,0,L,1151911521,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449929,2429015.00
09/03/2017 10:45,2,2.518,ACTIVE,213.74,419.30,59.981,1504449903,"274151322000068","219011344069620",38.39,46.00,0,389.24,449.35,98.0,92.7,0.376,894399.3,894399.3,21282,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449930,2429016.00
09/03/2017 10:45,2,4.197,ACTIVE,215.54,352.27,59.965,1504449903,"201051344001135","219011344069620",27.71,35.20,0,336.04,401.26,117.8,111.7,0.548,818248.8,818248.8,20918,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449931,2429017.00
09/03/2017 10:45,2,4.254,ACTIVE,214.87,352.57,59.922,1504449903,"201051344000594","219011344069620",27.35,44.00,0,330.93,397.66,117.8,111.8,0.548,837851.0,837851.0,20954,0,0,0,L,1122011218,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449932,2429018.00
09/03/2017 10:45,2,4.295,ACTIVE,216.00,354.07,59.949,1504449903,"201051344001203","219011344069620",27.71,38.60,0,338.44,402.77,120.6,114.5,0.566,828410.7,828410.7,20986,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449933,2429019.00
09/03/2017 10:45,2,3.795,ACTIVE,212.83,355.88,59.959,1504449903,"274151322000054","219011344069620",26.58,41.50,0,331.83,379.62,102.2,96.8,0.393,1040389.8,1040389.8,20813,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449934,2429020.00
09/03/2017 10:45,2,4.193,ACTIVE,215.54,351.37,59.959,1504449903,"201051344000867","219011344069620",27.81,35.20,0,334.24,398.56,118.2,112.1,0.544,821984.0,821984.0,20985,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449935,2429021.00
09/03/2017 10:45,2,4.082,ACTIVE,215.77,353.77,59.965,1504449903,"201051344001093","219011344069620",28.23,37.80,0,337.54,402.77,116.7,110.7,0.539,825565.9,825565.9,20989,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449936,2429022.00
09/03/2017 10:45,2,4.051,ACTIVE,215.77,351.97,59.959,1504449903,"201051344000900","219011344069620",28.63,31.30,0,337.24,403.97,117.4,111.4,0.539,844096.7,844096.7,20987,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449937,2429023.00
09/03/2017 10:45,2,3.945,ACTIVE,215.77,351.67,59.965,1504449903,"201051344000648","219011344069620",27.89,33.00,0,337.54,402.77,111.4,105.6,0.526,830139.3,830139.3,20954,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449938,2429024.00
09/03/2017 10:45,2,3.906,ACTIVE,215.77,351.67,59.991,1504449903,"201051344000569","219011344069620",28.37,31.80,0,336.94,402.77,112.2,106.4,0.530,845592.0,845592.0,20924,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449939,2429025.00
09/03/2017 10:45,2,3.877,ACTIVE,216.00,351.97,59.959,1504449903,"201051344000983","219011344069620",28.37,32.60,0,337.54,403.97,111.3,105.5,0.535,836589.3,836589.3,20959,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449939,2429026.00
09/03/2017 10:45,2,3.904,ACTIVE,215.77,351.67,59.970,1504449903,"201051344001158","219011344069620",27.35,34.80,0,337.84,401.56,108.2,102.5,0.508,820160.6,820160.6,20962,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449940,2429027.00
09/03/2017 10:45,2,3.842,ACTIVE,216.00,352.57,59.965,1504449903,"201051344000576","219011344069620",28.17,31.50,0,337.54,403.07,109.6,103.9,0.517,834732.5,834732.5,20977,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449941,2429028.00
09/03/2017 10:45,2,3.439,ACTIVE,212.83,352.57,59.975,1504449903,"274151322000087","219011344069620",27.65,56.80,0,329.43,382.33,96.3,91.0,0.349,1016184.0,1016184.0,21090,0,0,0,L,1151911521,0,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504449942,2429029.00
09/03/2017 11:00,2,5.355,ACTIVE,217.35,357.08,59.965,1504450803,"201051344000645","219011344069620",27.41,34.50,0,337.24,407.57,148.8,141.7,0.676,833683.6,833683.6,20947,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450804,2429030.00
09/03/2017 11:00,2,4.760,ACTIVE,213.29,350.47,59.954,1504450803,"274151322000085","219011344069620",26.30,43.00,0,332.43,382.33,126.7,120.3,0.499,1034766.3,1034766.3,20835,0,0,0,L,1151911521,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450805,2429031.00
09/03/2017 11:00,2,5.229,ACTIVE,216.67,357.38,59.959,1504450803,"201051344000633","219011344069620",28.15,39.30,0,335.74,407.57,149.0,141.9,0.716,820926.9,820926.9,21002,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450806,2429032.00
09/03/2017 11:00,2,5.340,ACTIVE,217.58,358.88,59.959,1504450803,"201051344000469","219011344069620",28.25,30.80,0,335.74,409.08,152.6,145.4,0.729,825012.3,825012.3,20961,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450807,2429033.00
09/03/2017 11:00,2,5.295,ACTIVE,215.77,356.78,59.996,1504450803,"201051344000646","219011344069620",27.67,41.00,0,333.33,407.57,148.3,141.2,0.707,819087.5,819087.5,20955,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450808,2429034.00
09/03/2017 11:00,2,4.826,ACTIVE,212.83,361.59,59.965,1504450803,"274151322000052","219011344069620",27.49,49.30,0,331.23,384.43,134.4,127.8,0.539,1078785.7,1078785.7,20832,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450809,2429035.00
09/03/2017 11:00,2,5.324,ACTIVE,217.13,358.28,59.970,1504450803,"201051344000585","219011344069620",27.91,38.60,0,335.74,406.37,150.3,143.2,0.694,833587.6,833587.6,20950,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450810,2429036.00
09/03/2017 11:00,2,5.236,ACTIVE,215.77,355.28,59.965,1504450803,"201051344001230","219011344069620",28.05,41.00,0,332.73,404.87,148.7,141.6,0.698,823503.5,823503.5,20997,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450811,2429037.00
09/03/2017 11:00,2,5.260,ACTIVE,217.13,357.38,59.933,1504450803,"201051344000582","219011344069620",27.77,37.00,0,336.64,407.27,147.9,140.8,0.676,812351.0,812351.0,20939,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450812,2429038.00
09/03/2017 11:00,2,5.434,ACTIVE,215.77,355.58,59.949,1504450803,"201051344000955","219011344069620",27.31,38.20,0,332.43,407.27,150.4,143.3,0.716,832830.4,832830.4,20962,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450812,2429039.00
09/03/2017 11:00,2,3.199,ACTIVE,213.06,419.90,59.954,1504450803,"274151322000094","219011344069620",38.90,45.80,0,388.64,449.35,125.0,118.7,0.482,893403.5,893403.5,21272,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450813,2429040.00
09/03/2017 11:00,2,5.371,ACTIVE,217.58,358.88,59.933,1504450803,"201051344000579","219011344069620",27.73,38.40,0,335.44,407.27,150.8,143.7,0.707,843447.0,843447.0,20961,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450814,2429041.00
09/03/2017 11:00,2,5.344,ACTIVE,215.77,356.18,59.954,1504450803,"201051344000890","219011344069620",27.79,42.30,0,333.33,406.97,150.4,143.2,0.694,826966.5,826966.5,20960,0,0,0,L,1122011218,0,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450815,2429042.00
09/03/2017 11:00,2,5.361,ACTIVE,216.67,357.38,59.949,1504450803,"201051344000438","219011344069620",27.65,38.20,0,335.74,407.27,150.3,143.1,0.712,829147.4,829147.4,20947,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450816,2429043.00
09/03/2017 11:00,2,5.316,ACTIVE,216.22,351.67,59.959,1504450803,"201051344000417","219011344069620",17.97,41.00,0,319.51,391.34,96.8,91.6,0.464,733205.5,733205.5,20991,0,0,0,L,1122011218,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450817,2429044.00
09/03/2017 11:00,2,4.836,ACTIVE,212.83,363.39,59.944,1504450803,"274151322000083","219011344069620",27.51,46.40,0,332.13,383.83,134.7,128.1,0.548,1067853.1,1067853.1,20849,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450818,2429045.00
09/03/2017 11:00,2,5.711,ACTIVE,216.67,357.08,59.954,1504450803,"201051344000868","219011344069620",27.63,33.30,0,333.63,409.08,159.8,152.3,0.734,823307.3,823307.3,20974,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450820,2429046.00
09/03/2017 11:00,2,5.322,ACTIVE,213.06,361.29,59.949,1504450803,"274151322000095","219011344069620",27.91,48.50,0,330.93,387.14,150.4,143.2,0.566,1129485.1,1129485.1,20867,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450821,2429047.00
