ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 11:00,2,5.822,ACTIVE,217.80,355.28,59.944,1504450803,"201051344000988","219011344069620",17.91,33.00,0,333.63,392.55,105.6,100.0,0.495,705452.7,705452.7,20942,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450822,2429048.00
09/03/2017 11:00,2,5.785,ACTIVE,217.13,358.28,59.954,1504450803,"201051344001025","219011344069620",27.75,40.40,0,335.44,407.57,162.6,155.0,0.738,830387.4,830387.4,20945,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450823,2429049.00
09/03/2017 11:00,2,5.824,ACTIVE,218.03,359.78,59.949,1504450803,"201051344000458","219011344069620",27.57,35.00,0,336.64,408.18,162.7,155.1,0.773,834329.0,834329.0,20939,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450824,2429050.00
09/03/2017 11:00,2,5.789,ACTIVE,218.26,360.38,59.949,1504450803,"201051344000853","219011344069620",28.27,32.80,0,337.54,408.18,165.8,158.1,0.773,835823.1,835823.1,20971,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450824,2429051.00
09/03/2017 11:00,2,5.771,ACTIVE,216.22,358.28,59.954,1504450803,"201051344000685","219011344069620",27.67,37.50,0,335.14,406.67,161.8,154.2,0.791,828944.7,828944.7,20990,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450825,2429052.00
09/03/2017 11:00,2,5.742,ACTIVE,217.13,359.78,59.954,1504450803,"201051344000917","219011344069620",27.87,36.80,0,334.84,406.37,162.1,154.5,0.769,825611.7,825611.7,20985,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450826,2429053.00
09/03/2017 11:00,2,5.746,ACTIVE,216.22,357.68,59.949,1504450803,"201051344001145","219011344069620",27.65,36.50,0,335.44,406.97,160.9,153.4,0.747,833679.8,833679.8,20967,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450827,2429054.00
09/03/2017 11:00,2,5.826,ACTIVE,217.58,357.98,59.949,1504450803,"201051344000651","219011344069620",27.71,36.30,0,335.74,406.07,163.6,156.0,0.738,822714.1,822714.1,20960,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450828,2429055.00
09/03/2017 11:00,2,5.209,ACTIVE,213.06,364.89,59.928,1504450803,"274151322000088","219011344069620",27.21,44.30,0,331.53,383.83,143.5,136.6,0.548,1024964.3,1024964.3,20845,0,0,0,L,1151911521,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450829,2429056.00
09/03/2017 11:00,2,3.578,ACTIVE,214.19,417.19,59.954,1504450803,"274151322000068","219011344069620",37.35,47.80,0,387.74,446.65,134.9,128.3,0.517,894429.8,894429.8,21283,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450830,2429057.00
09/03/2017 11:00,2,5.742,ACTIVE,216.90,358.88,59.959,1504450803,"201051344001135","219011344069620",27.45,36.00,0,334.54,406.67,159.6,152.1,0.738,818285.3,818285.3,20919,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450831,2429058.00
09/03/2017 11:00,2,5.623,ACTIVE,216.00,356.78,59.959,1504450803,"201051344000594","219011344069620",27.81,45.80,0,332.13,408.18,158.2,150.8,0.738,837887.7,837887.7,20955,0,0,0,L,1122011218,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450832,2429059.00
09/03/2017 11:00,2,5.650,ACTIVE,216.90,358.88,59.954,1504450803,"201051344001203","219011344069620",27.85,40.20,0,337.24,408.18,159.3,151.8,0.742,828448.1,828448.1,20987,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450833,2429060.00
09/03/2017 11:00,2,5.023,ACTIVE,213.29,362.49,59.954,1504450803,"274151322000054","219011344069620",26.36,43.40,0,331.53,383.53,134.1,127.5,0.513,1040421.4,1040421.4,20814,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450834,2429061.00
09/03/2017 11:00,2,5.551,ACTIVE,216.67,356.48,59.954,1504450803,"201051344000867","219011344069620",27.65,36.80,0,333.63,407.57,155.4,148.1,0.716,822021.1,822021.1,20986,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450835,2429062.00
09/03/2017 11:00,2,5.455,ACTIVE,217.13,358.58,59.954,1504450803,"201051344001093","219011344069620",28.09,38.40,0,336.04,407.57,155.1,147.8,0.716,825602.9,825602.9,20990,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450836,2429063.00
09/03/2017 11:00,2,5.465,ACTIVE,217.13,357.38,59.954,1504450803,"201051344000900","219011344069620",28.57,32.20,0,335.74,409.08,158.2,150.7,0.725,844134.7,844134.7,20988,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450837,2429064.00
09/03/2017 11:00,2,5.375,ACTIVE,217.13,356.78,59.938,1504450803,"201051344000648","219011344069620",27.91,35.20,0,336.94,408.78,152.1,144.8,0.716,830175.9,830175.9,20955,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450838,2429065.00
09/03/2017 11:00,2,5.445,ACTIVE,217.35,357.38,59.949,1504450803,"201051344000569","219011344069620",28.25,33.80,0,335.44,408.78,155.8,148.5,0.734,845629.3,845629.3,20925,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450839,2429066.00
09/03/2017 11:00,2,5.492,ACTIVE,217.58,358.28,59.949,1504450803,"201051344000983","219011344069620",28.09,34.30,0,334.24,409.08,156.3,149.0,0.751,836626.7,836626.7,20960,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450839,2429067.00
09/03/2017 11:00,2,5.590,ACTIVE,217.58,357.38,59.959,1504450803,"201051344001158","219011344069620",27.19,36.30,0,334.84,407.57,154.0,146.7,0.716,820197.2,820197.2,20963,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450840,2429068.00
09/03/2017 11:00,2,5.555,ACTIVE,217.80,360.08,59.954,1504450803,"201051344000576","219011344069620",27.91,33.00,0,336.34,408.48,157.0,149.6,0.742,834769.7,834769.7,20978,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450842,2429069.00
09/03/2017 11:00,2,4.996,ACTIVE,213.29,347.46,59.959,1504450803,"274151322000087","219011344069620",27.21,58.80,0,331.53,382.93,137.8,131.1,0.495,1016216.6,1016216.6,21091,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450843,2429070.00
09/03/2017 11:00,2,5.270,ACTIVE,213.96,348.66,59.954,1504450803,"274151322000076","219011344069620",28.21,50.80,0,330.63,387.14,150.4,143.3,0.583,1140498.7,1140498.7,20836,0,0,0,L,1151911521,1,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504450844,2429071.00
09/03/2017 11:15,2,5.980,ACTIVE,218.03,361.89,59.933,1504451704,"201051344000645","219011344069620",27.93,35.60,0,338.14,402.16,169.2,161.4,0.773,833719.2,833719.2,20948,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451706,2429072.00
09/03/2017 11:15,2,5.365,ACTIVE,213.29,362.19,59.933,1504451704,"274151322000085","219011344069620",26.26,44.50,0,333.03,378.42,142.7,135.8,0.552,1034796.5,1034796.5,20836,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451706,2429073.00
09/03/2017 11:15,2,5.969,ACTIVE,217.13,358.28,59.991,1504451704,"201051344000633","219011344069620",27.71,39.80,0,337.54,402.46,167.4,159.7,0.804,820962.3,820962.3,21003,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451707,2429074.00
09/03/2017 11:15,2,5.957,ACTIVE,218.26,361.89,59.959,1504451704,"201051344000469","219011344069620",28.31,32.00,0,337.54,403.97,170.7,162.8,0.791,825048.5,825048.5,20962,0,0,0,L,1122011218,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451708,2429075.00
09/03/2017 11:15,2,5.869,ACTIVE,216.00,357.68,59.959,1504451704,"201051344000646","219011344069620",27.77,41.00,0,332.43,401.56,165.1,157.4,0.787,819122.7,819122.7,20956,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451709,2429076.00
09/03/2017 11:15,2,5.318,ACTIVE,212.83,354.67,59.938,1504451704,"274151322000052","219011344069620",27.67,50.00,0,330.63,380.82,149.0,141.9,0.597,1078817.5,1078817.5,20833,0,0,0,L,1151911521,0,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451710,2429077.00
09/03/2017 11:15,2,5.861,ACTIVE,217.13,359.78,59.959,1504451704,"201051344000585","219011344069620",27.97,38.80,0,337.54,401.26,166.1,158.3,0.756,833623.3,833623.3,20951,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451711,2429078.00
09/03/2017 11:15,2,5.803,ACTIVE,215.54,357.08,59.959,1504451704,"201051344001230","219011344069620",27.77,40.80,0,332.13,396.75,163.2,155.6,0.769,823538.8,823538.8,20998,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451712,2429079.00
09/03/2017 11:15,2,5.670,ACTIVE,217.35,358.88,59.954,1504451704,"201051344000582","219011344069620",27.85,37.50,0,337.84,401.86,160.0,152.5,0.742,812385.9,812385.9,20940,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451713,2429080.00
09/03/2017 11:15,2,5.758,ACTIVE,216.00,356.48,59.954,1504451704,"201051344000955","219011344069620",27.59,38.80,0,333.63,397.66,160.8,153.2,0.769,832865.9,832865.9,20963,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451714,2429081.00
09/03/2017 11:15,2,3.512,ACTIVE,213.06,418.39,59.949,1504451704,"274151322000094","219011344069620",37.99,46.60,0,386.53,448.15,135.2,128.6,0.521,893433.0,893433.0,21273,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451715,2429082.00
09/03/2017 11:15,2,5.709,ACTIVE,217.80,359.78,59.954,1504451704,"201051344000579","219011344069620",27.85,39.30,0,338.44,402.16,161.0,153.4,0.751,843482.6,843482.6,20962,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451716,2429083.00
09/03/2017 11:15,2,5.695,ACTIVE,215.77,357.08,59.965,1504451704,"201051344000890","219011344069620",27.69,44.00,0,333.33,397.66,159.7,152.2,0.738,827001.9,827001.9,20961,0,0,0,L,1122011218,0,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451717,2429084.00
09/03/2017 11:15,2,5.600,ACTIVE,216.67,359.18,59.965,1504451704,"201051344000438","219011344069620",28.07,39.00,0,337.84,402.46,159.1,151.6,0.756,829182.6,829182.6,20948,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451718,2429085.00
09/03/2017 11:15,2,5.598,ACTIVE,216.22,353.17,60.002,1504451704,"201051344000417","219011344069620",18.07,41.80,0,315.60,391.94,102.5,97.0,0.491,733228.0,733228.0,20992,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451718,2429086.00
09/03/2017 11:15,2,5.109,ACTIVE,212.61,353.47,59.959,1504451704,"274151322000083","219011344069620",27.51,47.80,0,332.73,380.82,142.3,135.4,0.566,1067884.5,1067884.5,20850,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451719,2429087.00
09/03/2017 11:15,2,5.451,ACTIVE,213.74,353.17,59.949,1504451704,"274151322000076","219011344069620",28.23,53.80,0,330.33,383.83,155.9,148.5,0.605,1140532.1,1140532.1,20837,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451720,2429088.00
09/03/2017 11:15,2,5.695,ACTIVE,216.45,358.28,59.954,1504451704,"201051344000868","219011344069620",28.37,33.50,0,333.93,402.46,163.7,156.1,0.747,823343.4,823343.4,20975,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451721,2429089.00
09/03/2017 11:15,2,5.422,ACTIVE,212.61,350.77,59.959,1504451704,"274151322000095","219011344069620",28.13,50.00,0,332.43,383.83,154.5,147.2,0.570,1129519.0,1129519.0,20868,0,0,0,L,1151911521,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451722,2429090.00
09/03/2017 11:15,2,5.771,ACTIVE,217.80,355.88,59.965,1504451704,"201051344000988","219011344069620",18.19,34.00,0,315.90,392.55,106.3,100.7,0.499,705475.9,705475.9,20943,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451723,2429091.00
09/03/2017 11:15,2,5.686,ACTIVE,216.90,358.28,59.959,1504451704,"201051344001025","219011344069620",28.37,40.80,0,337.84,402.16,163.5,155.9,0.738,830423.4,830423.4,20946,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451724,2429092.00
09/03/2017 11:15,2,5.688,ACTIVE,217.80,358.28,59.965,1504451704,"201051344000458","219011344069620",28.35,35.60,0,338.14,402.77,163.3,155.7,0.782,834364.7,834364.7,20940,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451725,2429093.00
09/03/2017 11:15,2,5.836,ACTIVE,218.26,361.89,59.965,1504451704,"201051344000853","219011344069620",28.13,33.50,0,337.54,402.46,166.3,158.6,0.791,835859.2,835859.2,20972,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451726,2429094.00
09/03/2017 11:15,2,5.787,ACTIVE,215.77,357.38,59.959,1504451704,"201051344000685","219011344069620",27.81,38.00,0,336.64,400.96,163.0,155.4,0.791,828980.0,828980.0,20991,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451727,2429095.00
09/03/2017 11:15,2,5.789,ACTIVE,216.90,359.78,59.954,1504451704,"201051344000917","219011344069620",27.91,37.30,0,337.24,402.16,163.7,156.0,0.773,825647.0,825647.0,20986,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451727,2429096.00
09/03/2017 11:15,2,5.857,ACTIVE,216.00,358.28,59.970,1504451704,"201051344001145","219011344069620",27.47,37.80,0,336.04,400.66,163.0,155.4,0.751,833714.8,833714.8,20968,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451728,2429097.00
09/03/2017 11:15,2,5.887,ACTIVE,217.35,360.99,59.965,1504451704,"201051344000651","219011344069620",27.85,37.00,0,338.44,401.56,166.0,158.3,0.756,822749.7,822749.7,20961,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451729,2429098.00
09/03/2017 11:15,2,5.309,ACTIVE,212.83,363.39,59.954,1504451704,"274151322000088","219011344069620",27.27,45.50,0,332.43,380.22,146.6,139.6,0.544,1024995.6,1024995.6,20846,0,0,0,L,1151911521,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451730,2429099.00
09/03/2017 11:15,2,3.605,ACTIVE,213.74,417.79,59.954,1504451704,"274151322000068","219011344069620",38.05,48.80,0,389.54,443.04,138.8,132.1,0.539,894459.3,894459.3,21284,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451731,2429100.00
09/03/2017 11:15,2,5.832,ACTIVE,216.90,358.88,59.965,1504451704,"201051344001135","219011344069620",28.03,36.80,0,334.84,401.86,165.4,157.7,0.769,818320.8,818320.8,20920,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451732,2429101.00
09/03/2017 11:15,2,5.842,ACTIVE,216.00,357.68,59.954,1504451704,"201051344000594","219011344069620",28.09,44.80,0,332.13,398.56,166.1,158.4,0.773,837923.3,837923.3,20956,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451733,2429102.00
09/03/2017 11:15,2,5.854,ACTIVE,217.13,358.58,59.965,1504451704,"201051344001203","219011344069620",28.45,40.20,0,338.44,403.07,168.6,160.8,0.800,828484.2,828484.2,20988,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451734,2429103.00
09/03/2017 11:15,2,5.332,ACTIVE,213.06,347.16,59.959,1504451704,"274151322000054","219011344069620",26.52,44.30,0,332.13,379.92,143.3,136.4,0.557,1040452.0,1040452.0,20815,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451735,2429104.00
09/03/2017 11:15,2,5.936,ACTIVE,217.13,358.88,59.954,1504451704,"201051344000867","219011344069620",27.95,37.80,0,334.54,401.26,167.9,160.1,0.769,822056.9,822056.9,20987,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451736,2429105.00
09/03/2017 11:15,2,5.850,ACTIVE,217.13,360.38,59.959,1504451704,"201051344001093","219011344069620",28.27,38.80,0,337.54,402.46,167.5,159.7,0.787,825638.6,825638.6,20991,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451737,2429106.00
09/03/2017 11:15,2,5.982,ACTIVE,217.58,362.49,59.975,1504451704,"201051344000900","219011344069620",28.49,33.00,0,337.54,404.57,172.7,164.8,0.791,844171.3,844171.3,20989,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451738,2429107.00
09/03/2017 11:15,2,5.859,ACTIVE,217.35,358.88,59.970,1504451704,"201051344000648","219011344069620",28.07,35.80,0,338.44,402.77,166.5,158.8,0.782,830211.2,830211.2,20956,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451739,2429108.00
09/03/2017 11:15,2,5.926,ACTIVE,217.80,362.49,59.965,1504451704,"201051344000569","219011344069620",28.39,33.00,0,337.54,403.37,170.3,162.5,0.795,845665.4,845665.4,20926,0,0,0,L,1122011218,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451740,2429109.00
09/03/2017 11:15,2,5.898,ACTIVE,218.03,361.89,59.928,1504451704,"201051344000983","219011344069620",28.49,34.30,0,337.54,402.77,170.1,162.3,0.804,836662.8,836662.8,20961,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451741,2429110.00
09/03/2017 11:15,2,5.930,ACTIVE,218.03,361.89,59.965,1504451704,"201051344001158","219011344069620",27.75,37.50,0,337.84,402.16,166.7,158.9,0.778,820232.6,820232.6,20964,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451741,2429111.00
09/03/2017 11:15,2,5.828,ACTIVE,218.03,358.88,59.970,1504451704,"201051344000576","219011344069620",28.59,33.30,0,337.54,403.07,168.7,160.9,0.791,834805.5,834805.5,20979,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451742,2429112.00
09/03/2017 11:15,2,5.303,ACTIVE,213.06,347.76,59.959,1504451704,"274151322000087","219011344069620",27.47,60.00,0,332.13,379.02,147.4,140.4,0.526,1016248.0,1016248.0,21092,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504451743,2429113.00
09/03/2017 11:30,2,5.803,ACTIVE,217.80,358.88,59.970,1504452603,"201051344000645","219011344069620",27.85,35.20,0,336.64,408.18,163.6,156.0,0.765,833759.8,833759.8,20949,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452604,2429114.00
09/03/2017 11:30,2,5.352,ACTIVE,213.51,355.88,59.986,1504452603,"274151322000085","219011344069620",25.96,45.00,0,331.83,382.93,140.7,133.9,0.530,1034830.7,1034830.7,20837,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452605,2429115.00
09/03/2017 11:30,2,5.766,ACTIVE,217.13,359.78,59.970,1504452603,"201051344000633","219011344069620",27.77,40.60,0,332.73,408.18,162.1,154.5,0.787,821002.5,821002.5,21004,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452606,2429116.00
09/03/2017 11:30,2,5.760,ACTIVE,218.26,361.29,59.965,1504452603,"201051344000469","219011344069620",28.33,31.80,0,330.93,409.98,165.2,157.5,0.791,825089.5,825089.5,20963,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452606,2429117.00
09/03/2017 11:30,2,5.752,ACTIVE,215.54,357.38,59.965,1504452603,"201051344000646","219011344069620",27.43,42.00,0,333.33,407.87,159.7,152.2,0.769,819162.4,819162.4,20957,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452607,2429118.00
09/03/2017 11:30,2,5.301,ACTIVE,213.29,366.40,59.954,1504452603,"274151322000052","219011344069620",27.49,52.30,0,331.23,384.73,147.5,140.5,0.575,1078853.6,1078853.6,20834,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452608,2429119.00
09/03/2017 11:30,2,5.688,ACTIVE,216.67,357.98,59.975,1504452603,"201051344000585","219011344069620",28.01,39.80,0,336.34,407.57,161.2,153.7,0.747,833663.8,833663.8,20952,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452609,2429120.00
09/03/2017 11:30,2,5.574,ACTIVE,215.32,355.88,59.965,1504452603,"201051344001230","219011344069620",28.05,41.80,0,332.13,403.67,158.3,150.8,0.747,823578.7,823578.7,20999,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452610,2429121.00
09/03/2017 11:30,2,5.572,ACTIVE,216.90,357.08,59.970,1504452603,"201051344000582","219011344069620",27.65,37.80,0,337.54,408.18,156.1,148.8,0.716,812425.5,812425.5,20941,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452611,2429122.00
09/03/2017 11:30,2,5.621,ACTIVE,215.54,355.88,60.002,1504452603,"201051344000955","219011344069620",27.49,40.00,0,333.93,406.67,156.4,149.1,0.742,832906.0,832906.0,20964,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452612,2429123.00
09/03/2017 11:30,2,3.512,ACTIVE,213.29,414.79,59.959,1504452603,"274151322000094","219011344069620",37.83,48.80,0,384.73,447.85,134.9,128.3,0.530,893466.7,893466.7,21274,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452613,2429124.00
09/03/2017 11:30,2,5.604,ACTIVE,217.80,359.18,59.970,1504452603,"201051344000579","219011344069620",27.61,40.20,0,332.13,408.78,156.6,149.3,0.734,843522.8,843522.8,20963,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452614,2429125.00
09/03/2017 11:30,2,5.576,ACTIVE,215.54,355.88,59.965,1504452603,"201051344000890","219011344069620",27.51,44.50,0,333.33,406.37,155.4,148.0,0.720,827041.9,827041.9,20962,0,0,0,L,1122011218,0,123.81,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452615,2429126.00
09/03/2017 11:30,2,5.576,ACTIVE,216.22,358.88,59.954,1504452603,"201051344000438","219011344069620",27.35,40.20,0,337.84,408.48,154.4,147.1,0.742,829222.4,829222.4,20949,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452615,2429127.00
09/03/2017 11:30,2,5.447,ACTIVE,215.77,351.67,59.965,1504452603,"201051344000417","219011344069620",18.11,42.50,0,317.70,390.44,100.0,94.6,0.477,733253.4,733253.4,20993,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452616,2429128.00
09/03/2017 11:30,2,5.160,ACTIVE,213.06,365.80,59.965,1504452603,"274151322000083","219011344069620",27.47,50.20,0,330.63,385.33,143.5,136.5,0.583,1067920.1,1067920.1,20851,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452617,2429129.00
09/03/2017 11:30,2,5.600,ACTIVE,214.19,351.37,59.954,1504452603,"274151322000076","219011344069620",27.83,55.00,0,331.83,388.34,157.8,150.3,0.610,1140571.0,1140571.0,20838,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452618,2429130.00
09/03/2017 11:30,2,5.824,ACTIVE,216.90,358.88,59.996,1504452603,"201051344000868","219011344069620",27.63,34.30,0,334.24,409.38,163.0,155.4,0.747,823384.3,823384.3,20976,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452619,2429131.00
09/03/2017 11:30,2,5.609,ACTIVE,213.06,363.09,59.970,1504452603,"274151322000095","219011344069620",27.89,51.30,0,330.93,388.04,158.4,151.0,0.619,1129557.6,1129557.6,20869,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452620,2429132.00
09/03/2017 11:30,2,5.855,ACTIVE,218.03,355.28,59.965,1504452603,"201051344000988","219011344069620",18.15,34.00,0,319.21,394.05,107.8,102.1,0.508,705502.2,705502.2,20944,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452621,2429133.00
09/03/2017 11:30,2,5.914,ACTIVE,216.67,357.68,59.959,1504452603,"201051344001025","219011344069620",27.75,40.80,0,337.84,409.08,166.3,158.6,0.756,830464.0,830464.0,20947,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452622,2429134.00
09/03/2017 11:30,2,5.871,ACTIVE,218.03,361.59,59.959,1504452603,"201051344000458","219011344069620",28.01,35.60,0,335.44,408.48,166.5,158.7,0.800,834405.1,834405.1,20941,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452623,2429135.00
09/03/2017 11:30,2,5.938,ACTIVE,218.71,361.59,59.965,1504452603,"201051344000853","219011344069620",28.05,34.30,0,337.84,411.48,168.7,160.9,0.795,835900.2,835900.2,20973,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452624,2429136.00
09/03/2017 11:30,2,5.867,ACTIVE,215.77,358.58,59.954,1504452603,"201051344000685","219011344069620",27.61,38.60,0,337.54,407.27,164.0,156.4,0.804,829019.9,829019.9,20992,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452625,2429137.00
09/03/2017 11:30,2,5.838,ACTIVE,216.90,357.98,59.970,1504452603,"201051344000917","219011344069620",27.71,38.40,0,337.24,408.48,163.8,156.2,0.773,825686.9,825686.9,20987,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452626,2429138.00
09/03/2017 11:30,2,5.809,ACTIVE,216.00,357.38,59.965,1504452603,"201051344001145","219011344069620",27.65,38.20,0,337.84,407.27,162.7,155.1,0.751,833754.4,833754.4,20969,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452627,2429139.00
09/03/2017 11:30,2,6.004,ACTIVE,217.35,359.48,59.996,1504452603,"201051344000651","219011344069620",27.14,37.80,0,336.04,408.18,165.1,157.5,0.756,822789.9,822789.9,20962,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452628,2429140.00
09/03/2017 11:30,2,5.406,ACTIVE,213.29,353.77,59.944,1504452603,"274151322000088","219011344069620",27.10,46.80,0,331.53,384.73,148.3,141.3,0.579,1025031.0,1025031.0,20847,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452629,2429141.00
09/03/2017 11:30,2,3.688,ACTIVE,213.96,406.67,59.944,1504452603,"274151322000068","219011344069620",37.63,50.00,0,386.23,447.25,139.7,132.9,0.535,894492.9,894492.9,21285,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452630,2429142.00
09/03/2017 11:30,2,5.820,ACTIVE,216.67,358.28,59.965,1504452603,"201051344001135","219011344069620",27.59,37.80,0,337.84,407.87,162.7,155.1,0.751,818360.8,818360.8,20921,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452631,2429143.00
09/03/2017 11:30,2,5.832,ACTIVE,216.22,357.98,59.949,1504452603,"201051344000594","219011344069620",27.41,46.00,0,329.73,409.68,161.8,154.3,0.751,837963.4,837963.4,20957,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452632,2429144.00
09/03/2017 11:30,2,5.752,ACTIVE,216.90,358.28,59.954,1504452603,"201051344001203","219011344069620",27.97,40.60,0,337.24,409.38,163.0,155.4,0.765,828525.1,828525.1,20989,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452633,2429145.00
09/03/2017 11:30,2,5.254,ACTIVE,213.29,362.79,59.954,1504452603,"274151322000054","219011344069620",26.24,46.60,0,331.23,384.43,139.6,132.8,0.521,1040486.7,1040486.7,20816,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452634,2429146.00
09/03/2017 11:30,2,5.670,ACTIVE,216.90,358.58,59.949,1504452603,"201051344000867","219011344069620",27.81,38.00,0,331.23,408.78,159.7,152.2,0.734,822097.5,822097.5,20988,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452635,2429147.00
09/03/2017 11:30,2,5.533,ACTIVE,216.90,358.58,59.965,1504452603,"201051344001093","219011344069620",28.01,39.50,0,336.64,408.78,156.9,149.5,0.720,825679.0,825679.0,20992,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452636,2429148.00
09/03/2017 11:30,2,5.637,ACTIVE,217.35,360.69,59.959,1504452603,"201051344000900","219011344069620",28.09,33.50,0,333.93,409.98,160.3,152.8,0.729,844212.9,844212.9,20990,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452637,2429149.00
09/03/2017 11:30,2,5.406,ACTIVE,217.35,359.48,59.949,1504452603,"201051344000648","219011344069620",27.93,35.60,0,330.03,409.38,152.8,145.6,0.712,830251.2,830251.2,20957,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452638,2429150.00
09/03/2017 11:30,2,5.416,ACTIVE,217.58,358.58,59.970,1504452603,"201051344000569","219011344069620",28.25,34.80,0,336.34,409.68,155.0,147.7,0.729,845706.3,845706.3,20927,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452639,2429151.00
09/03/2017 11:30,2,5.449,ACTIVE,217.80,358.58,59.965,1504452603,"201051344000983","219011344069620",27.93,35.40,0,336.34,409.38,154.1,146.8,0.738,836703.7,836703.7,20962,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452639,2429152.00
09/03/2017 11:30,2,5.344,ACTIVE,217.58,358.28,59.965,1504452603,"201051344001158","219011344069620",27.75,37.30,0,331.53,408.18,150.2,143.0,0.707,820272.6,820272.6,20965,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452640,2429153.00
09/03/2017 11:30,2,5.400,ACTIVE,217.58,358.88,59.959,1504452603,"201051344000576","219011344069620",27.85,34.00,0,335.74,409.68,152.2,145.0,0.712,834846.2,834846.2,20980,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452641,2429154.00
09/03/2017 11:30,2,4.955,ACTIVE,213.06,361.29,59.954,1504452603,"274151322000087","219011344069620",27.25,61.00,0,330.33,384.73,136.7,130.0,0.508,1016283.6,1016283.6,21093,0,0,0,L,1151911521,0,122.46,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504452642,2429155.00
09/03/2017 11:45,2,7.037,ACTIVE,218.71,364.59,59.959,1504453504,"201051344000645","219011344069620",27.85,36.00,0,335.74,408.48,198.5,189.6,0.897,833798.0,833798.0,20950,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453505,2429156.00
09/03/2017 11:45,2,6.295,ACTIVE,213.51,349.86,59.954,1504453504,"274151322000085","219011344069620",25.88,46.00,0,331.83,383.23,165.0,157.3,0.636,1034863.1,1034863.1,20838,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453506,2429157.00
09/03/2017 11:45,2,6.992,ACTIVE,217.80,363.69,59.996,1504453504,"201051344000633","219011344069620",27.63,41.00,0,334.24,408.48,195.7,186.9,0.932,821040.5,821040.5,21005,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453507,2429158.00
09/03/2017 11:45,2,6.990,ACTIVE,219.16,366.10,59.965,1504453504,"201051344000469","219011344069620",28.19,32.40,0,333.93,410.28,199.5,190.7,0.937,825128.3,825128.3,20964,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453508,2429159.00
09/03/2017 11:45,2,6.922,ACTIVE,216.67,361.59,59.938,1504453504,"201051344000646","219011344069620",27.71,42.80,0,332.73,409.38,194.2,185.5,0.919,819200.2,819200.2,20958,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453509,2429160.00
09/03/2017 11:45,2,6.273,ACTIVE,213.51,359.18,59.965,1504453504,"274151322000052","219011344069620",27.37,52.80,0,330.93,385.33,174.0,166.0,0.689,1078887.9,1078887.9,20835,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453510,2429161.00
09/03/2017 11:45,2,7.021,ACTIVE,218.03,362.79,59.965,1504453504,"201051344000585","219011344069620",28.11,40.00,0,333.33,408.48,199.7,190.8,0.937,833702.2,833702.2,20953,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453511,2429162.00
09/03/2017 11:45,2,6.936,ACTIVE,216.22,360.69,59.970,1504453504,"201051344001230","219011344069620",28.07,41.30,0,331.53,404.57,197.2,188.4,0.928,823616.6,823616.6,21000,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453512,2429163.00
09/03/2017 11:45,2,7.125,ACTIVE,218.26,365.19,59.965,1504453504,"201051344000582","219011344069620",27.31,38.40,0,334.24,409.08,197.2,188.4,0.897,812463.0,812463.0,20942,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453512,2429164.00
09/03/2017 11:45,2,7.203,ACTIVE,216.90,361.29,59.954,1504453504,"201051344000955","219011344069620",27.47,40.00,0,333.33,408.78,200.5,191.6,0.950,832944.0,832944.0,20965,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453513,2429165.00
09/03/2017 11:45,2,4.334,ACTIVE,213.96,411.48,59.959,1504453504,"274151322000094","219011344069620",38.45,49.80,0,388.04,449.95,166.4,158.7,0.641,893498.7,893498.7,21275,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453514,2429166.00
09/03/2017 11:45,2,7.250,ACTIVE,219.39,365.19,59.954,1504453504,"201051344000579","219011344069620",27.35,40.80,0,335.14,408.78,200.8,191.9,0.928,843561.0,843561.0,20964,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453515,2429167.00
09/03/2017 11:45,2,7.145,ACTIVE,216.67,361.29,59.959,1504453504,"201051344000890","219011344069620",27.47,45.00,0,333.03,408.78,198.7,189.9,0.888,827079.9,827079.9,20963,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453516,2429168.00
09/03/2017 11:45,2,7.111,ACTIVE,217.35,361.59,59.933,1504453504,"201051344000438","219011344069620",27.35,40.20,0,333.93,409.38,196.8,188.1,0.928,829260.2,829260.2,20950,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453517,2429169.00
09/03/2017 11:45,2,6.918,ACTIVE,216.90,355.58,59.965,1504453504,"201051344000417","219011344069620",17.89,42.50,0,316.50,391.64,125.4,119.1,0.588,733277.6,733277.6,20994,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453518,2429170.00
09/03/2017 11:45,2,6.223,ACTIVE,213.06,347.46,59.954,1504453504,"274151322000083","219011344069620",27.19,51.50,0,331.53,385.33,171.3,163.4,0.698,1067954.0,1067954.0,20852,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453519,2429171.00
09/03/2017 11:45,2,6.564,ACTIVE,214.41,351.37,59.954,1504453504,"274151322000076","219011344069620",28.05,56.50,0,330.33,388.64,186.6,178.2,0.734,1140608.2,1140608.2,20839,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453520,2429172.00
09/03/2017 11:45,2,6.984,ACTIVE,217.58,362.49,59.991,1504453504,"201051344000868","219011344069620",27.85,34.80,0,333.63,410.58,197.0,188.2,0.884,823423.1,823423.1,20977,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453521,2429173.00
09/03/2017 11:45,2,6.551,ACTIVE,213.29,360.08,59.959,1504453504,"274151322000095","219011344069620",27.59,52.80,0,330.93,388.34,183.0,174.7,0.703,1129594.4,1129594.4,20870,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453522,2429174.00
09/03/2017 11:45,2,6.922,ACTIVE,219.16,358.58,59.970,1504453504,"201051344000988","219011344069620",18.03,34.00,0,316.80,393.75,126.3,120.0,0.579,705527.2,705527.2,20945,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453523,2429175.00
09/03/2017 11:45,2,6.848,ACTIVE,217.35,361.89,59.970,1504453504,"201051344001025","219011344069620",27.95,41.30,0,334.54,409.68,193.8,185.1,0.857,830502.6,830502.6,20948,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453523,2429176.00
09/03/2017 11:45,2,6.814,ACTIVE,219.16,364.89,59.970,1504453504,"201051344000458","219011344069620",27.75,36.80,0,335.44,409.38,191.6,183.0,0.902,834443.5,834443.5,20942,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453524,2429177.00
09/03/2017 11:45,2,6.875,ACTIVE,219.39,366.10,59.959,1504453504,"201051344000853","219011344069620",27.87,35.20,0,336.94,410.58,194.0,185.3,0.915,835939.1,835939.1,20974,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453525,2429178.00
09/03/2017 11:45,2,6.807,ACTIVE,216.22,361.89,59.944,1504453504,"201051344000685","219011344069620",27.53,39.30,0,334.24,408.48,189.9,181.4,0.919,829057.8,829057.8,20993,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453526,2429179.00
09/03/2017 11:45,2,6.779,ACTIVE,217.35,361.89,59.970,1504453504,"201051344000917","219011344069620",27.71,38.40,0,333.93,409.08,190.2,181.7,0.902,825724.7,825724.7,20988,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453527,2429180.00
09/03/2017 11:45,2,6.875,ACTIVE,216.45,360.69,59.965,1504453504,"201051344001145","219011344069620",27.27,38.40,0,334.84,408.48,189.9,181.3,0.879,833792.0,833792.0,20970,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453528,2429181.00
09/03/2017 11:45,2,6.947,ACTIVE,218.03,363.69,59.965,1504453504,"201051344000651","219011344069620",27.65,37.80,0,335.44,408.18,194.5,185.8,0.906,822828.2,822828.2,20963,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453529,2429182.00
09/03/2017 11:45,2,6.211,ACTIVE,213.51,363.69,59.959,1504453504,"274151322000088","219011344069620",26.98,48.00,0,330.63,385.03,169.7,161.8,0.632,1025064.8,1025064.8,20848,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453530,2429183.00
09/03/2017 11:45,2,4.191,ACTIVE,214.19,414.19,59.965,1504453504,"274151322000068","219011344069620",38.23,51.80,0,385.33,454.46,161.3,153.8,0.619,894524.9,894524.9,21286,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453531,2429184.00
09/03/2017 11:45,2,6.943,ACTIVE,217.35,362.79,59.975,1504453504,"201051344001135","219011344069620",27.59,37.80,0,333.93,409.08,194.1,185.4,0.906,818399.0,818399.0,20922,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453531,2429185.00
09/03/2017 11:45,2,6.947,ACTIVE,217.13,360.99,59.970,1504453504,"201051344000594","219011344069620",27.53,46.20,0,330.93,410.28,193.7,185.1,0.897,838001.7,838001.7,20958,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453532,2429186.00
09/03/2017 11:45,2,6.959,ACTIVE,217.80,361.59,59.970,1504453504,"201051344001203","219011344069620",27.85,41.30,0,335.44,409.98,196.2,187.4,0.915,828564.0,828564.0,20990,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453534,2429187.00
09/03/2017 11:45,2,6.137,ACTIVE,213.51,348.36,59.965,1504453504,"274151322000054","219011344069620",26.40,47.50,0,331.23,384.43,164.1,156.4,0.623,1040519.7,1040519.7,20817,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453534,2429188.00
09/03/2017 11:45,2,6.939,ACTIVE,218.03,362.79,59.970,1504453504,"201051344000867","219011344069620",27.63,38.80,0,334.24,409.98,194.1,185.4,0.906,822136.1,822136.1,20989,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453535,2429189.00
