ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 11:45,2,6.834,ACTIVE,217.80,363.99,59.975,1504453504,"201051344001093","219011344069620",27.87,40.00,0,334.24,409.08,192.9,184.2,0.884,825717.3,825717.3,20993,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453536,2429190.00
09/03/2017 11:45,2,6.986,ACTIVE,218.71,364.89,59.965,1504453504,"201051344000900","219011344069620",28.15,33.50,0,334.24,410.88,199.2,190.3,0.915,844252.4,844252.4,20991,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453537,2429191.00
09/03/2017 11:45,2,6.824,ACTIVE,218.48,364.59,59.965,1504453504,"201051344000648","219011344069620",27.55,36.80,0,335.14,409.68,190.5,181.9,0.893,830289.3,830289.3,20958,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453538,2429192.00
09/03/2017 11:45,2,6.793,ACTIVE,218.71,364.89,60.002,1504453504,"201051344000569","219011344069620",27.99,35.20,0,334.54,409.98,192.5,183.9,0.897,845745.2,845745.2,20928,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453539,2429193.00
09/03/2017 11:45,2,6.635,ACTIVE,218.71,361.89,59.970,1504453504,"201051344000983","219011344069620",28.17,35.40,0,334.24,409.68,189.3,180.8,0.893,836742.5,836742.5,20963,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453540,2429194.00
09/03/2017 11:45,2,6.506,ACTIVE,218.71,363.69,59.959,1504453504,"201051344001158","219011344069620",27.67,37.30,0,334.54,408.48,182.4,174.1,0.831,820310.8,820310.8,20966,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453541,2429195.00
09/03/2017 11:45,2,6.418,ACTIVE,218.71,363.39,59.965,1504453504,"201051344000576","219011344069620",28.05,35.40,0,336.34,410.28,182.1,173.9,0.866,834884.8,834884.8,20981,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453542,2429196.00
09/03/2017 11:45,2,5.697,ACTIVE,213.51,350.17,59.959,1504453504,"274151322000087","219011344069620",27.17,62.00,0,329.73,383.83,156.8,149.4,0.579,1016317.7,1016317.7,21094,0,0,0,L,1151911521,0,122.46,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504453543,2429197.00
09/03/2017 12:00,2,7.699,ACTIVE,219.16,365.19,59.949,1504454404,"201051344000645","219011344069620",26.38,38.40,0,324.92,418.39,205.6,196.5,0.937,833846.6,833846.6,20951,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454405,2429198.00
09/03/2017 12:00,2,6.725,ACTIVE,213.96,357.98,59.944,1504454404,"274151322000085","219011344069620",25.43,48.00,0,320.11,389.84,173.1,165.2,0.667,1034903.6,1034903.6,20839,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454406,2429199.00
09/03/2017 12:00,2,7.639,ACTIVE,218.26,364.59,59.944,1504454404,"201051344000633","219011344069620",26.54,43.60,0,324.32,419.00,205.3,196.2,0.986,821088.9,821088.9,21006,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454407,2429200.00
09/03/2017 12:00,2,7.514,ACTIVE,219.61,365.49,59.944,1504454404,"201051344000469","219011344069620",27.55,34.80,0,326.42,422.00,209.6,200.3,0.972,825177.8,825177.8,20965,0,0,0,L,1122011218,0,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454408,2429201.00
09/03/2017 12:00,2,7.498,ACTIVE,216.90,362.49,59.944,1504454404,"201051344000646","219011344069620",26.96,44.80,0,327.62,414.49,204.7,195.6,0.963,819248.3,819248.3,20959,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454409,2429202.00
09/03/2017 12:00,2,6.811,ACTIVE,213.74,369.70,59.954,1504454404,"274151322000052","219011344069620",26.68,55.50,0,319.81,391.94,184.0,175.7,0.725,1078930.8,1078930.8,20836,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454410,2429203.00
09/03/2017 12:00,2,7.545,ACTIVE,218.26,363.09,59.954,1504454404,"201051344000585","219011344069620",27.27,41.30,0,324.92,414.79,208.2,199.0,0.972,833751.1,833751.1,20954,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454411,2429204.00
09/03/2017 12:00,2,7.453,ACTIVE,216.45,360.99,59.938,1504454404,"201051344001230","219011344069620",27.25,43.40,0,325.82,414.49,205.6,196.5,0.963,823664.7,823664.7,21001,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454412,2429205.00
09/03/2017 12:00,2,7.521,ACTIVE,218.48,364.29,59.944,1504454404,"201051344000582","219011344069620",26.88,40.00,0,325.82,418.09,204.7,195.6,0.946,812510.9,812510.9,20943,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454413,2429206.00
09/03/2017 12:00,2,7.566,ACTIVE,216.90,362.79,59.959,1504454404,"201051344000955","219011344069620",26.86,42.00,0,326.42,418.70,205.5,196.5,0.972,832992.4,832992.4,20966,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454414,2429207.00
09/03/2017 12:00,2,4.572,ACTIVE,213.74,418.70,59.949,1504454404,"274151322000094","219011344069620",37.53,50.80,0,382.33,450.26,173.9,166.0,0.676,893539.2,893539.2,21276,0,0,0,L,1151911521,0,122.23,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454415,2429208.00
09/03/2017 12:00,2,7.609,ACTIVE,219.61,366.10,59.944,1504454404,"201051344000579","219011344069620",26.76,43.00,0,326.12,417.19,206.1,197.0,0.968,843609.5,843609.5,20965,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454415,2429209.00
09/03/2017 12:00,2,7.568,ACTIVE,216.67,362.49,59.954,1504454404,"201051344000890","219011344069620",26.86,46.20,0,327.02,415.39,205.8,196.7,0.941,827128.1,827128.1,20964,0,0,0,L,1122011218,0,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454416,2429210.00
09/03/2017 12:00,2,7.480,ACTIVE,217.58,365.19,59.970,1504454404,"201051344000438","219011344069620",27.04,42.50,0,326.12,416.29,204.8,195.7,0.963,829308.3,829308.3,20951,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454417,2429211.00
09/03/2017 12:00,2,7.217,ACTIVE,216.90,356.48,59.954,1504454404,"201051344000417","219011344069620",17.93,44.00,0,328.82,389.24,131.1,124.6,0.619,733308.2,733308.2,20995,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454418,2429212.00
09/03/2017 12:00,2,6.760,ACTIVE,213.06,373.31,59.959,1504454404,"274151322000083","219011344069620",26.68,53.30,0,318.91,392.25,182.4,174.2,0.729,1067996.4,1067996.4,20853,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454419,2429213.00
09/03/2017 12:00,2,7.309,ACTIVE,214.41,353.77,59.954,1504454404,"274151322000076","219011344069620",26.94,59.30,0,320.41,394.95,199.2,190.4,0.773,1140654.7,1140654.7,20840,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454420,2429214.00
09/03/2017 12:00,2,7.602,ACTIVE,218.03,365.49,59.944,1504454404,"201051344000868","219011344069620",27.21,37.00,0,325.82,419.60,209.3,200.1,0.950,823472.4,823472.4,20978,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454421,2429215.00
09/03/2017 12:00,2,7.170,ACTIVE,213.51,374.81,59.954,1504454404,"274151322000095","219011344069620",27.27,55.80,0,318.30,394.35,198.1,189.2,0.751,1129640.5,1129640.5,20871,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454422,2429216.00
09/03/2017 12:00,2,7.391,ACTIVE,219.61,359.78,59.959,1504454404,"201051344000988","219011344069620",17.89,36.00,0,326.12,394.05,134.0,127.4,0.619,705558.8,705558.8,20946,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454423,2429217.00
09/03/2017 12:00,2,7.648,ACTIVE,218.03,364.59,59.954,1504454404,"201051344001025","219011344069620",27.08,43.00,0,325.82,417.19,209.7,200.4,0.941,830551.8,830551.8,20949,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454424,2429218.00
09/03/2017 12:00,2,7.664,ACTIVE,219.61,366.10,59.954,1504454404,"201051344000458","219011344069620",26.66,38.60,0,324.32,418.09,206.9,197.8,0.977,834492.3,834492.3,20943,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454424,2429219.00
09/03/2017 12:00,2,7.545,ACTIVE,219.84,367.60,59.959,1504454404,"201051344000853","219011344069620",27.37,37.30,0,331.53,417.79,209.2,200.0,0.981,835988.4,835988.4,20975,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454425,2429220.00
09/03/2017 12:00,2,7.613,ACTIVE,216.67,362.19,59.954,1504454404,"201051344000685","219011344069620",26.76,40.80,0,327.62,413.59,206.4,197.3,0.999,829106.1,829106.1,20994,0,0,0,L,1122011218,0,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454426,2429221.00
09/03/2017 12:00,2,7.549,ACTIVE,218.03,363.09,59.938,1504454404,"201051344000917","219011344069620",27.00,40.00,0,326.12,416.29,206.4,197.3,0.981,825772.9,825772.9,20989,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454427,2429222.00
09/03/2017 12:00,2,7.506,ACTIVE,216.90,362.19,59.970,1504454404,"201051344001145","219011344069620",26.92,40.20,0,327.32,413.29,204.7,195.6,0.950,833839.9,833839.9,20971,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454428,2429223.00
09/03/2017 12:00,2,7.600,ACTIVE,218.26,363.09,59.970,1504454404,"201051344000651","219011344069620",26.98,40.40,0,324.62,415.09,207.4,198.2,0.946,822876.9,822876.9,20964,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454429,2429224.00
09/03/2017 12:00,2,6.812,ACTIVE,213.51,356.48,59.959,1504454404,"274151322000088","219011344069620",26.36,50.20,0,319.51,386.83,181.8,173.5,0.694,1025107.2,1025107.2,20849,0,0,0,L,1151911521,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454430,2429225.00
09/03/2017 12:00,2,4.580,ACTIVE,214.64,407.87,59.959,1504454404,"274151322000068","219011344069620",37.69,52.80,0,387.14,450.86,175.4,167.4,0.676,894565.4,894565.4,21287,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454431,2429226.00
09/03/2017 12:00,2,7.600,ACTIVE,218.03,363.39,59.965,1504454404,"201051344001135","219011344069620",26.82,40.20,0,327.32,417.19,206.4,197.3,0.928,818447.5,818447.5,20923,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454432,2429227.00
09/03/2017 12:00,2,7.678,ACTIVE,217.35,363.99,59.959,1504454404,"201051344000594","219011344069620",26.56,48.00,0,326.42,415.09,206.6,197.4,0.924,838050.1,838050.1,20959,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454433,2429228.00
09/03/2017 12:00,2,7.625,ACTIVE,218.26,363.99,59.928,1504454404,"201051344001203","219011344069620",27.31,43.40,0,326.12,415.09,210.7,201.5,1.003,828613.4,828613.4,20991,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454434,2429229.00
09/03/2017 12:00,2,6.828,ACTIVE,213.51,368.80,59.933,1504454404,"274151322000054","219011344069620",25.50,49.50,0,318.91,390.44,176.3,168.2,0.676,1040560.9,1040560.9,20818,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454435,2429230.00
09/03/2017 12:00,2,7.658,ACTIVE,218.26,363.99,59.965,1504454404,"201051344000867","219011344069620",26.84,41.00,0,325.22,419.00,208.0,198.8,0.946,822185.0,822185.0,20990,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454436,2429231.00
09/03/2017 12:00,2,7.529,ACTIVE,218.26,365.80,59.954,1504454404,"201051344001093","219011344069620",27.35,41.00,0,324.32,415.09,208.4,199.2,0.963,825766.1,825766.1,20994,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454437,2429232.00
09/03/2017 12:00,2,7.750,ACTIVE,218.93,365.80,59.965,1504454404,"201051344000900","219011344069620",27.21,36.50,0,325.52,420.80,213.6,204.3,0.959,844302.6,844302.6,20992,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454438,2429233.00
09/03/2017 12:00,2,7.520,ACTIVE,218.93,365.19,59.954,1504454404,"201051344000648","219011344069620",26.94,39.50,0,325.52,416.89,205.1,196.0,0.950,830337.5,830337.5,20959,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454439,2429234.00
09/03/2017 12:00,2,7.574,ACTIVE,219.16,364.89,59.959,1504454404,"201051344000569","219011344069620",27.29,37.00,0,325.52,419.00,209.3,200.1,0.986,845794.6,845794.6,20929,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454439,2429235.00
09/03/2017 12:00,2,7.594,ACTIVE,219.61,367.90,59.954,1504454404,"201051344000983","219011344069620",27.17,38.40,0,324.62,420.80,209.0,199.8,0.981,836791.8,836791.8,20964,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454440,2429236.00
09/03/2017 12:00,2,7.646,ACTIVE,219.61,364.89,59.959,1504454404,"201051344001158","219011344069620",26.46,40.40,0,325.22,417.49,204.9,195.9,0.950,820359.1,820359.1,20967,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454441,2429237.00
09/03/2017 12:00,2,7.555,ACTIVE,219.39,366.70,59.965,1504454404,"201051344000576","219011344069620",27.23,37.00,0,325.82,412.98,208.2,199.0,0.959,834933.9,834933.9,20982,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454442,2429238.00
09/03/2017 12:00,2,6.814,ACTIVE,213.51,361.29,59.954,1504454404,"274151322000087","219011344069620",26.44,62.80,0,318.30,389.24,182.5,174.2,0.694,1016360.2,1016360.2,21095,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504454443,2429239.00
09/03/2017 12:15,2,7.445,ACTIVE,218.93,365.19,59.975,1504455304,"201051344000645","219011344069620",26.96,40.20,0,336.04,410.88,203.4,194.4,0.932,833894.8,833894.8,20952,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455305,2429240.00
09/03/2017 12:15,2,6.658,ACTIVE,213.74,365.80,59.965,1504455304,"274151322000085","219011344069620",25.11,49.00,0,330.93,384.73,169.2,161.4,0.645,1034943.8,1034943.8,20840,0,0,0,L,1151911521,0,123.36,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455306,2429241.00
09/03/2017 12:15,2,7.451,ACTIVE,217.80,363.09,59.981,1504455304,"201051344000633","219011344069620",26.78,45.00,0,335.44,410.58,202.1,193.2,0.963,821136.8,821136.8,21007,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455307,2429242.00
09/03/2017 12:15,2,7.387,ACTIVE,219.16,367.30,59.981,1504455304,"201051344000469","219011344069620",27.67,35.80,0,334.84,413.29,207.0,197.9,0.963,825226.9,825226.9,20966,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455307,2429243.00
09/03/2017 12:15,2,7.357,ACTIVE,216.67,362.49,59.981,1504455304,"201051344000646","219011344069620",26.96,45.80,0,336.34,412.08,200.9,192.0,0.955,819296.1,819296.1,20960,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455308,2429244.00
09/03/2017 12:15,2,6.629,ACTIVE,213.51,369.10,59.944,1504455304,"274151322000052","219011344069620",26.86,58.50,0,329.73,387.44,180.2,172.0,0.716,1078973.7,1078973.7,20837,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455309,2429245.00
09/03/2017 12:15,2,7.492,ACTIVE,218.26,363.99,59.965,1504455304,"201051344000585","219011344069620",26.96,43.20,0,335.44,411.18,204.5,195.4,0.941,833799.8,833799.8,20955,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455310,2429246.00
09/03/2017 12:15,2,7.238,ACTIVE,216.22,360.99,59.970,1504455304,"201051344001230","219011344069620",27.45,45.00,0,331.23,410.28,201.2,192.3,0.950,823712.6,823712.6,21002,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455311,2429247.00
09/03/2017 12:15,2,7.389,ACTIVE,218.03,364.59,59.981,1504455304,"201051344000582","219011344069620",26.70,41.80,0,335.14,411.48,199.7,190.8,0.941,812558.5,812558.5,20944,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455312,2429248.00
09/03/2017 12:15,2,7.332,ACTIVE,216.90,361.89,59.970,1504455304,"201051344000955","219011344069620",27.12,43.20,0,337.24,411.18,201.4,192.4,0.950,833040.4,833040.4,20967,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455313,2429249.00
09/03/2017 12:15,2,4.473,ACTIVE,213.51,418.39,59.975,1504455304,"274151322000094","219011344069620",37.77,52.30,0,377.82,443.94,170.8,163.0,0.663,893579.6,893579.6,21277,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455314,2429250.00
09/03/2017 12:15,2,7.455,ACTIVE,219.16,363.39,59.970,1504455304,"201051344000579","219011344069620",26.70,44.50,0,335.74,414.79,201.4,192.5,0.932,843657.4,843657.4,20966,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455315,2429251.00
09/03/2017 12:15,2,7.305,ACTIVE,216.67,361.59,59.970,1504455304,"201051344000890","219011344069620",27.12,47.80,0,337.54,411.48,200.5,191.6,0.928,827175.8,827175.8,20965,0,0,0,L,1122011218,0,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455316,2429252.00
09/03/2017 12:15,2,7.311,ACTIVE,217.35,364.29,59.970,1504455304,"201051344000438","219011344069620",26.94,43.60,0,336.64,411.48,199.3,190.5,0.919,829355.8,829355.8,20952,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455316,2429253.00
09/03/2017 12:15,2,7.023,ACTIVE,216.90,355.28,59.944,1504455304,"201051344000417","219011344069620",17.91,45.50,0,338.44,388.64,127.4,121.0,0.605,733338.4,733338.4,20996,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455317,2429254.00
09/03/2017 12:15,2,6.625,ACTIVE,212.83,369.10,59.970,1504455304,"274151322000083","219011344069620",26.60,55.30,0,330.33,386.83,178.3,170.1,0.720,1068038.7,1068038.7,20854,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455318,2429255.00
09/03/2017 12:15,2,7.088,ACTIVE,214.19,367.90,59.975,1504455304,"274151322000076","219011344069620",27.19,60.80,0,331.23,391.04,195.1,186.4,0.769,1140701.1,1140701.1,20841,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455319,2429256.00
09/03/2017 12:15,2,7.379,ACTIVE,217.80,364.89,59.949,1504455304,"201051344000868","219011344069620",27.57,37.50,0,335.44,413.29,206.1,197.0,0.955,823521.3,823521.3,20979,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455320,2429257.00
09/03/2017 12:15,2,7.062,ACTIVE,213.06,370.60,59.975,1504455304,"274151322000095","219011344069620",27.10,57.00,0,329.43,390.14,193.8,185.2,0.716,1129686.4,1129686.4,20872,0,0,0,L,1151911521,0,122.91,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455321,2429258.00
09/03/2017 12:15,2,7.156,ACTIVE,219.16,360.08,59.981,1504455304,"201051344000988","219011344069620",18.07,37.50,0,338.14,390.44,131.0,124.5,0.614,705590.0,705590.0,20947,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455322,2429259.00
09/03/2017 12:15,2,7.414,ACTIVE,217.80,364.89,59.991,1504455304,"201051344001025","219011344069620",27.29,44.30,0,336.04,412.38,205.0,195.9,0.924,830600.6,830600.6,20950,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455323,2429260.00
09/03/2017 12:15,2,7.400,ACTIVE,219.16,364.59,59.981,1504455304,"201051344000458","219011344069620",27.08,40.20,0,336.64,412.38,203.1,194.1,0.959,834540.6,834540.6,20944,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455324,2429261.00
09/03/2017 12:15,2,7.322,ACTIVE,219.39,367.00,59.981,1504455304,"201051344000853","219011344069620",27.67,38.20,0,338.44,417.19,205.2,196.1,0.972,836037.4,836037.4,20976,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455325,2429262.00
09/03/2017 12:15,2,7.363,ACTIVE,216.45,363.39,59.954,1504455304,"201051344000685","219011344069620",26.88,42.30,0,336.94,411.48,200.4,191.5,0.977,829153.9,829153.9,20995,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455326,2429263.00
09/03/2017 12:15,2,7.242,ACTIVE,217.80,364.29,59.970,1504455304,"201051344000917","219011344069620",27.33,41.50,0,335.44,410.88,200.4,191.5,0.941,825820.7,825820.7,20990,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455327,2429264.00
09/03/2017 12:15,2,7.301,ACTIVE,216.67,361.59,59.954,1504455304,"201051344001145","219011344069620",26.88,41.80,0,337.84,411.48,198.8,189.9,0.915,833887.4,833887.4,20972,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455328,2429265.00
09/03/2017 12:15,2,7.395,ACTIVE,218.26,366.10,59.975,1504455304,"201051344000651","219011344069620",26.82,40.80,0,335.44,410.58,200.9,192.0,0.919,822925.1,822925.1,20965,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455329,2429266.00
09/03/2017 12:15,2,6.545,ACTIVE,213.29,352.27,59.965,1504455304,"274151322000088","219011344069620",26.58,50.80,0,330.03,386.53,176.3,168.2,0.676,1025149.4,1025149.4,20850,0,0,0,L,1151911521,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455330,2429267.00
09/03/2017 12:15,2,4.482,ACTIVE,214.19,417.49,59.975,1504455304,"274151322000068","219011344069620",36.98,54.00,0,384.43,448.75,167.8,160.0,0.654,894605.9,894605.9,21288,0,0,0,L,1151911521,0,123.36,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455331,2429268.00
09/03/2017 12:15,2,7.254,ACTIVE,217.80,363.09,59.959,1504455304,"201051344001135","219011344069620",27.25,40.80,0,336.64,411.78,200.1,191.2,0.932,818495.5,818495.5,20924,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455331,2429269.00
09/03/2017 12:15,2,7.400,ACTIVE,216.90,362.79,59.975,1504455304,"201051344000594","219011344069620",26.84,49.50,0,336.04,412.08,200.9,192.0,0.924,838098.1,838098.1,20960,0,0,0,L,1122011218,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455332,2429270.00
09/03/2017 12:15,2,7.391,ACTIVE,218.03,364.29,59.975,1504455304,"201051344001203","219011344069620",27.35,45.00,0,335.74,412.08,204.6,195.6,0.946,828662.3,828662.3,20992,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455333,2429271.00
09/03/2017 12:15,2,6.643,ACTIVE,213.51,370.60,59.970,1504455304,"274151322000054","219011344069620",25.54,50.20,0,330.93,386.23,171.9,164.0,0.672,1040601.8,1040601.8,20819,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455334,2429272.00
09/03/2017 12:15,2,7.385,ACTIVE,218.03,363.99,59.981,1504455304,"201051344000867","219011344069620",27.29,42.30,0,335.74,412.08,203.9,194.9,0.932,822233.5,822233.5,20991,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455335,2429273.00
09/03/2017 12:15,2,7.258,ACTIVE,218.03,364.29,59.965,1504455304,"201051344001093","219011344069620",27.67,43.00,0,335.14,411.78,203.4,194.4,0.910,825814.3,825814.3,20995,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455336,2429274.00
09/03/2017 12:15,2,7.506,ACTIVE,218.71,367.60,59.986,1504455304,"201051344000900","219011344069620",27.69,37.80,0,334.84,413.59,210.4,201.2,0.950,844352.4,844352.4,20993,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455337,2429275.00
09/03/2017 12:15,2,7.340,ACTIVE,218.71,365.49,59.949,1504455304,"201051344000648","219011344069620",27.17,40.00,0,335.74,412.38,201.8,192.9,0.937,830385.2,830385.2,20960,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455338,2429276.00
09/03/2017 12:15,2,7.453,ACTIVE,218.93,365.19,59.981,1504455304,"201051344000569","219011344069620",27.45,38.40,0,334.84,412.98,207.1,197.9,0.972,845843.5,845843.5,20930,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455339,2429277.00
09/03/2017 12:15,2,7.389,ACTIVE,219.16,365.80,59.970,1504455304,"201051344000983","219011344069620",27.57,39.00,0,334.84,412.38,206.4,197.3,0.994,836840.5,836840.5,20965,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455340,2429278.00
09/03/2017 12:15,2,7.314,ACTIVE,219.16,363.39,59.975,1504455304,"201051344001158","219011344069620",27.08,42.00,0,335.74,410.58,200.5,191.6,0.932,820406.7,820406.7,20968,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455341,2429279.00
09/03/2017 12:15,2,7.277,ACTIVE,218.93,367.90,59.981,1504455304,"201051344000576","219011344069620",27.67,38.60,0,335.74,415.99,203.9,194.9,0.946,834982.4,834982.4,20983,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455342,2429280.00
09/03/2017 12:15,2,6.652,ACTIVE,213.51,359.78,59.975,1504455304,"274151322000087","219011344069620",26.50,64.50,0,324.62,389.54,178.4,170.3,0.658,1016402.4,1016402.4,21096,0,0,0,L,1151911521,0,122.91,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504455342,2429281.00
09/03/2017 12:30,2,7.369,ACTIVE,218.93,365.49,59.933,1504456203,"201051344000645","219011344069620",26.64,40.00,0,335.14,412.68,199.0,190.1,0.906,833943.9,833943.9,20953,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456204,2429282.00
09/03/2017 12:30,2,6.455,ACTIVE,213.74,351.07,59.959,1504456203,"274151322000085","219011344069620",25.15,51.80,0,326.72,389.84,164.2,156.6,0.632,1034984.5,1034984.5,20841,0,0,0,L,1151911521,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456205,2429283.00
09/03/2017 12:30,2,7.238,ACTIVE,217.80,363.09,59.970,1504456203,"201051344000633","219011344069620",26.92,46.40,0,334.84,412.38,197.3,188.5,0.928,821185.6,821185.6,21008,0,0,0,L,1122011218,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456206,2429284.00
09/03/2017 12:30,2,7.277,ACTIVE,219.39,365.49,59.991,1504456203,"201051344000469","219011344069620",27.49,35.80,0,334.84,414.79,202.6,193.7,0.946,825276.9,825276.9,20967,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456207,2429285.00
09/03/2017 12:30,2,7.160,ACTIVE,216.67,361.89,60.002,1504456203,"201051344000646","219011344069620",27.08,46.80,0,335.44,414.19,196.2,187.5,0.928,819344.5,819344.5,20961,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456208,2429286.00
09/03/2017 12:30,2,6.553,ACTIVE,213.29,374.51,59.954,1504456203,"274151322000052","219011344069620",26.64,59.80,0,330.03,388.94,176.7,168.6,0.703,1079017.3,1079017.3,20838,0,0,0,L,1151911521,0,122.23,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456209,2429287.00
09/03/2017 12:30,2,7.385,ACTIVE,218.26,365.49,59.959,1504456203,"201051344000585","219011344069620",26.98,44.00,0,334.84,412.38,201.7,192.8,0.950,833849.2,833849.2,20956,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456210,2429288.00
09/03/2017 12:30,2,7.303,ACTIVE,216.22,361.89,59.954,1504456203,"201051344001230","219011344069620",26.84,46.40,0,330.33,412.68,198.4,189.6,0.932,823761.1,823761.1,21003,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456211,2429289.00
09/03/2017 12:30,2,7.309,ACTIVE,218.03,363.09,59.970,1504456203,"201051344000582","219011344069620",26.90,42.00,0,334.84,413.59,199.1,190.2,0.915,812606.7,812606.7,20945,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456212,2429290.00
09/03/2017 12:30,2,7.451,ACTIVE,216.67,363.39,59.996,1504456203,"201051344000955","219011344069620",26.70,44.30,0,337.54,412.98,201.5,192.5,0.955,833088.8,833088.8,20968,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456212,2429291.00
09/03/2017 12:30,2,4.488,ACTIVE,213.51,419.60,59.954,1504456203,"274151322000094","219011344069620",37.79,54.00,0,376.01,446.35,171.7,163.8,0.672,893620.9,893620.9,21278,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456213,2429292.00
09/03/2017 12:30,2,7.482,ACTIVE,219.61,366.70,59.959,1504456203,"201051344000579","219011344069620",26.70,45.80,0,336.34,412.98,202.3,193.4,0.941,843706.1,843706.1,20967,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456214,2429293.00
09/03/2017 12:30,2,7.387,ACTIVE,216.45,361.29,59.954,1504456203,"201051344000890","219011344069620",26.92,49.30,0,336.94,413.29,201.2,192.3,0.928,827224.3,827224.3,20966,0,0,0,L,1122011218,0,124.27,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456215,2429294.00
09/03/2017 12:30,2,7.365,ACTIVE,217.58,364.29,59.959,1504456203,"201051344000438","219011344069620",26.80,45.30,0,334.84,412.98,199.9,191.0,0.932,829403.9,829403.9,20953,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456216,2429295.00
09/03/2017 12:30,2,7.023,ACTIVE,216.90,356.18,59.970,1504456203,"201051344000417","219011344069620",17.91,46.60,0,338.14,389.84,127.4,121.0,0.592,733369.0,733369.0,20997,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456217,2429296.00
09/03/2017 12:30,2,6.605,ACTIVE,213.29,354.07,59.959,1504456203,"274151322000083","219011344069620",26.56,57.70,0,330.33,388.94,177.4,169.3,0.716,1068081.9,1068081.9,20855,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456218,2429297.00
09/03/2017 12:30,2,7.055,ACTIVE,214.41,368.20,59.949,1504456203,"274151322000076","219011344069620",27.10,62.00,0,330.93,392.85,193.3,184.6,0.756,1140748.3,1140748.3,20842,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456219,2429298.00
09/03/2017 12:30,2,7.232,ACTIVE,217.80,364.29,59.949,1504456203,"201051344000868","219011344069620",27.59,38.20,0,335.44,414.79,202.0,193.0,0.928,823571.0,823571.0,20980,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456220,2429299.00
09/03/2017 12:30,2,6.928,ACTIVE,213.29,358.28,59.975,1504456203,"274151322000095","219011344069620",27.02,59.00,0,328.82,392.25,189.5,181.0,0.729,1129733.3,1129733.3,20873,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456221,2429300.00
09/03/2017 12:30,2,7.037,ACTIVE,219.16,359.18,59.965,1504456203,"201051344000988","219011344069620",17.89,37.30,0,337.84,391.64,127.7,121.3,0.601,705621.7,705621.7,20948,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456221,2429301.00
09/03/2017 12:30,2,7.129,ACTIVE,217.58,363.69,59.965,1504456203,"201051344001025","219011344069620",27.19,45.80,0,335.44,414.19,196.2,187.5,0.888,830650.0,830650.0,20951,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456222,2429302.00
09/03/2017 12:30,2,6.990,ACTIVE,218.93,365.80,59.975,1504456203,"201051344000458","219011344069620",27.23,40.60,0,336.34,413.89,192.8,184.1,0.906,834589.8,834589.8,20945,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456223,2429303.00
09/03/2017 12:30,2,6.975,ACTIVE,219.39,367.00,59.970,1504456203,"201051344000853","219011344069620",27.45,38.60,0,337.54,418.70,193.9,185.2,0.915,836087.3,836087.3,20977,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456224,2429304.00
09/03/2017 12:30,2,6.877,ACTIVE,216.22,360.99,59.965,1504456203,"201051344000685","219011344069620",26.90,43.40,0,336.34,413.29,187.3,178.9,0.902,829202.4,829202.4,20996,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456225,2429305.00
09/03/2017 12:30,2,6.848,ACTIVE,217.35,361.59,59.949,1504456203,"201051344000917","219011344069620",26.96,43.00,0,335.14,412.08,186.8,178.4,0.884,825869.3,825869.3,20991,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456226,2429306.00
09/03/2017 12:30,2,6.869,ACTIVE,216.22,360.08,59.954,1504456203,"201051344001145","219011344069620",26.70,42.50,0,336.94,412.98,185.6,177.2,0.857,833935.5,833935.5,20973,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456227,2429307.00
09/03/2017 12:30,2,6.941,ACTIVE,217.80,361.89,59.965,1504456203,"201051344000651","219011344069620",26.80,42.30,0,335.44,412.98,188.4,179.9,0.871,822973.8,822973.8,20966,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456228,2429308.00
09/03/2017 12:30,2,6.234,ACTIVE,213.29,362.19,59.959,1504456203,"274151322000088","219011344069620",26.28,53.00,0,330.33,388.04,165.9,158.2,0.636,1025192.1,1025192.1,20851,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456229,2429309.00
09/03/2017 12:30,2,4.291,ACTIVE,214.19,411.18,59.949,1504456203,"274151322000068","219011344069620",36.76,56.00,0,380.82,451.16,160.1,152.6,0.623,894647.0,894647.0,21289,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456230,2429310.00
09/03/2017 12:30,2,7.004,ACTIVE,217.58,359.78,59.959,1504456203,"201051344001135","219011344069620",27.00,42.50,0,336.04,413.29,191.5,182.9,0.884,818544.0,818544.0,20925,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456230,2429311.00
09/03/2017 12:30,2,7.074,ACTIVE,217.13,362.19,59.965,1504456203,"201051344000594","219011344069620",27.06,51.30,0,335.74,413.89,193.5,184.8,0.897,838146.8,838146.8,20961,0,0,0,L,1122011218,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456231,2429312.00
09/03/2017 12:30,2,7.146,ACTIVE,217.80,363.99,59.981,1504456203,"201051344001203","219011344069620",27.31,45.30,0,335.44,413.89,197.7,188.9,0.928,828711.9,828711.9,20993,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456232,2429313.00
09/03/2017 12:30,2,6.445,ACTIVE,213.74,353.17,59.959,1504456203,"274151322000054","219011344069620",25.45,51.30,0,330.33,387.44,166.0,158.3,0.650,1040643.2,1040643.2,20820,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456233,2429314.00
09/03/2017 12:30,2,7.291,ACTIVE,218.03,363.39,59.965,1504456203,"201051344000867","219011344069620",27.00,43.00,0,336.04,413.59,199.4,190.6,0.928,822282.7,822282.7,20992,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456234,2429315.00
09/03/2017 12:30,2,7.234,ACTIVE,217.80,364.59,59.959,1504456203,"201051344001093","219011344069620",26.92,43.60,0,334.84,412.98,197.1,188.3,0.919,825863.2,825863.2,20996,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456235,2429316.00
09/03/2017 12:30,2,7.346,ACTIVE,218.71,363.39,59.959,1504456203,"201051344000900","219011344069620",27.75,38.20,0,334.24,415.09,206.5,197.4,0.924,844403.1,844403.1,20994,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456236,2429317.00
09/03/2017 12:30,2,7.225,ACTIVE,218.48,365.80,59.970,1504456203,"201051344000648","219011344069620",27.00,41.30,0,335.44,413.59,197.4,188.7,0.919,830433.6,830433.6,20961,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456237,2429318.00
09/03/2017 12:30,2,7.125,ACTIVE,218.93,364.29,59.975,1504456203,"201051344000569","219011344069620",28.03,38.60,0,334.54,415.09,202.2,193.2,0.968,845893.3,845893.3,20931,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456238,2429319.00
09/03/2017 12:30,2,7.289,ACTIVE,219.16,365.19,59.970,1504456203,"201051344000983","219011344069620",27.29,40.40,0,335.14,416.89,201.4,192.5,0.941,836890.2,836890.2,20966,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456239,2429320.00
09/03/2017 12:30,2,7.246,ACTIVE,219.16,365.49,59.975,1504456203,"201051344001158","219011344069620",26.72,42.30,0,333.93,412.08,196.0,187.3,0.915,820455.1,820455.1,20969,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456240,2429321.00
09/03/2017 12:30,2,7.186,ACTIVE,219.16,365.80,59.986,1504456203,"201051344000576","219011344069620",27.47,38.80,0,335.74,414.19,200.0,191.1,0.928,835031.7,835031.7,20984,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456241,2429322.00
09/03/2017 12:30,2,6.445,ACTIVE,213.96,351.07,59.970,1504456203,"274151322000087","219011344069620",26.62,65.70,0,326.12,390.74,173.6,165.6,0.654,1016445.5,1016445.5,21097,0,0,0,L,1151911521,0,123.14,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504456242,2429323.00
09/03/2017 12:45,2,8.068,ACTIVE,219.84,367.30,59.975,1504457103,"201051344000645","219011344069620",26.52,41.80,0,335.74,413.59,216.6,207.1,0.990,833993.7,833993.7,20954,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457105,2429324.00
09/03/2017 12:45,2,7.262,ACTIVE,214.41,373.31,59.970,1504457103,"274151322000085","219011344069620",24.33,54.00,0,330.93,385.63,178.8,170.6,0.681,1035025.8,1035025.8,20842,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457106,2429325.00
09/03/2017 12:45,2,7.932,ACTIVE,218.93,365.80,59.981,1504457103,"201051344000633","219011344069620",26.78,47.50,0,334.84,413.59,215.1,205.7,1.021,821235.1,821235.1,21009,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457107,2429326.00
09/03/2017 12:45,2,7.930,ACTIVE,220.29,368.80,59.975,1504457103,"201051344000469","219011344069620",27.47,38.00,0,335.14,419.30,220.7,211.1,1.030,825327.7,825327.7,20968,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457108,2429327.00
09/03/2017 12:45,2,7.875,ACTIVE,217.58,363.09,59.970,1504457103,"201051344000646","219011344069620",26.92,48.50,0,335.14,414.79,214.6,205.2,1.016,819393.9,819393.9,20962,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457109,2429328.00
09/03/2017 12:45,2,7.264,ACTIVE,214.19,367.30,59.959,1504457103,"274151322000052","219011344069620",26.22,61.30,0,329.73,390.14,192.8,184.2,0.765,1079061.7,1079061.7,20839,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457110,2429329.00
09/03/2017 12:45,2,8.098,ACTIVE,218.93,366.10,59.970,1504457103,"201051344000585","219011344069620",26.74,45.80,0,334.84,413.29,219.2,209.6,1.021,833899.6,833899.6,20957,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457111,2429330.00
09/03/2017 12:45,2,7.918,ACTIVE,217.13,362.79,59.975,1504457103,"201051344001230","219011344069620",26.76,47.30,0,331.53,413.89,214.5,205.1,0.999,823810.5,823810.5,21004,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457112,2429331.00
