ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 12:45,2,7.986,ACTIVE,219.16,367.90,59.975,1504457103,"201051344000582","219011344069620",26.42,44.00,0,334.24,414.19,213.7,204.3,0.977,812655.8,812655.8,20946,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457112,2429332.00
09/03/2017 12:45,2,7.869,ACTIVE,217.58,364.29,59.975,1504457103,"201051344000955","219011344069620",26.88,46.40,0,336.34,414.19,214.2,204.8,1.021,833138.2,833138.2,20969,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457113,2429333.00
09/03/2017 12:45,2,4.885,ACTIVE,214.19,424.11,59.981,1504457103,"274151322000094","219011344069620",37.09,56.30,0,377.82,443.94,184.3,176.0,0.725,893663.0,893663.0,21279,0,0,0,L,1151911521,0,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457114,2429334.00
09/03/2017 12:45,2,8.018,ACTIVE,220.06,367.00,59.981,1504457103,"201051344000579","219011344069620",26.36,47.30,0,336.04,417.49,214.0,204.6,0.990,843755.6,843755.6,20968,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457115,2429335.00
09/03/2017 12:45,2,7.902,ACTIVE,217.35,364.89,59.970,1504457103,"201051344000890","219011344069620",26.62,50.80,0,337.24,414.49,213.1,203.7,0.981,827273.6,827273.6,20967,0,0,0,L,1122011218,0,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457116,2429336.00
09/03/2017 12:45,2,7.914,ACTIVE,218.48,366.70,60.007,1504457103,"201051344000438","219011344069620",26.42,46.00,0,336.04,413.89,211.6,202.3,0.999,829453.0,829453.0,20954,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457117,2429337.00
09/03/2017 12:45,2,7.361,ACTIVE,217.80,357.68,59.949,1504457103,"201051344000417","219011344069620",17.93,48.00,0,337.84,390.14,133.6,127.0,0.632,733400.0,733400.0,20998,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457118,2429338.00
09/03/2017 12:45,2,7.129,ACTIVE,213.96,369.10,59.944,1504457103,"274151322000083","219011344069620",26.28,60.80,0,330.33,388.94,189.7,181.2,0.751,1068125.8,1068125.8,20856,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457119,2429339.00
09/03/2017 12:45,2,7.625,ACTIVE,214.87,377.22,59.965,1504457103,"274151322000076","219011344069620",26.86,64.00,0,331.23,393.15,207.3,198.1,0.809,1140796.4,1140796.4,20843,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457120,2429340.00
09/03/2017 12:45,2,7.924,ACTIVE,218.26,367.90,59.970,1504457103,"201051344000868","219011344069620",27.19,39.80,0,334.54,415.69,217.8,208.3,0.994,823621.6,823621.6,20981,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457121,2429341.00
09/03/2017 12:45,2,7.660,ACTIVE,213.96,355.28,59.970,1504457103,"274151322000095","219011344069620",26.68,62.80,0,329.43,392.55,206.6,197.5,0.782,1129781.0,1129781.0,20874,0,0,0,L,1151911521,0,123.36,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457122,2429342.00
09/03/2017 12:45,2,7.592,ACTIVE,220.06,361.29,59.986,1504457103,"201051344000988","219011344069620",17.95,38.60,0,338.44,392.25,138.1,131.3,0.636,705653.7,705653.7,20949,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457123,2429343.00
09/03/2017 12:45,2,8.002,ACTIVE,218.93,367.60,60.018,1504457103,"201051344001025","219011344069620",26.92,47.50,0,335.44,414.79,217.8,208.3,0.972,830700.5,830700.5,20952,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457123,2429344.00
09/03/2017 12:45,2,8.008,ACTIVE,220.06,366.40,59.981,1504457103,"201051344000458","219011344069620",26.66,42.80,0,336.64,418.09,216.1,206.7,1.012,834640.0,834640.0,20946,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457124,2429345.00
09/03/2017 12:45,2,7.965,ACTIVE,220.52,368.50,59.975,1504457103,"201051344000853","219011344069620",27.14,40.20,0,337.84,420.50,218.9,209.4,1.025,836138.1,836138.1,20978,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457125,2429346.00
09/03/2017 12:45,2,7.891,ACTIVE,217.35,364.29,60.002,1504457103,"201051344000685","219011344069620",26.72,45.30,0,336.34,414.19,213.3,204.0,1.030,829252.0,829252.0,20997,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457126,2429347.00
09/03/2017 12:45,2,7.881,ACTIVE,218.71,366.40,60.002,1504457103,"201051344000917","219011344069620",26.68,44.80,0,334.84,413.59,212.9,203.6,1.025,825918.8,825918.8,20992,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457127,2429348.00
09/03/2017 12:45,2,7.723,ACTIVE,217.58,366.10,59.975,1504457103,"201051344001145","219011344069620",26.94,43.40,0,336.34,413.89,210.5,201.3,0.968,833984.7,833984.7,20974,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457128,2429349.00
09/03/2017 12:45,2,8.049,ACTIVE,219.16,366.40,59.970,1504457103,"201051344000651","219011344069620",26.02,44.30,0,335.44,412.98,212.1,202.8,0.963,823023.7,823023.7,20967,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457129,2429350.00
09/03/2017 12:45,2,7.088,ACTIVE,213.96,375.71,59.959,1504457103,"274151322000088","219011344069620",25.94,54.80,0,330.03,388.94,186.1,177.7,0.707,1025235.8,1025235.8,20852,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457130,2429351.00
09/03/2017 12:45,2,4.859,ACTIVE,215.09,417.19,59.970,1504457103,"274151322000068","219011344069620",36.58,57.30,0,379.02,444.24,179.9,171.7,0.703,894689.1,894689.1,21290,0,0,0,L,1151911521,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457131,2429352.00
09/03/2017 12:45,2,7.877,ACTIVE,218.48,364.29,59.975,1504457103,"201051344001135","219011344069620",26.64,43.80,0,335.74,414.19,212.6,203.2,0.950,818593.8,818593.8,20926,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457132,2429353.00
09/03/2017 12:45,2,7.836,ACTIVE,217.80,366.10,59.975,1504457103,"201051344000594","219011344069620",26.80,52.80,0,333.63,415.39,212.8,203.4,0.977,838196.5,838196.5,20962,0,0,0,L,1122011218,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457132,2429354.00
09/03/2017 12:45,2,8.064,ACTIVE,219.16,366.40,59.970,1504457103,"201051344001203","219011344069620",26.70,47.30,0,335.74,415.09,218.1,208.5,1.008,828762.6,828762.6,20994,0,0,0,L,1122011218,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457134,2429355.00
09/03/2017 12:45,2,7.160,ACTIVE,214.64,367.60,59.970,1504457103,"274151322000054","219011344069620",25.05,53.30,0,329.73,388.04,181.6,173.3,0.694,1040685.3,1040685.3,20821,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457135,2429356.00
09/03/2017 12:45,2,8.062,ACTIVE,218.71,366.10,59.975,1504457103,"201051344000867","219011344069620",26.52,45.00,0,335.14,414.49,216.6,207.1,1.003,822332.9,822332.9,20993,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457136,2429357.00
09/03/2017 12:45,2,7.811,ACTIVE,218.93,367.60,59.975,1504457103,"201051344001093","219011344069620",27.17,45.00,0,334.24,414.19,214.9,205.5,0.981,825913.1,825913.1,20997,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457137,2429358.00
09/03/2017 12:45,2,8.012,ACTIVE,219.61,368.50,59.970,1504457103,"201051344000900","219011344069620",27.47,39.30,0,334.84,416.59,223.0,213.3,1.008,844454.9,844454.9,20995,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457138,2429359.00
09/03/2017 12:45,2,7.875,ACTIVE,219.39,368.20,59.965,1504457103,"201051344000648","219011344069620",26.66,42.50,0,335.14,414.79,212.5,203.2,0.990,830483.2,830483.2,20962,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457139,2429360.00
09/03/2017 12:45,2,8.023,ACTIVE,219.84,367.60,59.970,1504457103,"201051344000569","219011344069620",27.00,39.80,0,335.14,416.89,219.4,209.9,1.012,845944.2,845944.2,20932,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457139,2429361.00
09/03/2017 12:45,2,7.982,ACTIVE,220.29,368.50,59.965,1504457103,"201051344000983","219011344069620",27.12,41.80,0,334.84,417.49,219.4,209.8,1.016,836941.0,836941.0,20967,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457140,2429362.00
09/03/2017 12:45,2,7.998,ACTIVE,220.06,367.00,59.944,1504457103,"201051344001158","219011344069620",26.36,43.80,0,335.74,413.29,213.4,204.0,0.990,820504.5,820504.5,20970,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457141,2429363.00
09/03/2017 12:45,2,7.982,ACTIVE,220.06,369.70,59.954,1504457103,"201051344000576","219011344069620",27.08,40.00,0,335.44,419.60,218.8,209.3,1.016,835082.2,835082.2,20985,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457142,2429364.00
09/03/2017 12:45,2,7.189,ACTIVE,214.19,346.86,59.959,1504457103,"274151322000087","219011344069620",26.30,67.30,0,328.22,388.94,191.3,182.7,0.707,1016489.5,1016489.5,21098,0,0,0,L,1151911521,0,123.36,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504457143,2429365.00
09/03/2017 13:00,2,7.305,ACTIVE,219.16,365.49,59.949,1504458003,"201051344000645","219011344069620",26.52,43.00,0,337.84,419.60,196.3,187.6,0.906,834045.6,834045.6,20955,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458004,2429366.00
09/03/2017 13:00,2,6.562,ACTIVE,213.74,368.50,59.944,1504458003,"274151322000085","219011344069620",24.75,55.30,0,330.63,386.83,164.5,156.9,0.645,1035068.4,1035068.4,20843,0,0,0,L,1151911521,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458005,2429367.00
09/03/2017 13:00,2,7.346,ACTIVE,218.26,363.99,59.944,1504458003,"201051344000633","219011344069620",26.44,48.50,0,334.54,413.89,196.7,187.9,0.928,821286.5,821286.5,21010,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458006,2429368.00
09/03/2017 13:00,2,7.359,ACTIVE,219.61,366.10,59.938,1504458003,"201051344000469","219011344069620",27.08,37.80,0,337.24,422.00,201.8,192.9,0.941,825380.4,825380.4,20969,0,0,0,L,1122011218,0,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458007,2429369.00
09/03/2017 13:00,2,7.324,ACTIVE,217.13,362.79,59.944,1504458003,"201051344000646","219011344069620",26.66,48.50,0,334.24,415.69,197.7,188.9,0.932,819445.1,819445.1,20963,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458008,2429370.00
09/03/2017 13:00,2,6.652,ACTIVE,213.74,355.28,59.938,1504458003,"274151322000052","219011344069620",26.38,62.30,0,330.03,390.14,177.7,169.6,0.698,1079107.5,1079107.5,20840,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458009,2429371.00
09/03/2017 13:00,2,7.451,ACTIVE,218.48,363.69,59.949,1504458003,"201051344000585","219011344069620",26.80,45.30,0,334.84,414.79,202.2,193.2,0.932,833951.9,833951.9,20958,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458010,2429372.00
09/03/2017 13:00,2,7.316,ACTIVE,216.67,360.69,59.949,1504458003,"201051344001230","219011344069620",26.66,47.00,0,336.04,415.39,197.7,188.9,0.932,823861.6,823861.6,21005,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458011,2429373.00
09/03/2017 13:00,2,7.359,ACTIVE,218.71,365.19,59.944,1504458003,"201051344000582","219011344069620",26.56,43.40,0,334.54,414.79,198.0,189.2,0.915,812706.7,812706.7,20947,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458011,2429374.00
09/03/2017 13:00,2,7.443,ACTIVE,217.35,362.79,59.928,1504458003,"201051344000955","219011344069620",26.66,47.30,0,336.04,415.69,200.9,192.0,0.963,833189.4,833189.4,20970,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458012,2429375.00
09/03/2017 13:00,2,4.670,ACTIVE,213.51,414.79,59.949,1504458003,"274151322000094","219011344069620",36.92,56.80,0,379.62,447.85,174.8,166.8,0.672,893706.7,893706.7,21280,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458013,2429376.00
09/03/2017 13:00,2,7.754,ACTIVE,220.06,366.40,59.975,1504458003,"201051344000579","219011344069620",26.52,47.00,0,337.84,419.60,208.2,199.0,0.968,843807.0,843807.0,20969,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458014,2429377.00
09/03/2017 13:00,2,7.664,ACTIVE,217.35,363.39,59.938,1504458003,"201051344000890","219011344069620",26.84,51.30,0,336.04,415.09,208.2,199.0,0.981,827324.6,827324.6,20968,0,0,0,L,1122011218,0,124.72,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458015,2429378.00
09/03/2017 13:00,2,7.771,ACTIVE,218.26,364.59,59.949,1504458003,"201051344000438","219011344069620",26.44,46.60,0,334.84,414.49,208.0,198.9,0.977,829503.8,829503.8,20955,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458016,2429379.00
09/03/2017 13:00,2,7.305,ACTIVE,217.58,357.38,59.954,1504458003,"201051344000417","219011344069620",17.91,47.50,0,338.74,391.04,132.6,126.1,0.632,733432.2,733432.2,20999,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458017,2429380.00
09/03/2017 13:00,2,6.996,ACTIVE,213.06,353.47,59.959,1504458003,"274151322000083","219011344069620",26.48,60.50,0,329.73,389.54,187.8,179.3,0.760,1068171.3,1068171.3,20857,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458018,2429381.00
09/03/2017 13:00,2,7.463,ACTIVE,214.64,354.67,59.949,1504458003,"274151322000076","219011344069620",27.00,64.80,0,332.13,393.75,203.9,194.9,0.791,1140846.0,1140846.0,20844,0,0,0,L,1151911521,0,123.36,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458019,2429382.00
09/03/2017 13:00,2,7.850,ACTIVE,218.26,366.10,59.933,1504458003,"201051344000868","219011344069620",26.58,40.40,0,333.93,416.59,211.4,202.1,0.968,823674.1,823674.1,20982,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458020,2429383.00
09/03/2017 13:00,2,7.279,ACTIVE,213.06,355.88,59.944,1504458003,"274151322000095","219011344069620",27.15,64.80,0,329.73,392.85,200.4,191.5,0.756,1129830.5,1129830.5,20875,0,0,0,L,1151911521,0,123.14,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458020,2429384.00
09/03/2017 13:00,2,7.268,ACTIVE,219.84,360.69,59.922,1504458003,"201051344000988","219011344069620",17.89,39.30,0,342.05,397.05,131.6,125.1,0.610,705687.0,705687.0,20950,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458021,2429385.00
09/03/2017 13:00,2,7.570,ACTIVE,218.48,362.79,59.965,1504458003,"201051344001025","219011344069620",26.88,47.80,0,334.54,415.69,206.1,197.0,0.937,830752.7,830752.7,20953,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458022,2429386.00
09/03/2017 13:00,2,7.494,ACTIVE,219.61,367.00,59.991,1504458003,"201051344000458","219011344069620",26.76,42.80,0,336.94,421.10,203.0,194.0,0.955,834692.0,834692.0,20947,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458023,2429387.00
09/03/2017 13:00,2,7.574,ACTIVE,220.06,367.90,59.949,1504458003,"201051344000853","219011344069620",26.90,40.20,0,341.45,422.00,206.1,197.0,0.968,836190.8,836190.8,20979,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458024,2429388.00
09/03/2017 13:00,2,7.592,ACTIVE,217.13,365.80,59.965,1504458003,"201051344000685","219011344069620",26.44,45.50,0,336.04,415.39,203.4,194.4,0.959,829303.1,829303.1,20998,0,0,0,L,1122011218,0,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458025,2429389.00
09/03/2017 13:00,2,7.666,ACTIVE,218.48,365.80,59.970,1504458003,"201051344000917","219011344069620",26.62,44.50,0,334.24,413.59,206.4,197.3,0.972,825970.0,825970.0,20993,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458026,2429390.00
09/03/2017 13:00,2,7.682,ACTIVE,217.35,365.80,59.954,1504458003,"201051344001145","219011344069620",26.54,43.80,0,335.74,414.19,206.6,197.5,0.950,834035.6,834035.6,20975,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458027,2429391.00
09/03/2017 13:00,2,7.850,ACTIVE,219.16,367.00,59.949,1504458003,"201051344000651","219011344069620",26.48,44.00,0,336.04,417.19,210.4,201.2,0.955,823075.2,823075.2,20968,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458028,2429392.00
09/03/2017 13:00,2,6.971,ACTIVE,213.74,354.67,59.959,1504458003,"274151322000088","219011344069620",26.30,56.30,0,329.43,389.24,185.6,177.2,0.712,1025280.8,1025280.8,20853,0,0,0,L,1151911521,0,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458029,2429393.00
09/03/2017 13:00,2,4.791,ACTIVE,214.41,420.50,59.959,1504458003,"274151322000068","219011344069620",37.31,57.30,0,379.62,444.54,180.8,172.6,0.694,894732.6,894732.6,21291,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458030,2429394.00
09/03/2017 13:00,2,7.857,ACTIVE,218.71,364.29,59.954,1504458003,"201051344001135","219011344069620",26.74,44.00,0,334.54,414.79,212.6,203.3,0.972,818645.2,818645.2,20927,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458031,2429395.00
09/03/2017 13:00,2,7.850,ACTIVE,217.80,363.09,59.986,1504458003,"201051344000594","219011344069620",26.80,53.50,0,334.24,415.99,212.9,203.6,0.977,838247.8,838247.8,20963,0,0,0,L,1122011218,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458032,2429396.00
09/03/2017 13:00,2,8.010,ACTIVE,218.93,367.00,59.986,1504458003,"201051344001203","219011344069620",26.76,47.50,0,336.34,417.79,217.2,207.7,1.008,828814.9,828814.9,20995,0,0,0,L,1122011218,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458033,2429397.00
09/03/2017 13:00,2,7.072,ACTIVE,213.74,369.70,59.959,1504458003,"274151322000054","219011344069620",25.25,54.80,0,330.03,388.94,180.6,172.4,0.694,1040728.7,1040728.7,20822,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458034,2429398.00
09/03/2017 13:00,2,7.910,ACTIVE,218.93,365.49,59.965,1504458003,"201051344000867","219011344069620",26.82,45.50,0,334.54,414.49,214.8,205.4,0.977,822384.8,822384.8,20994,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458035,2429399.00
09/03/2017 13:00,2,7.861,ACTIVE,218.93,366.70,59.965,1504458003,"201051344001093","219011344069620",26.90,45.50,0,334.24,414.79,214.2,204.9,0.972,825964.6,825964.6,20998,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458036,2429400.00
09/03/2017 13:00,2,8.035,ACTIVE,219.84,369.40,59.970,1504458003,"201051344000900","219011344069620",27.27,39.30,0,335.44,422.00,222.0,212.4,0.994,844508.4,844508.4,20996,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458037,2429401.00
09/03/2017 13:00,2,7.762,ACTIVE,219.39,365.49,59.965,1504458003,"201051344000648","219011344069620",26.92,43.20,0,336.34,420.50,211.6,202.3,0.977,830534.3,830534.3,20963,0,0,0,L,1122011218,0,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458038,2429402.00
09/03/2017 13:00,2,7.975,ACTIVE,219.84,367.90,59.965,1504458003,"201051344000569","219011344069620",27.06,40.20,0,335.14,421.10,218.4,208.9,1.016,845996.9,845996.9,20933,0,0,0,L,1122011218,0,124.04,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458039,2429403.00
09/03/2017 13:00,2,7.875,ACTIVE,220.06,367.30,59.965,1504458003,"201051344000983","219011344069620",27.27,42.00,0,335.44,420.80,217.4,207.9,1.016,836993.4,836993.4,20968,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458040,2429404.00
09/03/2017 13:00,2,7.951,ACTIVE,220.06,367.00,59.965,1504458003,"201051344001158","219011344069620",26.40,44.30,0,336.94,419.60,212.7,203.4,0.986,820555.5,820555.5,20971,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458040,2429405.00
09/03/2017 13:00,2,7.895,ACTIVE,219.84,369.10,59.970,1504458003,"201051344000576","219011344069620",27.12,40.60,0,336.94,421.40,216.8,207.3,1.008,835134.3,835134.3,20986,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458041,2429406.00
09/03/2017 13:00,2,7.172,ACTIVE,213.96,361.29,59.970,1504458003,"274151322000087","219011344069620",26.32,68.30,0,326.42,392.25,190.9,182.3,0.716,1016534.9,1016534.9,21099,0,0,0,L,1151911521,0,123.14,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458042,2429407.00
09/03/2017 13:15,2,8.193,ACTIVE,220.29,368.50,59.975,1504458904,"201051344000645","219011344069620",26.72,42.00,0,338.74,419.60,221.6,212.0,1.003,834098.0,834098.0,20956,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458905,2429408.00
09/03/2017 13:15,2,7.287,ACTIVE,214.41,372.71,59.970,1504458904,"274151322000085","219011344069620",24.91,56.30,0,331.23,387.14,183.5,175.2,0.694,1035111.9,1035111.9,20844,0,0,0,L,1151911521,0,123.59,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458906,2429409.00
09/03/2017 13:15,2,8.164,ACTIVE,219.16,368.80,59.981,1504458904,"201051344000633","219011344069620",26.66,48.50,0,333.93,414.19,220.3,210.7,1.047,821338.7,821338.7,21011,0,0,0,L,1122011218,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458907,2429410.00
09/03/2017 13:15,2,8.072,ACTIVE,220.74,369.70,60.012,1504458904,"201051344000469","219011344069620",27.65,37.30,0,337.54,422.00,226.0,216.2,1.056,825433.8,825433.8,20970,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458908,2429411.00
09/03/2017 13:15,2,7.994,ACTIVE,217.80,365.49,59.981,1504458904,"201051344000646","219011344069620",27.17,48.00,0,334.54,416.29,220.1,210.5,1.025,819497.4,819497.4,20964,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458909,2429412.00
09/03/2017 13:15,2,7.287,ACTIVE,214.41,376.01,59.981,1504458904,"274151322000052","219011344069620",26.76,62.80,0,330.63,390.44,197.4,188.6,0.782,1079154.3,1079154.3,20841,0,0,0,L,1151911521,0,122.68,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458910,2429413.00
09/03/2017 13:15,2,8.158,ACTIVE,219.39,368.50,59.970,1504458904,"201051344000585","219011344069620",27.23,45.30,0,335.44,414.79,225.1,215.3,1.039,834005.3,834005.3,20959,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458911,2429414.00
09/03/2017 13:15,2,7.885,ACTIVE,217.35,363.09,59.975,1504458904,"201051344001230","219011344069620",27.45,47.30,0,336.04,415.69,219.2,209.6,0.994,823913.7,823913.7,21006,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458912,2429415.00
09/03/2017 13:15,2,8.127,ACTIVE,219.16,367.30,59.938,1504458904,"201051344000582","219011344069620",26.54,44.30,0,334.84,414.79,218.5,209.0,0.994,812758.7,812758.7,20948,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458912,2429416.00
09/03/2017 13:15,2,8.051,ACTIVE,218.03,363.99,59.970,1504458904,"201051344000955","219011344069620",26.98,46.00,0,336.04,414.79,219.8,210.2,1.012,833241.6,833241.6,20971,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458913,2429417.00
09/03/2017 13:15,2,5.025,ACTIVE,214.19,399.76,59.975,1504458904,"274151322000094","219011344069620",36.80,56.30,0,379.92,446.35,187.0,178.6,0.725,893751.3,893751.3,21281,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458914,2429418.00
09/03/2017 13:15,2,8.090,ACTIVE,220.74,369.10,59.986,1504458904,"201051344000579","219011344069620",26.94,47.30,0,339.95,419.90,220.7,211.0,1.021,843859.3,843859.3,20970,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458915,2429419.00
09/03/2017 13:15,2,8.170,ACTIVE,217.80,365.19,59.975,1504458904,"201051344000890","219011344069620",26.44,51.00,0,335.44,415.39,218.8,209.3,1.012,827376.7,827376.7,20969,0,0,0,L,1122011218,0,124.94,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458916,2429420.00
09/03/2017 13:15,2,8.033,ACTIVE,218.71,368.20,59.975,1504458904,"201051344000438","219011344069620",26.84,46.80,0,334.84,414.49,218.1,208.6,1.021,829555.6,829555.6,20956,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458917,2429421.00
09/03/2017 13:15,2,7.672,ACTIVE,218.03,359.78,60.012,1504458904,"201051344000417","219011344069620",17.91,47.50,0,337.84,390.74,139.4,132.7,0.658,733465.0,733465.0,21000,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458918,2429422.00
09/03/2017 13:15,2,7.336,ACTIVE,213.74,357.68,59.986,1504458904,"274151322000083","219011344069620",26.36,62.30,0,330.33,389.54,195.8,187.0,0.773,1068217.8,1068217.8,20858,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458919,2429423.00
09/03/2017 13:15,2,7.789,ACTIVE,215.09,357.08,59.970,1504458904,"274151322000076","219011344069620",27.10,65.30,0,331.83,394.05,213.5,204.2,0.835,1140896.8,1140896.8,20845,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458920,2429424.00
09/03/2017 13:15,2,8.203,ACTIVE,218.93,367.90,59.975,1504458904,"201051344000868","219011344069620",27.08,40.00,0,333.63,416.29,224.8,215.1,1.012,823727.5,823727.5,20983,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458921,2429425.00
09/03/2017 13:15,2,7.764,ACTIVE,213.74,354.97,59.970,1504458904,"274151322000095","219011344069620",27.00,65.30,0,328.82,392.85,212.2,202.9,0.804,1129881.0,1129881.0,20876,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458921,2429426.00
09/03/2017 13:15,2,7.938,ACTIVE,220.52,362.79,59.933,1504458904,"201051344000988","219011344069620",17.89,39.30,0,340.25,397.35,143.9,137.0,0.672,705720.8,705720.8,20951,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458922,2429427.00
09/03/2017 13:15,2,8.186,ACTIVE,219.16,367.60,59.986,1504458904,"201051344001025","219011344069620",27.10,47.00,0,334.24,415.39,224.6,214.8,0.999,830806.1,830806.1,20954,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458923,2429428.00
09/03/2017 13:15,2,8.191,ACTIVE,220.74,368.80,59.970,1504458904,"201051344000458","219011344069620",26.88,43.60,0,338.44,421.10,222.9,213.2,1.047,834744.8,834744.8,20948,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458924,2429429.00
09/03/2017 13:15,2,8.117,ACTIVE,220.97,370.00,59.991,1504458904,"201051344000853","219011344069620",27.41,40.80,0,341.15,422.30,225.2,215.4,1.061,836244.2,836244.2,20980,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458925,2429430.00
09/03/2017 13:15,2,8.131,ACTIVE,217.58,365.49,59.965,1504458904,"201051344000685","219011344069620",26.70,45.50,0,335.14,414.49,219.9,210.4,1.052,829355.4,829355.4,20999,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458926,2429431.00
09/03/2017 13:15,2,7.912,ACTIVE,219.16,367.60,59.938,1504458904,"201051344000917","219011344069620",27.39,45.00,0,334.84,413.59,219.5,209.9,1.034,826022.3,826022.3,20994,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458927,2429432.00
09/03/2017 13:15,2,8.090,ACTIVE,217.80,365.19,59.970,1504458904,"201051344001145","219011344069620",26.72,44.50,0,334.84,414.49,218.8,209.2,0.999,834087.5,834087.5,20976,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458928,2429433.00
09/03/2017 13:15,2,8.148,ACTIVE,219.61,367.90,60.007,1504458904,"201051344000651","219011344069620",26.88,44.30,0,336.64,417.79,221.9,212.2,1.003,823127.7,823127.7,20969,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458929,2429434.00
09/03/2017 13:15,2,7.350,ACTIVE,214.41,361.59,59.959,1504458904,"274151322000088","219011344069620",26.08,55.80,0,330.03,389.54,194.0,185.4,0.738,1025326.9,1025326.9,20854,0,0,0,L,1151911521,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458930,2429435.00
09/03/2017 13:15,2,4.955,ACTIVE,215.09,424.41,59.975,1504458904,"274151322000068","219011344069620",37.41,57.70,0,382.33,450.86,187.8,179.3,0.734,894777.2,894777.2,21292,0,0,0,L,1151911521,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458930,2429436.00
09/03/2017 13:15,2,8.121,ACTIVE,218.93,366.40,59.965,1504458904,"201051344001135","219011344069620",26.92,44.00,0,335.14,414.19,221.4,211.8,1.012,818697.6,818697.6,20928,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458931,2429437.00
09/03/2017 13:15,2,8.121,ACTIVE,218.26,363.69,59.970,1504458904,"201051344000594","219011344069620",26.84,53.50,0,334.24,415.99,220.7,211.1,1.025,838300.1,838300.1,20964,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458932,2429438.00
09/03/2017 13:15,2,8.088,ACTIVE,219.39,367.30,59.975,1504458904,"201051344001203","219011344069620",27.41,46.60,0,336.04,417.79,224.3,214.6,1.052,828868.2,828868.2,20996,0,0,0,L,1122011218,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458933,2429439.00
09/03/2017 13:15,2,7.381,ACTIVE,214.64,356.48,59.970,1504458904,"274151322000054","219011344069620",25.09,55.30,0,330.03,388.94,187.5,179.0,0.712,1040772.9,1040772.9,20823,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458934,2429440.00
09/03/2017 13:15,2,8.180,ACTIVE,219.16,365.80,59.970,1504458904,"201051344000867","219011344069620",26.96,45.30,0,335.14,414.79,223.2,213.5,1.039,822437.6,822437.6,20995,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458935,2429441.00
09/03/2017 13:15,2,8.004,ACTIVE,219.39,368.20,59.975,1504458904,"201051344001093","219011344069620",27.27,44.80,0,334.84,414.49,221.0,211.4,1.008,826017.1,826017.1,20999,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458936,2429442.00
09/03/2017 13:15,2,8.186,ACTIVE,220.06,369.10,59.986,1504458904,"201051344000900","219011344069620",27.65,39.80,0,335.44,422.30,229.2,219.2,1.030,844562.8,844562.8,20997,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458937,2429443.00
09/03/2017 13:15,2,8.111,ACTIVE,219.84,369.10,59.975,1504458904,"201051344000648","219011344069620",26.74,43.60,0,336.34,419.90,219.5,210.0,1.012,830586.3,830586.3,20964,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458938,2429444.00
09/03/2017 13:15,2,8.166,ACTIVE,220.29,368.50,59.970,1504458904,"201051344000569","219011344069620",27.29,40.60,0,335.74,421.10,225.6,215.8,1.056,846050.3,846050.3,20934,0,0,0,L,1122011218,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458939,2429445.00
09/03/2017 13:15,2,8.193,ACTIVE,220.52,368.80,59.965,1504458904,"201051344000983","219011344069620",27.12,42.00,0,337.24,421.10,224.8,215.1,1.043,837046.7,837046.7,20969,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458940,2429446.00
09/03/2017 13:15,2,8.168,ACTIVE,220.52,368.20,59.975,1504458904,"201051344001158","219011344069620",26.56,44.00,0,339.34,419.60,219.7,210.1,1.008,820607.5,820607.5,20972,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458941,2429447.00
09/03/2017 13:15,2,8.072,ACTIVE,220.52,369.40,59.965,1504458904,"201051344000576","219011344069620",27.31,40.40,0,339.04,421.10,223.2,213.6,1.034,835187.2,835187.2,20987,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458941,2429448.00
09/03/2017 13:15,2,7.334,ACTIVE,214.41,374.21,59.965,1504458904,"274151322000087","219011344069620",26.28,67.30,0,330.33,389.54,195.2,186.4,0.734,1016581.3,1016581.3,21100,0,0,0,L,1151911521,0,123.36,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504458942,2429449.00
09/03/2017 13:30,2,8.180,ACTIVE,219.84,367.90,59.938,1504459803,"201051344000645","219011344069620",27.08,42.30,0,336.64,420.80,224.1,214.4,1.025,834151.2,834151.2,20957,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459804,2429450.00
09/03/2017 13:30,2,7.395,ACTIVE,214.19,356.78,59.965,1504459803,"274151322000085","219011344069620",24.83,55.50,0,330.63,387.44,185.8,177.4,0.707,1035155.8,1035155.8,20845,0,0,0,L,1151911521,0,123.36,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459805,2429451.00
09/03/2017 13:30,2,8.146,ACTIVE,218.71,365.49,59.975,1504459803,"201051344000633","219011344069620",26.96,48.00,0,333.93,414.19,222.3,212.6,1.039,821391.5,821391.5,21012,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459806,2429452.00
09/03/2017 13:30,2,8.242,ACTIVE,220.52,368.50,59.954,1504459803,"201051344000469","219011344069620",27.29,38.00,0,336.64,425.31,228.0,218.1,1.061,825488.0,825488.0,20971,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459807,2429453.00
09/03/2017 13:30,2,8.195,ACTIVE,217.35,364.89,59.944,1504459803,"201051344000646","219011344069620",26.78,47.30,0,334.24,423.50,222.1,212.4,1.034,819550.1,819550.1,20965,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459808,2429454.00
09/03/2017 13:30,2,7.412,ACTIVE,214.19,371.81,59.944,1504459803,"274151322000052","219011344069620",26.62,63.00,0,330.63,390.44,199.7,190.8,0.791,1079201.6,1079201.6,20842,0,0,0,L,1151911521,0,122.46,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459809,2429455.00
09/03/2017 13:30,2,8.275,ACTIVE,218.93,367.90,59.944,1504459803,"201051344000585","219011344069620",27.12,44.50,0,331.83,422.60,227.3,217.5,1.065,834059.3,834059.3,20960,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459810,2429456.00
09/03/2017 13:30,2,8.041,ACTIVE,216.67,361.89,59.959,1504459803,"201051344001230","219011344069620",27.19,46.60,0,336.34,415.99,221.4,211.8,1.030,823966.3,823966.3,21007,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459811,2429457.00
09/03/2017 13:30,2,8.217,ACTIVE,218.71,366.40,59.907,1504459803,"201051344000582","219011344069620",26.48,44.30,0,334.54,415.39,220.2,210.7,1.003,812811.1,812811.1,20949,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459812,2429458.00
09/03/2017 13:30,2,8.160,ACTIVE,217.58,363.69,59.991,1504459803,"201051344000955","219011344069620",26.80,46.00,0,335.74,415.69,221.3,211.6,1.052,833294.2,833294.2,20972,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459813,2429459.00
09/03/2017 13:30,2,4.961,ACTIVE,213.96,423.81,59.938,1504459803,"274151322000094","219011344069620",37.95,57.30,0,379.92,446.65,190.6,182.1,0.742,893796.4,893796.4,21282,0,0,0,L,1151911521,0,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459814,2429460.00
09/03/2017 13:30,2,8.291,ALERT,220.29,367.60,59.949,1504459803,"201051344000579","219011344069620",26.44,47.50,0,304.48,419.60,221.9,212.3,1.030,843912.0,843912.0,20971,0,0,0,L,1122011218,0,124.94,124.94,0002,41,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459816,2429461.00
09/03/2017 13:30,2,8.174,ACTIVE,217.13,365.80,59.912,1504459803,"201051344000890","219011344069620",26.68,51.00,0,336.04,416.59,220.8,211.2,1.008,827429.2,827429.2,20970,0,0,0,L,1122011218,0,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459817,2429462.00
09/03/2017 13:30,2,8.076,ACTIVE,218.03,366.40,59.944,1504459803,"201051344000438","219011344069620",26.88,47.00,0,334.84,414.79,219.9,210.4,1.047,829608.0,829608.0,20957,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459817,2429463.00
09/03/2017 13:30,2,7.713,ACTIVE,217.35,356.18,59.949,1504459803,"201051344000417","219011344069620",17.93,47.30,0,336.94,391.34,140.1,133.3,0.658,733498.3,733498.3,21001,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459818,2429464.00
09/03/2017 13:30,2,7.479,ACTIVE,213.29,352.27,59.949,1504459803,"274151322000083","219011344069620",26.20,62.80,0,329.73,390.14,198.4,189.6,0.809,1068264.9,1068264.9,20859,0,0,0,L,1151911521,0,122.01,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459819,2429465.00
09/03/2017 13:30,2,7.832,ACTIVE,214.64,360.99,59.949,1504459803,"274151322000076","219011344069620",27.23,66.00,0,331.23,394.05,216.1,206.7,0.826,1140948.2,1140948.2,20846,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459820,2429466.00
09/03/2017 13:30,2,8.395,ACTIVE,218.48,365.80,59.938,1504459803,"201051344000868","219011344069620",26.68,39.50,0,334.54,416.59,226.8,216.9,1.039,823781.5,823781.5,20984,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459821,2429467.00
09/03/2017 13:30,2,7.863,ACTIVE,213.74,369.70,59.949,1504459803,"274151322000095","219011344069620",27.04,66.70,0,329.43,393.75,215.2,205.8,0.813,1129932.1,1129932.1,20877,0,0,0,L,1151911521,0,123.14,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459822,2429468.00
09/03/2017 13:30,2,7.951,ACTIVE,220.29,362.19,59.949,1504459803,"201051344000988","219011344069620",17.99,38.60,0,342.35,396.45,145.0,138.0,0.672,705755.2,705755.2,20952,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459823,2429469.00
09/03/2017 13:30,2,8.264,ACTIVE,218.71,366.40,59.944,1504459803,"201051344001025","219011344069620",27.06,47.50,0,329.43,442.74,226.2,216.4,1.012,830860.0,830860.0,20955,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459824,2429470.00
09/03/2017 13:30,2,8.232,ACTIVE,220.29,368.20,59.949,1504459803,"201051344000458","219011344069620",27.06,42.80,0,337.24,420.80,225.5,215.8,1.056,834798.4,834798.4,20949,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459825,2429471.00
09/03/2017 13:30,2,8.186,ACTIVE,220.74,369.10,59.949,1504459803,"201051344000853","219011344069620",27.57,40.40,0,342.05,422.00,228.4,218.5,1.069,836298.5,836298.5,20981,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459826,2429472.00
09/03/2017 13:30,2,8.252,ACTIVE,216.90,364.59,59.944,1504459803,"201051344000685","219011344069620",26.52,45.00,0,335.44,415.39,221.7,212.0,1.069,829408.3,829408.3,21000,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459827,2429473.00
