ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 13:30,2,8.193,ACTIVE,218.48,367.90,59.949,1504459803,"201051344000917","219011344069620",26.76,44.30,0,334.84,414.19,221.9,212.3,1.074,826075.2,826075.2,20995,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459828,2429474.00
09/03/2017 13:30,2,8.174,ACTIVE,217.13,367.60,59.922,1504459803,"201051344001145","219011344069620",26.68,44.30,0,335.14,414.79,220.8,211.2,1.003,834140.1,834140.1,20977,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459828,2429475.00
09/03/2017 13:30,2,8.258,ACTIVE,218.93,367.00,59.933,1504459803,"201051344000651","219011344069620",26.68,44.00,0,331.23,423.81,223.1,213.4,1.008,823180.9,823180.9,20970,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459829,2429476.00
09/03/2017 13:30,2,7.371,ACTIVE,214.19,351.67,59.933,1504459803,"274151322000088","219011344069620",26.28,56.00,0,330.03,389.84,196.1,187.3,0.751,1025373.4,1025373.4,20855,0,0,0,L,1151911521,0,123.59,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459830,2429477.00
09/03/2017 13:30,2,4.969,ACTIVE,214.87,430.42,59.954,1504459803,"274151322000068","219011344069620",37.87,57.00,0,381.73,452.06,189.2,180.7,0.729,894822.2,894822.2,21293,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459831,2429478.00
09/03/2017 13:30,2,8.125,ACTIVE,218.48,365.80,59.933,1504459803,"201051344001135","219011344069620",27.08,44.30,0,330.03,419.60,222.7,213.0,1.008,818750.7,818750.7,20929,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459832,2429479.00
09/03/2017 13:30,2,8.270,ACTIVE,218.03,366.10,59.981,1504459803,"201051344000594","219011344069620",26.62,52.30,0,334.84,417.19,222.8,213.1,1.012,838353.1,838353.1,20965,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459833,2429480.00
09/03/2017 13:30,2,8.330,ACTIVE,218.71,366.40,59.922,1504459803,"201051344001203","219011344069620",26.82,47.30,0,330.33,421.70,226.3,216.5,1.052,828922.1,828922.1,20997,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459834,2429481.00
09/03/2017 13:30,2,7.414,ACTIVE,214.19,355.58,59.944,1504459803,"274151322000054","219011344069620",25.21,55.50,0,330.03,388.64,189.1,180.6,0.720,1040817.8,1040817.8,20824,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459835,2429482.00
09/03/2017 13:30,2,8.174,ACTIVE,218.93,365.19,59.938,1504459803,"201051344000867","219011344069620",27.21,45.50,0,334.84,415.39,225.0,215.3,1.025,822491.2,822491.2,20996,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459836,2429483.00
09/03/2017 13:30,2,8.129,ACTIVE,218.71,365.80,59.981,1504459803,"201051344001093","219011344069620",27.06,45.50,0,334.84,417.79,222.8,213.1,1.016,826070.1,826070.1,21000,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459837,2429484.00
09/03/2017 13:30,2,8.260,ACTIVE,219.84,369.10,59.944,1504459803,"201051344000900","219011344069620",27.75,39.00,0,335.14,421.70,232.1,222.0,1.052,844618.0,844618.0,20998,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459838,2429485.00
09/03/2017 13:30,2,8.246,ACTIVE,219.61,367.30,59.949,1504459803,"201051344000648","219011344069620",26.56,43.00,0,316.20,430.12,221.8,212.2,1.012,830639.0,830639.0,20965,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459839,2429486.00
09/03/2017 13:30,2,8.215,ACTIVE,220.06,369.40,59.949,1504459803,"201051344000569","219011344069620",27.53,40.80,0,335.14,420.80,228.9,219.0,1.047,846104.6,846104.6,20935,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459839,2429487.00
09/03/2017 13:30,2,8.225,ACTIVE,220.29,367.60,59.949,1504459803,"201051344000983","219011344069620",27.37,41.00,0,335.14,421.40,227.9,218.0,1.065,837100.8,837100.8,20970,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459840,2429488.00
09/03/2017 13:30,2,8.336,ACTIVE,220.29,367.60,59.954,1504459803,"201051344001158","219011344069620",26.18,44.00,0,324.62,427.41,221.0,211.4,1.021,820660.2,820660.2,20973,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459841,2429489.00
09/03/2017 13:30,2,8.197,ACTIVE,220.29,369.40,59.938,1504459803,"201051344000576","219011344069620",27.23,40.80,0,337.24,421.70,226.2,216.5,1.052,835240.9,835240.9,20988,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459842,2429490.00
09/03/2017 13:30,2,7.426,ACTIVE,214.19,373.01,59.949,1504459803,"274151322000087","219011344069620",26.32,69.00,0,325.22,390.44,197.8,189.0,0.738,1016628.2,1016628.2,21101,0,0,0,L,1151911521,0,123.14,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504459843,2429491.00
09/03/2017 13:45,2,8.305,ACTIVE,219.84,369.70,59.959,1504460704,"201051344000645","219011344069620",26.48,42.30,0,334.84,418.39,222.6,212.9,1.012,834204.7,834204.7,20958,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460705,2429492.00
09/03/2017 13:45,2,7.396,ACTIVE,214.19,355.58,59.959,1504460704,"274151322000085","219011344069620",24.69,55.30,0,330.33,395.25,184.9,176.5,0.689,1035199.9,1035199.9,20846,0,0,0,L,1151911521,0,124.04,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460706,2429493.00
09/03/2017 13:45,2,8.123,ACTIVE,218.48,364.89,59.970,1504460704,"201051344000633","219011344069620",26.88,48.30,0,333.93,414.79,221.0,211.4,1.047,821444.5,821444.5,21013,0,0,0,L,1122011218,0,124.04,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460707,2429494.00
09/03/2017 13:45,2,8.230,ACTIVE,220.29,370.00,59.970,1504460704,"201051344000469","219011344069620",27.19,37.00,0,335.14,422.00,226.6,216.8,1.056,825542.4,825542.4,20972,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460708,2429495.00
09/03/2017 13:45,2,8.072,ACTIVE,218.03,365.49,59.965,1504460704,"201051344000646","219011344069620",27.06,47.30,0,333.93,421.40,221.3,211.6,1.034,819603.0,819603.0,20966,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460709,2429496.00
09/03/2017 13:45,2,7.402,ACTIVE,213.74,368.50,59.954,1504460704,"274151322000052","219011344069620",26.56,64.00,0,329.13,401.56,198.8,190.0,0.791,1079249.2,1079249.2,20843,0,0,0,L,1151911521,0,122.68,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460709,2429497.00
09/03/2017 13:45,2,8.244,ACTIVE,219.39,368.50,59.933,1504460704,"201051344000585","219011344069620",27.15,44.50,0,334.24,430.12,226.5,216.7,1.047,834113.4,834113.4,20961,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460710,2429498.00
09/03/2017 13:45,2,8.115,ACTIVE,217.35,364.89,59.965,1504460704,"201051344001230","219011344069620",26.80,47.50,0,336.04,416.89,220.3,210.7,1.047,824019.0,824019.0,21008,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460711,2429499.00
09/03/2017 13:45,2,7.902,ACTIVE,219.39,367.30,59.970,1504460704,"201051344000582","219011344069620",27.35,44.00,0,333.93,419.90,218.9,209.3,0.994,812863.5,812863.5,20950,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460712,2429500.00
09/03/2017 13:45,2,8.113,ACTIVE,218.03,367.00,59.970,1504460704,"201051344000955","219011344069620",26.82,46.00,0,336.34,422.60,220.2,210.7,1.025,833347.0,833347.0,20973,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460713,2429501.00
09/03/2017 13:45,2,5.078,ACTIVE,213.96,400.66,59.959,1504460704,"274151322000094","219011344069620",37.03,57.30,0,377.82,446.65,189.8,181.2,0.734,893841.6,893841.6,21283,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460714,2429502.00
09/03/2017 13:45,2,8.152,ACTIVE,220.06,369.10,59.954,1504460704,"201051344000579","219011344069620",26.84,46.60,0,335.74,419.30,221.3,211.6,1.025,843965.0,843965.0,20973,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460715,2429503.00
09/03/2017 13:45,2,8.176,ACTIVE,217.58,365.49,59.965,1504460704,"201051344000890","219011344069620",26.58,50.80,0,336.34,423.81,219.9,210.4,1.008,827481.7,827481.7,20971,0,0,0,L,1122011218,0,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460716,2429504.00
09/03/2017 13:45,2,8.029,ACTIVE,218.71,368.80,59.975,1504460704,"201051344000438","219011344069620",26.92,47.50,0,335.14,419.90,218.8,209.2,1.025,829660.2,829660.2,20958,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460717,2429505.00
09/03/2017 13:45,2,7.717,ACTIVE,218.03,359.18,59.981,1504460704,"201051344000417","219011344069620",17.89,47.30,0,338.44,397.66,139.8,133.0,0.672,733531.4,733531.4,21002,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460718,2429506.00
09/03/2017 13:45,2,7.484,ACTIVE,213.06,370.00,59.975,1504460704,"274151322000083","219011344069620",26.20,62.30,0,329.73,395.25,198.4,189.6,0.813,1068312.2,1068312.2,20860,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460718,2429507.00
09/03/2017 13:45,2,7.922,ACTIVE,214.41,353.77,59.970,1504460704,"274151322000076","219011344069620",26.88,67.70,0,330.03,398.26,215.6,206.2,0.844,1140999.6,1140999.6,20847,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460719,2429508.00
09/03/2017 13:45,2,8.268,ACTIVE,218.48,365.49,59.975,1504460704,"201051344000868","219011344069620",26.98,39.80,0,334.24,416.89,225.9,216.1,1.012,823835.6,823835.6,20985,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460720,2429509.00
09/03/2017 13:45,2,7.889,ACTIVE,213.51,358.58,59.965,1504460704,"274151322000095","219011344069620",26.90,67.30,0,329.13,394.05,214.8,205.4,0.813,1129983.3,1129983.3,20878,0,0,0,L,1151911521,0,123.36,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460721,2429510.00
09/03/2017 13:45,2,7.980,ACTIVE,220.06,361.89,59.981,1504460704,"201051344000988","219011344069620",17.89,38.60,0,342.05,397.35,144.7,137.7,0.667,705789.6,705789.6,20953,0,0,0,L,1122011218,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460722,2429511.00
09/03/2017 13:45,2,8.307,ACTIVE,218.93,366.40,59.986,1504460704,"201051344001025","219011344069620",26.84,46.80,0,334.84,426.81,225.6,215.8,1.008,830913.9,830913.9,20956,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460723,2429512.00
09/03/2017 13:45,2,8.172,ACTIVE,220.06,369.10,59.938,1504460704,"201051344000458","219011344069620",27.10,42.30,0,336.94,420.20,224.1,214.4,1.047,834852.1,834852.1,20950,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460724,2429513.00
09/03/2017 13:45,2,8.176,ACTIVE,220.52,370.90,59.981,1504460704,"201051344000853","219011344069620",27.41,40.20,0,342.65,422.30,226.8,217.0,1.065,836352.9,836352.9,20982,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460725,2429514.00
09/03/2017 13:45,2,8.154,ACTIVE,217.58,363.99,59.981,1504460704,"201051344000685","219011344069620",26.80,45.00,0,334.84,421.10,221.3,211.7,1.061,829461.1,829461.1,21001,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460726,2429515.00
09/03/2017 13:45,2,8.117,ACTIVE,218.93,367.30,59.986,1504460704,"201051344000917","219011344069620",26.92,44.80,0,333.33,422.60,221.2,211.6,1.043,826128.1,826128.1,20996,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460727,2429516.00
09/03/2017 13:45,2,8.129,ACTIVE,217.58,364.29,59.981,1504460704,"201051344001145","219011344069620",26.76,44.00,0,334.54,422.30,220.4,210.8,1.021,834192.7,834192.7,20978,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460727,2429517.00
09/03/2017 13:45,2,8.139,ACTIVE,219.39,369.10,59.981,1504460704,"201051344000651","219011344069620",26.98,44.00,0,334.84,426.51,222.3,212.7,1.003,823234.0,823234.0,20971,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460728,2429518.00
09/03/2017 13:45,2,7.389,ACTIVE,213.51,363.09,59.986,1504460704,"274151322000088","219011344069620",26.12,57.00,0,329.73,397.96,195.4,186.7,0.760,1025420.0,1025420.0,20856,0,0,0,L,1151911521,0,123.59,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460729,2429519.00
09/03/2017 13:45,2,5.025,ACTIVE,214.64,406.67,59.975,1504460704,"274151322000068","219011344069620",37.37,58.30,0,381.42,446.05,190.1,181.6,0.729,894867.4,894867.4,21294,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460730,2429520.00
09/03/2017 13:45,2,8.180,ACTIVE,218.71,367.30,59.981,1504460704,"201051344001135","219011344069620",26.80,43.60,0,334.84,421.10,221.9,212.2,1.008,818803.7,818803.7,20930,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460731,2429521.00
09/03/2017 13:45,2,7.918,ACTIVE,218.03,364.89,59.959,1504460704,"201051344000594","219011344069620",27.43,53.30,0,329.43,417.19,219.5,210.0,1.008,838405.9,838405.9,20966,0,0,0,L,1122011218,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460732,2429522.00
09/03/2017 13:45,2,8.137,ACTIVE,219.16,366.10,59.970,1504460704,"201051344001203","219011344069620",27.33,47.50,0,335.14,427.11,225.1,215.4,1.034,828975.9,828975.9,20998,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460733,2429523.00
09/03/2017 13:45,2,7.488,ACTIVE,213.96,370.90,59.970,1504460704,"274151322000054","219011344069620",24.83,55.30,0,329.73,397.35,188.3,179.9,0.720,1040862.6,1040862.6,20825,0,0,0,L,1151911521,0,123.14,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460734,2429524.00
09/03/2017 13:45,2,8.252,ACTIVE,218.93,366.10,59.970,1504460704,"201051344000867","219011344069620",26.74,44.50,0,334.54,415.39,223.5,213.8,1.016,822544.7,822544.7,20997,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460735,2429525.00
09/03/2017 13:45,2,8.027,ACTIVE,219.39,368.50,59.986,1504460704,"201051344001093","219011344069620",27.23,45.30,0,334.24,423.20,221.3,211.7,1.008,826123.0,826123.0,21001,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460736,2429526.00
09/03/2017 13:45,2,8.322,ACTIVE,219.61,369.10,59.981,1504460704,"201051344000900","219011344069620",27.29,39.30,0,333.33,421.70,229.9,220.0,1.030,844673.0,844673.0,20999,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460737,2429527.00
09/03/2017 13:45,2,8.146,ACTIVE,219.61,368.80,59.986,1504460704,"201051344000648","219011344069620",26.72,43.00,0,334.84,416.29,220.4,210.9,1.008,830691.7,830691.7,20966,0,0,0,L,1122011218,0,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460738,2429528.00
09/03/2017 13:45,2,8.201,ACTIVE,219.84,368.80,59.970,1504460704,"201051344000569","219011344069620",27.25,40.40,0,335.44,420.20,226.3,216.5,1.043,846158.8,846158.8,20936,0,0,0,L,1122011218,0,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460739,2429529.00
09/03/2017 13:45,2,8.250,ACTIVE,219.84,368.80,59.975,1504460704,"201051344000983","219011344069620",27.10,41.50,0,334.84,420.50,226.4,216.6,1.056,837155.0,837155.0,20971,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460740,2429530.00
09/03/2017 13:45,2,8.266,ACTIVE,220.29,367.30,59.986,1504460704,"201051344001158","219011344069620",26.32,43.40,0,336.04,418.39,220.2,210.6,1.012,820712.9,820712.9,20974,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460741,2429531.00
09/03/2017 13:45,2,8.182,ACTIVE,220.06,369.70,59.975,1504460704,"201051344000576","219011344069620",27.08,40.80,0,336.04,421.40,224.3,214.6,1.030,835294.7,835294.7,20989,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460742,2429532.00
09/03/2017 13:45,2,7.482,ACTIVE,213.96,358.58,59.970,1504460704,"274151322000087","219011344069620",26.04,69.30,0,328.82,394.05,197.4,188.6,0.738,1016675.2,1016675.2,21102,0,0,0,L,1151911521,0,123.14,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504460743,2429533.00
09/03/2017 14:00,2,9.367,ACTIVE,220.97,371.51,59.986,1504461603,"201051344000645","219011344069620",26.16,42.80,0,336.34,428.01,248.2,237.6,1.136,834254.5,834254.5,20959,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461605,2429534.00
09/03/2017 14:00,2,8.561,ACTIVE,214.64,360.38,59.991,1504461603,"274151322000085","219011344069620",24.33,55.00,0,329.73,395.25,210.7,201.4,0.800,1035241.7,1035241.7,20847,0,0,0,L,1151911521,0,123.81,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461605,2429535.00
09/03/2017 14:00,2,9.232,ACTIVE,219.84,370.30,59.970,1504461603,"201051344000633","219011344069620",26.52,48.00,0,333.93,428.01,247.9,237.3,1.167,821494.2,821494.2,21014,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461606,2429536.00
09/03/2017 14:00,2,9.266,ACTIVE,221.64,374.51,59.996,1504461603,"201051344000469","219011344069620",27.10,38.80,0,336.64,428.61,254.2,243.4,1.176,825593.1,825593.1,20973,0,0,0,L,1122011218,0,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461607,2429537.00
09/03/2017 14:00,2,9.197,ACTIVE,218.26,372.71,59.996,1504461603,"201051344000646","219011344069620",26.72,47.80,0,332.73,423.81,248.8,238.2,1.167,819652.6,819652.6,20967,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461608,2429538.00
09/03/2017 14:00,2,8.619,ACTIVE,215.09,381.73,60.002,1504461603,"274151322000052","219011344069620",26.16,64.80,0,328.52,399.46,228.2,218.3,0.902,1079294.3,1079294.3,20844,0,0,0,L,1151911521,0,122.68,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461609,2429539.00
09/03/2017 14:00,2,9.373,ACTIVE,219.84,373.61,60.002,1504461603,"201051344000585","219011344069620",26.72,45.80,0,334.54,427.11,253.6,242.9,1.180,834164.1,834164.1,20962,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461610,2429540.00
09/03/2017 14:00,2,9.061,ACTIVE,217.80,368.20,59.986,1504461603,"201051344001230","219011344069620",26.98,47.80,0,331.83,424.11,247.5,237.0,1.127,824068.4,824068.4,21009,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461611,2429541.00
09/03/2017 14:00,2,9.102,ACTIVE,219.84,371.21,60.034,1504461603,"201051344000582","219011344069620",26.78,44.50,0,334.54,429.52,246.7,236.2,1.127,812912.8,812912.8,20951,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461612,2429542.00
09/03/2017 14:00,2,9.201,ACTIVE,218.48,370.30,60.039,1504461603,"201051344000955","219011344069620",26.50,46.40,0,333.93,422.90,246.8,236.3,1.149,833396.3,833396.3,20974,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461613,2429543.00
09/03/2017 14:00,2,5.734,ACTIVE,214.87,423.81,59.986,1504461603,"274151322000094","219011344069620",37.69,58.50,0,373.31,451.76,218.4,208.8,0.849,893884.6,893884.6,21284,0,0,0,L,1151911521,0,122.91,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461614,2429544.00
09/03/2017 14:00,2,9.207,ACTIVE,221.42,369.40,59.975,1504461603,"201051344000579","219011344069620",26.68,47.80,0,337.24,428.31,248.5,237.9,1.136,844014.8,844014.8,20974,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461615,2429545.00
09/03/2017 14:00,2,9.062,ACTIVE,218.03,369.40,60.002,1504461603,"201051344000890","219011344069620",26.84,51.50,0,334.24,423.50,246.2,235.8,1.118,827531.1,827531.1,20972,0,0,0,L,1122011218,0,124.94,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461616,2429546.00
09/03/2017 14:00,2,9.092,ACTIVE,219.16,371.81,60.023,1504461603,"201051344000438","219011344069620",26.70,47.50,0,334.24,427.71,245.8,235.3,1.149,829709.4,829709.4,20959,0,0,0,L,1122011218,0,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461617,2429547.00
09/03/2017 14:00,2,8.621,ACTIVE,218.48,361.29,60.002,1504461603,"201051344000417","219011344069620",17.89,47.80,0,315.30,397.66,156.3,148.9,0.734,733562.5,733562.5,21003,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461618,2429548.00
09/03/2017 14:00,2,8.686,ACTIVE,213.51,361.89,60.002,1504461603,"274151322000083","219011344069620",25.82,63.00,0,327.32,399.16,227.2,217.3,0.906,1068357.2,1068357.2,20861,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461618,2429549.00
09/03/2017 14:00,2,9.146,ACTIVE,215.32,363.39,60.002,1504461603,"274151322000076","219011344069620",26.72,69.00,0,327.62,405.17,247.2,236.7,0.972,1141048.6,1141048.6,20848,0,0,0,L,1151911521,0,123.36,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461619,2429550.00
09/03/2017 14:00,2,9.303,ACTIVE,219.84,370.00,60.002,1504461603,"201051344000868","219011344069620",26.84,40.20,0,333.33,424.11,252.9,242.2,1.145,823886.2,823886.2,20986,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461620,2429551.00
09/03/2017 14:00,2,9.104,ACTIVE,214.19,379.92,60.018,1504461603,"274151322000095","219011344069620",26.78,68.30,0,326.42,401.56,246.9,236.4,0.924,1130032.1,1130032.1,20879,0,0,0,L,1151911521,0,123.14,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461621,2429552.00
09/03/2017 14:00,2,8.871,ACTIVE,221.42,365.19,60.012,1504461603,"201051344000988","219011344069620",17.89,39.80,0,318.91,404.57,160.5,153.0,0.734,705821.8,705821.8,20954,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461622,2429553.00
09/03/2017 14:00,2,9.322,ACTIVE,219.61,371.81,60.007,1504461603,"201051344001025","219011344069620",26.82,47.00,0,335.44,426.51,252.9,242.2,1.118,830964.5,830964.5,20957,0,0,0,L,1122011218,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461623,2429554.00
09/03/2017 14:00,2,9.250,ACTIVE,221.42,374.21,60.002,1504461603,"201051344000458","219011344069620",26.72,43.60,0,336.34,429.52,250.1,239.4,1.171,834902.4,834902.4,20951,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461624,2429555.00
09/03/2017 14:00,2,9.201,ACTIVE,221.87,375.11,60.007,1504461603,"201051344000853","219011344069620",27.10,41.50,0,337.84,428.31,252.3,241.6,1.149,836403.7,836403.7,20983,0,0,0,L,1122011218,0,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461625,2429556.00
09/03/2017 14:00,2,9.131,ACTIVE,217.80,369.70,59.991,1504461603,"201051344000685","219011344069620",26.86,46.00,0,333.93,422.60,248.2,237.7,1.193,829510.7,829510.7,21002,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461626,2429557.00
09/03/2017 14:00,2,9.197,ACTIVE,219.61,372.41,60.007,1504461603,"201051344000917","219011344069620",26.76,45.80,0,334.54,426.81,249.3,238.7,1.167,826177.8,826177.8,20997,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461627,2429558.00
09/03/2017 14:00,2,9.246,ACTIVE,218.26,371.21,60.007,1504461603,"201051344001145","219011344069620",26.48,44.80,0,333.33,422.90,247.7,237.2,1.127,834242.2,834242.2,20979,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461628,2429559.00
09/03/2017 14:00,2,9.342,ACTIVE,220.06,373.01,59.975,1504461603,"201051344000651","219011344069620",26.40,45.50,0,336.34,427.71,249.8,239.2,1.127,823283.9,823283.9,20972,0,0,0,L,1122011218,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461629,2429560.00
09/03/2017 14:00,2,8.539,ACTIVE,214.19,379.62,59.986,1504461603,"274151322000088","219011344069620",25.94,56.80,0,327.32,398.56,224.3,214.6,0.857,1025464.4,1025464.4,20857,0,0,0,L,1151911521,0,123.81,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461630,2429561.00
09/03/2017 14:00,2,5.768,ACTIVE,215.32,409.68,60.002,1504461603,"274151322000068","219011344069620",37.67,59.80,0,377.22,455.06,220.0,210.4,0.844,894910.4,894910.4,21295,0,0,0,L,1151911521,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461631,2429562.00
09/03/2017 14:00,2,9.303,ACTIVE,219.39,372.11,59.959,1504461603,"201051344001135","219011344069620",26.42,44.50,0,335.14,428.31,249.1,238.5,1.136,818853.5,818853.5,20931,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461631,2429563.00
09/03/2017 14:00,2,9.289,ACTIVE,218.71,369.40,59.996,1504461603,"201051344000594","219011344069620",26.46,53.80,0,331.83,424.41,248.8,238.2,1.127,838455.8,838455.8,20967,0,0,0,L,1122011218,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461632,2429564.00
09/03/2017 14:00,2,9.354,ACTIVE,219.84,373.91,60.002,1504461603,"201051344001203","219011344069620",26.54,47.80,0,336.34,428.31,251.4,240.7,1.171,829026.6,829026.6,20999,0,0,0,L,1122011218,0,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461633,2429565.00
09/03/2017 14:00,2,8.410,ACTIVE,214.41,359.78,60.007,1504461603,"274151322000054","219011344069620",24.91,57.00,0,327.92,397.05,212.0,202.7,0.809,1040905.5,1040905.5,20826,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461634,2429566.00
09/03/2017 14:00,2,8.674,ACTIVE,219.39,368.20,60.007,1504461603,"201051344000867","219011344069620",26.60,45.80,0,334.24,422.60,233.7,223.7,1.056,822595.1,822595.1,20998,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461635,2429567.00
09/03/2017 14:00,2,8.346,ACTIVE,219.39,368.50,59.975,1504461603,"201051344001093","219011344069620",27.14,45.80,0,335.14,428.61,229.4,219.5,1.043,826172.8,826172.8,21002,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461636,2429568.00
09/03/2017 14:00,2,8.656,ACTIVE,220.06,368.80,59.996,1504461603,"201051344000900","219011344069620",27.17,41.30,0,334.84,428.91,238.3,228.1,1.069,844724.6,844724.6,21000,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461637,2429569.00
09/03/2017 14:00,2,8.605,ACTIVE,220.29,370.00,59.996,1504461603,"201051344000648","219011344069620",26.96,44.00,0,335.74,430.72,234.9,224.8,1.083,830741.3,830741.3,20967,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461638,2429570.00
09/03/2017 14:00,2,9.100,ACTIVE,220.97,370.00,60.018,1504461603,"201051344000569","219011344069620",26.88,42.00,0,334.84,429.52,247.6,237.1,1.145,846209.7,846209.7,20937,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461639,2429571.00
09/03/2017 14:00,2,9.113,ACTIVE,221.19,372.71,59.996,1504461603,"201051344000983","219011344069620",27.02,43.60,0,335.74,430.72,249.2,238.6,1.153,837205.8,837205.8,20972,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461640,2429572.00
09/03/2017 14:00,2,9.150,ACTIVE,221.42,372.41,60.002,1504461603,"201051344001158","219011344069620",26.58,45.50,0,335.74,428.91,246.3,235.8,1.123,820762.5,820762.5,20975,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461641,2429573.00
09/03/2017 14:00,2,9.244,ACTIVE,220.97,371.81,59.986,1504461603,"201051344000576","219011344069620",26.76,42.00,0,336.34,429.82,250.5,239.8,1.127,835345.1,835345.1,20990,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461642,2429574.00
09/03/2017 14:00,2,8.652,ACTIVE,214.41,381.42,60.007,1504461603,"274151322000087","219011344069620",25.92,71.00,0,327.02,397.35,227.0,217.1,0.849,1016720.1,1016720.1,21103,0,0,0,L,1151911521,0,123.14,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504461642,2429575.00
09/03/2017 14:15,2,8.715,ACTIVE,220.52,370.30,59.970,1504462503,"201051344000645","219011344069620",28.03,42.30,0,336.64,428.91,247.0,236.5,1.114,834303.3,834303.3,20960,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462505,2429576.00
09/03/2017 14:15,2,7.400,ACTIVE,214.64,353.17,59.981,1504462503,"274151322000085","219011344069620",24.75,55.30,0,330.03,400.36,185.3,176.9,0.712,1035284.6,1035284.6,20848,0,0,0,L,1151911521,0,123.81,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462505,2429577.00
09/03/2017 14:15,2,7.957,ACTIVE,218.71,367.00,59.981,1504462503,"201051344000633","219011344069620",27.12,48.30,0,334.24,427.41,218.4,208.9,1.030,821542.9,821542.9,21015,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462506,2429578.00
09/03/2017 14:15,2,8.172,ACTIVE,220.52,370.30,59.975,1504462503,"201051344000469","219011344069620",27.65,37.30,0,336.34,431.92,228.9,219.0,1.078,825642.6,825642.6,20974,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462507,2429579.00
09/03/2017 14:15,2,7.947,ACTIVE,217.80,365.19,59.981,1504462503,"201051344000646","219011344069620",27.08,47.30,0,331.23,423.81,218.0,208.5,1.039,819701.3,819701.3,20968,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462508,2429580.00
09/03/2017 14:15,2,7.354,ACTIVE,214.64,362.79,59.970,1504462503,"274151322000052","219011344069620",26.40,63.70,0,328.52,407.87,196.5,187.8,0.778,1079340.7,1079340.7,20845,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462509,2429581.00
09/03/2017 14:15,2,8.828,ACTIVE,219.84,370.60,59.986,1504462503,"201051344000585","219011344069620",27.49,45.00,0,336.04,427.41,245.8,235.3,1.136,834213.6,834213.6,20963,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462510,2429582.00
09/03/2017 14:15,2,8.338,ACTIVE,217.58,365.80,59.981,1504462503,"201051344001230","219011344069620",27.69,46.80,0,332.43,424.11,233.6,223.5,1.087,824117.0,824117.0,21010,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462511,2429583.00
09/03/2017 14:15,2,6.811,ACTIVE,218.26,362.49,59.981,1504462503,"201051344000582","219011344069620",27.23,44.30,0,333.63,429.82,187.6,179.2,0.826,812961.4,812961.4,20952,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462512,2429584.00
09/03/2017 14:15,2,5.947,ACTIVE,216.45,359.48,59.970,1504462503,"201051344000955","219011344069620",27.17,46.40,0,332.73,423.81,163.6,156.0,0.782,833444.9,833444.9,20975,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462513,2429585.00
09/03/2017 14:15,2,3.635,ACTIVE,213.74,412.98,59.965,1504462503,"274151322000094","219011344069620",37.73,58.00,0,373.01,462.28,138.8,132.1,0.548,893928.9,893928.9,21285,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462514,2429586.00
09/03/2017 14:15,2,7.998,ACTIVE,220.06,367.60,59.970,1504462503,"201051344000579","219011344069620",26.26,47.00,0,337.54,428.91,212.9,203.6,1.008,844063.6,844063.6,20975,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462515,2429587.00
09/03/2017 14:15,2,8.334,ACTIVE,217.58,365.80,59.975,1504462503,"201051344000890","219011344069620",26.44,50.80,0,331.83,424.71,223.6,213.9,1.043,827579.7,827579.7,20973,0,0,0,L,1122011218,0,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462516,2429588.00
09/03/2017 14:15,2,8.812,ACTIVE,219.16,370.00,59.970,1504462503,"201051344000438","219011344069620",26.70,47.30,0,333.63,427.71,238.3,228.0,1.118,829757.8,829757.8,20960,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462517,2429589.00
09/03/2017 14:15,2,8.604,ACTIVE,218.48,360.08,59.986,1504462503,"201051344000417","219011344069620",17.93,47.50,0,318.00,399.76,156.3,148.9,0.734,733593.5,733593.5,21004,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462518,2429590.00
09/03/2017 14:15,2,8.252,ACTIVE,213.96,362.19,59.975,1504462503,"274151322000083","219011344069620",26.38,63.30,0,327.92,402.16,220.4,210.8,0.884,1068403.3,1068403.3,20862,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462519,2429591.00
09/03/2017 14:15,2,8.477,ACTIVE,215.32,376.92,59.981,1504462503,"274151322000076","219011344069620",27.41,66.00,0,330.03,407.57,235.2,225.1,0.910,1141097.7,1141097.7,20849,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462520,2429592.00
09/03/2017 14:15,2,8.512,ACTIVE,218.93,368.80,59.981,1504462503,"201051344000868","219011344069620",27.51,40.00,0,328.22,426.51,236.8,226.7,1.096,823935.5,823935.5,20987,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462521,2429593.00
09/03/2017 14:15,2,8.273,ACTIVE,213.96,376.31,60.002,1504462503,"274151322000095","219011344069620",27.27,64.80,0,325.22,402.16,228.3,218.4,0.875,1130081.1,1130081.1,20880,0,0,0,L,1151911521,0,123.14,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462522,2429594.00
09/03/2017 14:15,2,8.125,ACTIVE,220.29,363.09,59.970,1504462503,"201051344000988","219011344069620",17.91,39.30,0,338.14,406.37,147.4,140.4,0.681,705853.6,705853.6,20955,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462522,2429595.00
09/03/2017 14:15,2,8.350,ACTIVE,218.93,367.90,59.975,1504462503,"201051344001025","219011344069620",27.14,46.80,0,335.44,427.41,229.4,219.5,1.021,831013.8,831013.8,20958,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462523,2429596.00
09/03/2017 14:15,2,8.807,ACTIVE,220.74,371.81,59.986,1504462503,"201051344000458","219011344069620",27.27,43.00,0,337.54,429.22,243.5,233.1,1.145,834951.4,834951.4,20952,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462524,2429597.00
09/03/2017 14:15,2,8.488,ACTIVE,221.87,373.91,59.981,1504462503,"201051344000853","219011344069620",29.72,41.50,0,337.54,429.52,255.4,244.6,1.180,836453.0,836453.0,20984,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462525,2429598.00
09/03/2017 14:15,2,8.637,ACTIVE,218.26,366.40,59.981,1504462503,"201051344000685","219011344069620",29.18,45.30,0,332.43,423.20,254.6,243.8,1.229,829559.4,829559.4,21003,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462526,2429599.00
09/03/2017 14:15,2,8.537,ACTIVE,219.84,368.50,59.991,1504462503,"201051344000917","219011344069620",29.48,44.50,0,333.33,427.11,254.5,243.7,1.207,826226.6,826226.6,20998,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462527,2429600.00
09/03/2017 14:15,2,8.527,ACTIVE,218.26,368.20,59.986,1504462503,"201051344001145","219011344069620",29.50,44.50,0,331.53,424.41,254.4,243.6,1.153,834290.7,834290.7,20980,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462528,2429601.00
09/03/2017 14:15,2,8.496,ACTIVE,220.29,369.10,59.981,1504462503,"201051344000651","219011344069620",29.68,44.80,0,335.44,428.01,255.4,244.6,1.145,823332.8,823332.8,20973,0,0,0,L,1122011218,0,126.07,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462529,2429602.00
09/03/2017 14:15,2,9.330,ACTIVE,214.87,370.60,59.965,1504462503,"274151322000088","219011344069620",26.14,56.80,0,327.62,407.27,246.7,236.2,0.937,1025509.8,1025509.8,20858,0,0,0,L,1151911521,0,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462530,2429603.00
09/03/2017 14:15,2,6.355,ACTIVE,215.77,424.41,59.975,1504462503,"274151322000068","219011344069620",37.75,58.50,0,370.30,461.68,242.3,231.9,0.928,894954.7,894954.7,21296,0,0,0,L,1151911521,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462531,2429604.00
09/03/2017 14:15,2,8.559,ACTIVE,219.84,370.00,59.986,1504462503,"201051344001135","219011344069620",29.32,44.30,0,333.03,427.41,253.9,243.1,1.158,818902.3,818902.3,20932,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462532,2429605.00
09/03/2017 14:15,2,8.750,ACTIVE,218.71,369.10,60.007,1504462503,"201051344000594","219011344069620",28.73,54.30,0,331.53,426.51,254.4,243.7,1.153,838504.6,838504.6,20968,0,0,0,L,1122011218,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462532,2429606.00
09/03/2017 14:15,2,8.582,ACTIVE,220.06,369.70,59.996,1504462503,"201051344001203","219011344069620",29.34,47.00,0,336.34,428.91,254.8,244.0,1.180,829075.8,829075.8,21000,0,0,0,L,1122011218,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462533,2429607.00
09/03/2017 14:15,2,8.771,ACTIVE,215.09,365.19,59.975,1504462503,"274151322000054","219011344069620",25.29,56.00,0,328.22,401.86,224.7,215.0,0.840,1040949.1,1040949.1,20827,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462534,2429608.00
09/03/2017 14:15,2,8.600,ACTIVE,219.84,369.40,59.975,1504462503,"201051344000867","219011344069620",29.20,45.50,0,332.13,426.81,254.2,243.4,1.145,822644.1,822644.1,20999,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462535,2429609.00
09/03/2017 14:15,2,8.596,ACTIVE,220.06,370.60,59.981,1504462503,"201051344001093","219011344069620",29.20,44.30,0,335.74,429.22,254.2,243.4,1.149,826221.5,826221.5,21003,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462536,2429610.00
09/03/2017 14:15,2,8.238,ACTIVE,220.74,369.40,59.938,1504462503,"201051344000900","219011344069620",30.53,39.50,0,335.14,429.22,254.1,243.3,1.149,844774.4,844774.4,21001,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462537,2429611.00
09/03/2017 14:15,2,8.521,ACTIVE,220.52,370.90,59.975,1504462503,"201051344000648","219011344069620",29.48,43.20,0,335.14,430.12,253.9,243.2,1.180,830789.8,830789.8,20968,0,0,0,L,1122011218,0,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462538,2429612.00
09/03/2017 14:15,2,8.434,ACTIVE,220.97,369.70,59.981,1504462503,"201051344000569","219011344069620",29.76,40.80,0,335.14,429.82,253.7,242.9,1.180,846259.0,846259.0,20938,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462539,2429613.00
09/03/2017 14:15,2,8.410,ACTIVE,220.97,370.60,59.970,1504462503,"201051344000983","219011344069620",28.88,41.80,0,335.44,430.12,245.5,235.1,1.123,837255.1,837255.1,20973,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462540,2429614.00
09/03/2017 14:15,2,8.289,ACTIVE,220.74,369.70,59.981,1504462503,"201051344001158","219011344069620",27.87,44.50,0,336.34,429.52,233.8,223.7,1.056,820811.0,820811.0,20976,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462541,2429615.00
