ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 14:15,2,8.586,ACTIVE,220.52,371.51,59.975,1504462503,"201051344000576","219011344069620",27.95,41.30,0,335.74,430.72,242.8,232.4,1.109,835394.0,835394.0,20991,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462542,2429616.00
09/03/2017 14:15,2,8.129,ACTIVE,214.87,372.11,59.965,1504462503,"274151322000087","219011344069620",26.44,71.70,0,327.62,401.86,217.7,208.2,0.818,1016766.0,1016766.0,21104,0,0,0,L,1151911521,0,123.59,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504462543,2429617.00
09/03/2017 14:30,2,5.496,ACTIVE,217.35,357.08,59.996,1504463404,"201051344000645","219011344069620",26.48,43.20,0,336.04,428.61,147.4,140.4,0.667,834354.4,834354.4,20961,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463405,2429618.00
09/03/2017 14:30,2,5.037,ACTIVE,213.74,343.85,59.996,1504463404,"274151322000085","219011344069620",24.91,56.30,0,330.33,402.16,127.0,120.6,0.473,1035328.0,1035328.0,20849,0,0,0,L,1151911521,0,123.14,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463406,2429619.00
09/03/2017 14:30,2,5.328,ACTIVE,216.45,356.18,60.007,1504463404,"201051344000633","219011344069620",26.60,48.00,0,334.54,427.71,143.4,136.5,0.703,821593.8,821593.8,21016,0,0,0,L,1122011218,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463406,2429620.00
09/03/2017 14:30,2,5.305,ACTIVE,217.35,357.08,60.028,1504463404,"201051344000469","219011344069620",26.98,38.40,0,336.34,429.52,144.8,137.8,0.698,825694.2,825694.2,20975,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463407,2429621.00
09/03/2017 14:30,2,5.236,ACTIVE,215.32,355.58,59.996,1504463404,"201051344000646","219011344069620",26.76,48.00,0,332.13,424.11,141.8,135.0,0.681,819752.0,819752.0,20969,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463408,2429622.00
09/03/2017 14:30,2,4.939,ACTIVE,213.29,358.88,59.996,1504463404,"274151322000052","219011344069620",26.60,64.50,0,329.13,407.57,132.9,126.4,0.530,1079387.4,1079387.4,20846,0,0,0,L,1151911521,0,122.46,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463409,2429623.00
09/03/2017 14:30,2,5.381,ACTIVE,216.45,357.08,59.996,1504463404,"201051344000585","219011344069620",26.86,45.00,0,335.74,427.11,146.2,139.2,0.681,834265.2,834265.2,20964,0,0,0,L,1122011218,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463410,2429624.00
09/03/2017 14:30,2,5.121,ACTIVE,215.09,355.28,59.991,1504463404,"201051344001230","219011344069620",26.86,47.00,0,331.23,424.71,139.1,132.4,0.663,824167.6,824167.6,21011,0,0,0,L,1122011218,0,123.36,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463411,2429625.00
09/03/2017 14:30,2,5.066,ACTIVE,216.45,357.08,60.002,1504463404,"201051344000582","219011344069620",26.62,45.30,0,334.24,429.22,136.7,130.0,0.641,813011.7,813011.7,20953,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463412,2429626.00
09/03/2017 14:30,2,5.168,ACTIVE,215.54,354.97,60.002,1504463404,"201051344000955","219011344069620",26.86,46.60,0,332.43,423.81,140.4,133.6,0.676,833495.3,833495.3,20976,0,0,0,L,1122011218,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463413,2429627.00
09/03/2017 14:30,2,3.373,ACTIVE,213.29,397.96,59.996,1504463404,"274151322000094","219011344069620",36.96,58.30,0,376.92,454.46,126.2,119.9,0.491,893973.4,893973.4,21286,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463414,2429628.00
09/03/2017 14:30,2,5.234,ACTIVE,217.13,356.18,59.986,1504463404,"201051344000579","219011344069620",26.54,48.00,0,336.94,429.22,140.7,133.8,0.667,844114.3,844114.3,20976,0,0,0,L,1122011218,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463415,2429629.00
09/03/2017 14:30,2,5.146,ACTIVE,215.32,354.37,60.012,1504463404,"201051344000890","219011344069620",26.92,51.30,0,333.33,424.41,140.2,133.4,0.654,827630.0,827630.0,20974,0,0,0,L,1122011218,0,123.59,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463416,2429630.00
09/03/2017 14:30,2,5.078,ACTIVE,216.00,355.88,60.002,1504463404,"201051344000438","219011344069620",27.23,47.30,0,333.33,427.11,140.1,133.3,0.667,829807.9,829807.9,20961,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463416,2429631.00
09/03/2017 14:30,2,4.885,ACTIVE,215.54,350.17,59.996,1504463404,"201051344000417","219011344069620",17.91,47.50,0,336.64,400.96,88.6,83.6,0.415,733625.7,733625.7,21005,0,0,0,L,1122011218,0,123.36,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463417,2429632.00
09/03/2017 14:30,2,4.795,ACTIVE,212.61,345.96,59.986,1504463404,"274151322000083","219011344069620",26.52,63.30,0,328.22,402.16,128.7,122.2,0.517,1068449.8,1068449.8,20863,0,0,0,L,1151911521,0,122.23,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463418,2429633.00
09/03/2017 14:30,2,4.975,ACTIVE,213.51,363.99,60.002,1504463404,"274151322000076","219011344069620",27.27,68.00,0,331.23,407.87,137.3,130.6,0.544,1141147.7,1141147.7,20850,0,0,0,L,1151911521,0,122.68,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463419,2429634.00
09/03/2017 14:30,2,4.996,ACTIVE,216.00,354.37,59.991,1504463404,"201051344000868","219011344069620",27.10,40.00,0,332.13,428.31,137.1,130.4,0.632,823986.6,823986.6,20988,0,0,0,L,1122011218,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463420,2429635.00
09/03/2017 14:30,2,4.957,ACTIVE,212.83,354.67,59.991,1504463404,"274151322000095","219011344069620",27.08,66.00,0,326.12,402.16,135.8,129.1,0.517,1130131.0,1130131.0,20881,0,0,0,L,1151911521,0,122.68,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463421,2429636.00
09/03/2017 14:30,2,4.785,ACTIVE,217.13,353.47,60.012,1504463404,"201051344000988","219011344069620",17.91,39.30,0,338.44,407.57,86.9,82.0,0.407,705886.8,705886.8,20956,0,0,0,L,1122011218,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463422,2429637.00
09/03/2017 14:30,2,5.072,ACTIVE,216.00,354.97,59.965,1504463404,"201051344001025","219011344069620",26.66,46.60,0,333.93,425.91,136.9,130.2,0.619,831065.0,831065.0,20959,0,0,0,L,1122011218,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463423,2429638.00
09/03/2017 14:30,2,4.992,ACTIVE,217.13,355.58,59.996,1504463404,"201051344000458","219011344069620",26.94,43.60,0,336.34,429.52,136.2,129.6,0.654,835002.3,835002.3,20953,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463424,2429639.00
09/03/2017 14:30,2,5.002,ACTIVE,217.58,358.28,59.981,1504463404,"201051344000853","219011344069620",27.14,41.30,0,338.14,428.91,137.5,130.8,0.667,836504.3,836504.3,20985,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463425,2429640.00
09/03/2017 14:30,2,4.979,ACTIVE,215.32,355.88,59.991,1504463404,"201051344000685","219011344069620",26.66,45.50,0,332.73,423.20,134.4,127.8,0.672,829609.7,829609.7,21004,0,0,0,L,1122011218,0,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463425,2429641.00
09/03/2017 14:30,2,5.037,ACTIVE,216.22,356.18,59.986,1504463404,"201051344000917","219011344069620",26.94,45.80,0,334.54,426.51,137.6,130.9,0.650,826277.0,826277.0,20999,0,0,0,L,1122011218,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463426,2429642.00
09/03/2017 14:30,2,4.988,ACTIVE,215.32,354.97,59.996,1504463404,"201051344001145","219011344069620",26.64,44.80,0,333.03,423.20,134.5,127.9,0.623,834340.9,834340.9,20981,0,0,0,L,1122011218,0,123.36,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463427,2429643.00
09/03/2017 14:30,2,4.865,ACTIVE,216.45,355.28,59.986,1504463404,"201051344000651","219011344069620",26.72,44.50,0,336.34,428.61,131.7,125.2,0.610,823383.2,823383.2,20974,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463428,2429644.00
09/03/2017 14:30,2,4.496,ACTIVE,212.83,347.76,59.986,1504463404,"274151322000088","219011344069620",26.30,57.00,0,328.82,406.97,119.7,113.6,0.455,1025555.1,1025555.1,20859,0,0,0,L,1151911521,0,123.14,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463429,2429645.00
09/03/2017 14:30,2,3.094,ACTIVE,213.74,401.56,59.986,1504463404,"274151322000068","219011344069620",36.70,58.80,0,379.92,454.76,114.7,108.7,0.442,894998.6,894998.6,21297,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463430,2429646.00
09/03/2017 14:30,2,4.953,ACTIVE,215.77,355.28,59.959,1504463404,"201051344001135","219011344069620",26.70,44.00,0,334.84,426.81,134.0,127.4,0.628,818952.6,818952.6,20933,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463431,2429647.00
09/03/2017 14:30,2,4.934,ACTIVE,215.54,354.07,59.981,1504463404,"201051344000594","219011344069620",26.62,55.30,0,329.73,425.01,133.0,126.5,0.614,838554.9,838554.9,20969,0,0,0,L,1122011218,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463432,2429648.00
09/03/2017 14:30,2,4.971,ACTIVE,216.22,354.37,60.002,1504463404,"201051344001203","219011344069620",27.00,47.00,0,335.74,427.71,135.8,129.2,0.645,829126.5,829126.5,21001,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463433,2429649.00
09/03/2017 14:30,2,4.746,ACTIVE,213.06,359.18,60.002,1504463404,"274151322000054","219011344069620",25.27,55.00,0,329.73,401.26,121.4,115.2,0.468,1040992.8,1040992.8,20828,0,0,0,L,1151911521,0,122.68,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463434,2429650.00
09/03/2017 14:30,2,4.973,ACTIVE,216.22,354.97,59.981,1504463404,"201051344000867","219011344069620",26.94,45.50,0,332.73,425.61,135.7,129.0,0.619,822694.6,822694.6,21000,0,0,0,L,1122011218,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463436,2429651.00
09/03/2017 14:30,2,4.885,ACTIVE,216.45,356.48,59.949,1504463404,"201051344001093","219011344069620",27.06,44.50,0,334.84,428.01,133.8,127.2,0.623,826271.5,826271.5,21004,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463436,2429652.00
09/03/2017 14:30,2,5.043,ACTIVE,216.67,356.78,59.981,1504463404,"201051344000900","219011344069620",27.31,40.00,0,334.24,428.61,139.4,132.7,0.641,844825.8,844825.8,21002,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463437,2429653.00
09/03/2017 14:30,2,4.957,ACTIVE,216.90,356.48,59.981,1504463404,"201051344000648","219011344069620",26.76,43.60,0,336.34,430.42,134.4,127.8,0.636,830839.6,830839.6,20969,0,0,0,L,1122011218,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463438,2429654.00
09/03/2017 14:30,2,5.016,ACTIVE,216.90,356.48,59.986,1504463404,"201051344000569","219011344069620",27.31,41.00,0,335.14,429.22,138.7,132.0,0.645,846309.8,846309.8,20939,0,0,0,L,1122011218,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463439,2429655.00
09/03/2017 14:30,2,5.098,ACTIVE,217.13,356.18,59.981,1504463404,"201051344000983","219011344069620",27.23,42.50,0,335.44,430.12,140.6,133.8,0.672,837305.9,837305.9,20974,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463440,2429656.00
09/03/2017 14:30,2,5.162,ACTIVE,217.35,356.48,59.991,1504463404,"201051344001158","219011344069620",26.58,44.80,0,336.94,428.91,139.0,132.2,0.658,820860.6,820860.6,20977,0,0,0,L,1122011218,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463441,2429657.00
09/03/2017 14:30,2,4.994,ACTIVE,217.35,357.38,59.981,1504463404,"201051344000576","219011344069620",27.31,40.80,0,336.04,429.52,138.2,131.4,0.654,835444.4,835444.4,20992,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463442,2429658.00
09/03/2017 14:30,2,4.723,ACTIVE,212.83,360.99,59.991,1504463404,"274151322000087","219011344069620",26.46,71.00,0,322.81,405.47,126.5,120.2,0.473,1016811.4,1016811.4,21105,0,0,0,L,1151911521,0,122.46,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504463443,2429659.00
09/03/2017 14:45,2,3.730,ACTIVE,215.77,351.67,60.002,1504464303,"201051344000645","219011344069620",27.43,41.50,0,336.04,428.91,103.7,98.1,0.486,834396.7,834396.7,20962,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464304,2429660.00
09/03/2017 14:45,2,3.596,ACTIVE,212.83,346.56,59.975,1504464303,"274151322000085","219011344069620",25.60,55.00,0,329.43,397.05,93.2,88.0,0.358,1035364.4,1035364.4,20850,0,0,0,L,1151911521,0,122.68,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464305,2429661.00
09/03/2017 14:45,2,3.746,ACTIVE,215.32,352.87,59.996,1504464303,"201051344000633","219011344069620",27.49,47.00,0,334.24,427.11,104.4,98.8,0.508,821636.0,821636.0,21017,0,0,0,L,1122011218,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464306,2429662.00
09/03/2017 14:45,2,3.791,ACTIVE,216.00,352.27,59.981,1504464303,"201051344000469","219011344069620",27.87,36.50,0,334.54,428.91,107.1,101.4,0.517,825737.3,825737.3,20976,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464307,2429663.00
09/03/2017 14:45,2,3.756,ACTIVE,214.64,350.17,59.981,1504464303,"201051344000646","219011344069620",27.39,46.20,0,332.13,424.41,104.2,98.7,0.504,819794.3,819794.3,20970,0,0,0,L,1122011218,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464308,2429664.00
09/03/2017 14:45,2,3.652,ACTIVE,212.38,343.85,59.986,1504464303,"274151322000052","219011344069620",26.98,62.00,0,328.22,405.47,99.7,94.3,0.398,1079426.4,1079426.4,20847,0,0,0,L,1151911521,0,122.01,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464309,2429665.00
09/03/2017 14:45,2,3.842,ACTIVE,215.77,352.27,59.986,1504464303,"201051344000585","219011344069620",27.89,43.40,0,334.54,427.41,108.6,102.9,0.508,834308.6,834308.6,20965,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464310,2429666.00
09/03/2017 14:45,2,3.734,ACTIVE,214.64,350.77,60.007,1504464303,"201051344001230","219011344069620",27.79,45.50,0,332.73,423.50,105.2,99.6,0.486,824209.8,824209.8,21012,0,0,0,L,1122011218,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464311,2429667.00
09/03/2017 14:45,2,3.848,ACTIVE,216.00,352.57,59.970,1504464303,"201051344000582","219011344069620",27.02,43.40,0,334.54,428.91,105.3,99.7,0.495,813053.7,813053.7,20954,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464311,2429668.00
09/03/2017 14:45,2,3.840,ACTIVE,214.87,350.77,59.970,1504464303,"201051344000955","219011344069620",27.61,45.30,0,333.33,422.60,107.4,101.8,0.517,833537.4,833537.4,20977,0,0,0,L,1122011218,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464312,2429669.00
09/03/2017 14:45,2,2.443,ACTIVE,212.83,419.30,59.981,1504464303,"274151322000094","219011344069620",38.29,55.80,0,374.21,452.96,95.0,89.7,0.371,894010.2,894010.2,21287,0,0,0,L,1151911521,0,122.01,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464313,2429670.00
09/03/2017 14:45,2,4.104,ACTIVE,216.00,352.57,59.986,1504464303,"201051344000579","219011344069620",27.06,46.60,0,335.14,429.22,112.6,106.7,0.539,844156.7,844156.7,20977,0,0,0,L,1122011218,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464314,2429671.00
09/03/2017 14:45,2,4.178,ACTIVE,215.09,352.27,59.981,1504464303,"201051344000890","219011344069620",27.47,49.30,0,333.93,424.11,116.3,110.3,0.539,827672.2,827672.2,20975,0,0,0,L,1122011218,0,123.36,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464315,2429672.00
09/03/2017 14:45,2,4.338,ACTIVE,216.00,353.77,59.981,1504464303,"201051344000438","219011344069620",27.31,46.60,0,333.93,424.11,120.1,114.0,0.588,829849.8,829849.8,20962,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464316,2429673.00
09/03/2017 14:45,2,4.445,ACTIVE,215.54,359.48,59.975,1504464303,"201051344000417","219011344069620",18.07,46.60,0,315.00,397.66,81.4,76.7,0.393,733652.4,733652.4,21006,0,0,0,L,1122011218,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464317,2429674.00
09/03/2017 14:45,2,4.670,ACTIVE,213.06,358.88,59.970,1504464303,"274151322000083","219011344069620",26.72,61.30,0,328.82,399.46,126.3,120.0,0.486,1068488.7,1068488.7,20864,0,0,0,L,1151911521,0,122.23,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464318,2429675.00
09/03/2017 14:45,2,5.111,ACTIVE,213.96,345.06,59.981,1504464303,"274151322000076","219011344069620",27.69,62.50,0,330.33,406.97,143.3,136.4,0.552,1141189.9,1141189.9,20851,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464319,2429676.00
09/03/2017 14:45,2,4.801,ACTIVE,216.00,355.28,59.986,1504464303,"201051344000868","219011344069620",27.69,38.80,0,333.93,426.21,134.6,128.0,0.623,824029.4,824029.4,20989,0,0,0,L,1122011218,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464320,2429677.00
09/03/2017 14:45,2,4.840,ACTIVE,213.06,356.78,59.975,1504464303,"274151322000095","219011344069620",27.65,63.00,0,328.22,401.26,135.6,128.9,0.495,1130173.1,1130173.1,20882,0,0,0,L,1151911521,0,122.68,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464321,2429678.00
09/03/2017 14:45,2,4.826,ACTIVE,216.90,353.17,59.970,1504464303,"201051344000988","219011344069620",17.95,38.20,0,318.30,404.87,87.9,82.9,0.411,705914.1,705914.1,20957,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464322,2429679.00
09/03/2017 14:45,2,5.066,ACTIVE,216.45,354.97,59.970,1504464303,"201051344001025","219011344069620",27.43,45.50,0,334.54,425.91,140.8,134.0,0.645,831108.1,831108.1,20960,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464322,2429680.00
09/03/2017 14:45,2,5.361,ACTIVE,217.58,356.78,59.981,1504464303,"201051344000458","219011344069620",27.71,41.80,0,335.74,428.91,150.5,143.4,0.725,835044.9,835044.9,20954,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464323,2429681.00
09/03/2017 14:45,2,5.191,ACTIVE,217.80,357.98,59.959,1504464303,"201051344000853","219011344069620",28.03,39.50,0,338.14,428.01,147.3,140.2,0.703,836547.2,836547.2,20986,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464324,2429682.00
09/03/2017 14:45,2,4.996,ACTIVE,215.77,356.48,60.012,1504464303,"201051344000685","219011344069620",27.33,44.30,0,333.03,422.30,138.3,131.5,0.676,829652.0,829652.0,21005,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464325,2429683.00
09/03/2017 14:45,2,4.984,ACTIVE,216.67,356.78,59.975,1504464303,"201051344000917","219011344069620",27.45,44.30,0,333.93,425.91,138.7,131.9,0.663,826319.4,826319.4,21000,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464326,2429684.00
09/03/2017 14:45,2,5.232,ACTIVE,216.00,356.78,59.975,1504464303,"201051344001145","219011344069620",27.83,43.60,0,333.93,423.20,147.6,140.5,0.698,834383.2,834383.2,20982,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464327,2429685.00
09/03/2017 14:45,2,5.781,ACTIVE,217.58,358.88,59.975,1504464303,"201051344000651","219011344069620",27.63,43.20,0,335.74,427.41,161.9,154.4,0.756,823425.6,823425.6,20975,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464328,2429686.00
09/03/2017 14:45,2,5.422,ACTIVE,213.51,349.56,59.975,1504464303,"274151322000088","219011344069620",26.82,54.80,0,328.22,401.26,147.2,140.1,0.557,1025593.3,1025593.3,20860,0,0,0,L,1151911521,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464329,2429687.00
09/03/2017 14:45,2,3.684,ACTIVE,214.19,399.16,59.975,1504464303,"274151322000068","219011344069620",37.00,56.50,0,377.82,449.05,137.6,130.8,0.526,895035.5,895035.5,21298,0,0,0,L,1151911521,0,123.36,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464330,2429688.00
09/03/2017 14:45,2,5.379,ACTIVE,216.67,357.08,59.975,1504464303,"201051344001135","219011344069620",27.47,43.60,0,334.54,426.81,149.6,142.5,0.698,818995.0,818995.0,20934,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464331,2429689.00
09/03/2017 14:45,2,5.535,ACTIVE,216.22,356.78,59.975,1504464303,"201051344000594","219011344069620",27.71,54.50,0,332.13,422.60,155.3,148.0,0.707,838597.2,838597.2,20970,0,0,0,L,1122011218,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464332,2429690.00
09/03/2017 14:45,2,5.459,ACTIVE,217.13,357.08,59.970,1504464303,"201051344001203","219011344069620",27.71,45.50,0,336.34,427.41,153.3,146.0,0.725,829169.5,829169.5,21002,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464333,2429691.00
09/03/2017 14:45,2,4.994,ACTIVE,213.74,359.18,59.944,1504464303,"274151322000054","219011344069620",25.94,54.00,0,329.13,398.56,131.2,124.7,0.491,1041029.8,1041029.8,20829,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464334,2429692.00
09/03/2017 14:45,2,5.705,ACTIVE,216.90,356.78,60.018,1504464303,"201051344000867","219011344069620",27.73,44.50,0,333.93,425.31,160.2,152.7,0.734,822737.2,822737.2,21001,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464335,2429693.00
09/03/2017 14:45,2,5.510,ACTIVE,217.13,360.08,59.975,1504464303,"201051344001093","219011344069620",27.89,43.20,0,334.84,428.31,155.6,148.3,0.716,826313.7,826313.7,21005,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464336,2429694.00
09/03/2017 14:45,2,6.627,ACTIVE,218.03,363.39,60.012,1504464303,"201051344000900","219011344069620",27.93,38.80,0,334.84,428.31,187.8,179.3,0.853,844869.3,844869.3,21003,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464337,2429695.00
09/03/2017 14:45,2,6.273,ACTIVE,217.80,358.28,59.944,1504464303,"201051344000648","219011344069620",27.37,42.00,0,335.74,429.82,173.8,165.9,0.800,830881.4,830881.4,20970,0,0,0,L,1122011218,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464337,2429696.00
09/03/2017 14:45,2,5.271,ACTIVE,217.35,358.28,59.975,1504464303,"201051344000569","219011344069620",28.31,40.40,0,334.24,430.42,151.0,143.8,0.703,846352.8,846352.8,20940,0,0,0,L,1122011218,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464338,2429697.00
09/03/2017 14:45,2,5.094,ACTIVE,217.13,356.78,59.944,1504464303,"201051344000983","219011344069620",27.97,40.80,0,334.84,430.12,144.3,137.4,0.689,837349.0,837349.0,20975,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464339,2429698.00
09/03/2017 14:45,2,5.273,ACTIVE,217.35,357.98,59.996,1504464303,"201051344001158","219011344069620",27.41,43.60,0,334.24,428.61,146.6,139.6,0.698,820902.6,820902.6,20978,0,0,0,L,1122011218,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464340,2429699.00
09/03/2017 14:45,2,5.986,ACTIVE,218.03,360.69,59.981,1504464303,"201051344000576","219011344069620",27.87,40.20,0,336.04,429.82,169.2,161.3,0.804,835486.9,835486.9,20993,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464341,2429700.00
09/03/2017 14:45,2,5.488,ACTIVE,213.51,360.69,59.975,1504464303,"274151322000087","219011344069620",27.57,68.30,0,328.22,400.36,153.3,146.1,0.575,1016850.1,1016850.1,21106,0,0,0,L,1151911521,0,122.91,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504464342,2429701.00
09/03/2017 15:00,2,1.762,ACTIVE,214.19,352.57,60.002,1504465203,"201051344000645","219011344069620",28.29,35.40,0,319.81,403.67,50.5,46.8,0.424,834413.0,834413.0,20963,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465204,2429702.00
09/03/2017 15:00,2,1.908,ACTIVE,212.38,353.47,60.007,1504465203,"274151322000085","219011344069620",26.96,46.00,0,330.63,379.32,52.1,48.3,0.358,1035380.1,1035380.1,20851,0,0,0,L,1151911521,0,122.68,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465205,2429703.00
09/03/2017 15:00,2,1.785,ACTIVE,213.96,353.17,60.028,1504465203,"201051344000633","219011344069620",28.43,40.40,0,317.70,404.27,51.4,47.7,0.438,821652.5,821652.5,21018,0,0,0,L,1122011218,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465206,2429704.00
09/03/2017 15:00,2,1.785,ACTIVE,213.96,353.17,60.044,1504465203,"201051344000469","219011344069620",28.73,31.80,0,315.90,405.77,52.0,48.2,0.451,825754.0,825754.0,20977,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465207,2429705.00
09/03/2017 15:00,2,1.809,ACTIVE,213.29,353.47,60.018,1504465203,"201051344000646","219011344069620",28.11,39.80,0,315.60,403.07,51.5,47.8,0.433,819810.7,819810.7,20971,0,0,0,L,1122011218,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465208,2429706.00
09/03/2017 15:00,2,1.955,ACTIVE,211.70,344.45,59.996,1504465203,"274151322000052","219011344069620",27.85,52.50,0,327.32,381.73,55.1,51.2,0.389,1079443.0,1079443.0,20848,0,0,0,L,1151911521,0,121.33,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465209,2429707.00
09/03/2017 15:00,2,1.885,ACTIVE,213.74,354.07,60.034,1504465203,"201051344000585","219011344069620",28.21,37.80,0,318.30,403.07,53.9,50.1,0.446,834325.6,834325.6,20966,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465210,2429708.00
09/03/2017 15:00,2,1.801,ACTIVE,213.06,350.77,60.002,1504465203,"201051344001230","219011344069620",28.13,39.00,0,317.70,398.56,51.3,47.6,0.429,824226.1,824226.1,21013,0,0,0,L,1122011218,0,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465211,2429709.00
09/03/2017 15:00,2,1.801,ACTIVE,213.96,353.17,59.996,1504465203,"201051344000582","219011344069620",27.89,37.50,0,317.10,403.67,50.9,47.2,0.424,813069.8,813069.8,20955,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465211,2429710.00
09/03/2017 15:00,2,1.832,ACTIVE,213.06,352.57,60.007,1504465203,"201051344000955","219011344069620",28.01,38.60,0,316.20,397.96,52.0,48.3,0.442,833553.8,833553.8,20978,0,0,0,L,1122011218,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465212,2429711.00
09/03/2017 15:00,2,1.320,ACTIVE,212.16,407.57,60.002,1504465203,"274151322000094","219011344069620",37.65,48.00,0,334.54,442.14,50.5,46.8,0.358,894025.3,894025.3,21288,0,0,0,L,1151911521,0,121.78,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465213,2429712.00
09/03/2017 15:00,2,1.842,ACTIVE,213.74,352.87,60.002,1504465203,"201051344000579","219011344069620",28.45,40.00,0,318.30,403.37,53.1,49.3,0.438,844173.2,844173.2,20978,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465214,2429713.00
09/03/2017 15:00,2,1.830,ACTIVE,213.29,352.27,59.938,1504465203,"201051344000890","219011344069620",28.39,42.80,0,319.81,402.77,52.7,48.9,0.429,827688.5,827688.5,20976,0,0,0,L,1122011218,0,122.46,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465215,2429714.00
09/03/2017 15:00,2,1.811,ACTIVE,213.74,353.17,60.002,1504465203,"201051344000438","219011344069620",28.17,40.00,0,316.50,402.46,51.7,48.0,0.438,829865.8,829865.8,20963,0,0,0,L,1122011218,0,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465216,2429715.00
09/03/2017 15:00,2,1.818,ACTIVE,213.51,347.76,60.012,1504465203,"201051344000417","219011344069620",18.35,40.80,0,318.30,390.44,33.9,30.7,0.287,733662.6,733662.6,21007,0,0,0,L,1122011218,0,122.01,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465217,2429716.00
09/03/2017 15:00,2,1.982,ACTIVE,211.93,353.47,60.028,1504465203,"274151322000083","219011344069620",27.79,51.00,0,328.82,382.03,55.8,51.9,0.402,1068505.1,1068505.1,20865,0,0,0,L,1151911521,0,121.78,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465218,2429717.00
09/03/2017 15:00,2,2.084,ACTIVE,212.16,357.38,60.007,1504465203,"274151322000076","219011344069620",28.63,52.00,0,329.73,384.13,60.3,56.3,0.420,1141207.6,1141207.6,20852,0,0,0,L,1151911521,0,121.78,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465219,2429718.00
09/03/2017 15:00,2,1.873,ACTIVE,213.51,352.27,59.996,1504465203,"201051344000868","219011344069620",28.13,33.50,0,316.80,404.87,53.4,49.6,0.438,824045.9,824045.9,20990,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465220,2429719.00
09/03/2017 15:00,2,2.049,ACTIVE,211.70,357.38,59.991,1504465203,"274151322000095","219011344069620",28.80,52.30,0,328.82,385.03,59.8,55.8,0.415,1130190.6,1130190.6,20883,0,0,0,L,1151911521,0,122.23,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465221,2429720.00
09/03/2017 15:00,2,1.873,ACTIVE,213.96,349.56,60.002,1504465203,"201051344000988","219011344069620",18.23,33.50,0,318.00,390.14,34.5,31.4,0.296,705924.5,705924.5,20958,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465222,2429721.00
09/03/2017 15:00,2,1.881,ACTIVE,213.51,353.17,59.996,1504465203,"201051344001025","219011344069620",28.23,39.30,0,319.81,403.67,53.8,50.0,0.438,831124.5,831124.5,20961,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465223,2429722.00
09/03/2017 15:00,2,1.822,ACTIVE,213.96,352.87,60.028,1504465203,"201051344000458","219011344069620",28.49,35.80,0,315.90,404.57,52.6,48.8,0.451,835061.0,835061.0,20955,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465223,2429723.00
09/03/2017 15:00,2,1.859,ACTIVE,214.41,354.37,60.002,1504465203,"201051344000853","219011344069620",28.25,34.30,0,319.21,405.17,53.2,49.4,0.455,836563.5,836563.5,20987,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465224,2429724.00
09/03/2017 15:00,2,1.830,ACTIVE,213.51,353.47,60.007,1504465203,"201051344000685","219011344069620",28.05,38.20,0,316.20,402.77,52.0,48.3,0.468,829667.8,829667.8,21006,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465225,2429725.00
09/03/2017 15:00,2,1.820,ACTIVE,213.74,353.77,59.949,1504465203,"201051344000917","219011344069620",28.63,37.50,0,318.30,403.07,52.8,49.0,0.442,826335.5,826335.5,21001,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465226,2429726.00
09/03/2017 15:00,2,1.834,ACTIVE,213.51,353.17,59.933,1504465203,"201051344001145","219011344069620",28.43,37.30,0,318.30,402.46,52.8,49.0,0.442,834399.1,834399.1,20983,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465227,2429727.00
09/03/2017 15:00,2,1.854,ACTIVE,213.96,353.77,59.996,1504465203,"201051344000651","219011344069620",28.23,37.50,0,318.61,402.77,53.0,49.2,0.438,823441.6,823441.6,20976,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465228,2429728.00
09/03/2017 15:00,2,1.969,ACTIVE,211.70,348.96,59.986,1504465203,"274151322000088","219011344069620",27.71,46.60,0,328.82,381.42,55.3,51.5,0.380,1025609.0,1025609.0,20861,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465229,2429729.00
09/03/2017 15:00,2,1.334,ACTIVE,212.83,415.69,59.986,1504465203,"274151322000068","219011344069620",38.47,48.50,0,334.24,440.94,52.2,48.5,0.362,895050.3,895050.3,21299,0,0,0,L,1151911521,0,122.46,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465230,2429730.00
09/03/2017 15:00,2,1.908,ACTIVE,213.51,352.27,60.002,1504465203,"201051344001135","219011344069620",28.29,37.00,0,318.30,402.46,54.7,50.9,0.446,819011.1,819011.1,20935,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465231,2429731.00
09/03/2017 15:00,2,1.877,ACTIVE,213.29,353.17,60.039,1504465203,"201051344000594","219011344069620",28.29,46.60,0,318.00,400.06,53.8,50.0,0.446,838613.1,838613.1,20971,0,0,0,L,1122011218,0,121.78,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465232,2429732.00
09/03/2017 15:00,2,1.918,ACTIVE,213.74,352.87,59.986,1504465203,"201051344001203","219011344069620",28.25,39.50,0,321.91,403.97,54.9,51.0,0.460,829185.7,829185.7,21003,0,0,0,L,1122011218,0,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465232,2429733.00
09/03/2017 15:00,2,2.008,ACTIVE,211.93,346.56,59.986,1504465203,"274151322000054","219011344069620",27.21,45.00,0,327.02,380.82,55.3,51.5,0.384,1041045.1,1041045.1,20830,0,0,0,L,1151911521,0,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465233,2429734.00
09/03/2017 15:00,2,1.914,ACTIVE,213.74,352.27,59.938,1504465203,"201051344000867","219011344069620",28.35,37.80,0,317.10,403.97,55.0,51.1,0.451,822753.3,822753.3,21002,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465234,2429735.00
09/03/2017 15:00,2,1.846,ACTIVE,213.74,354.67,60.002,1504465203,"201051344001093","219011344069620",28.59,37.00,0,317.40,402.77,53.5,49.7,0.429,826329.4,826329.4,21006,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465235,2429736.00
09/03/2017 15:00,2,1.895,ACTIVE,213.74,354.67,59.991,1504465203,"201051344000900","219011344069620",28.65,33.00,0,316.80,406.37,55.0,51.1,0.451,844885.5,844885.5,21004,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465236,2429737.00
09/03/2017 15:00,2,1.840,ACTIVE,214.19,353.47,59.991,1504465203,"201051344000648","219011344069620",28.57,35.80,0,317.40,404.57,53.2,49.5,0.446,830896.9,830896.9,20971,0,0,0,L,1122011218,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465237,2429738.00
09/03/2017 15:00,2,1.889,ACTIVE,213.96,354.37,60.034,1504465203,"201051344000569","219011344069620",28.63,34.00,0,315.60,405.77,54.7,50.9,0.460,846368.7,846368.7,20941,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465238,2429739.00
09/03/2017 15:00,2,1.895,ACTIVE,213.96,354.37,60.018,1504465203,"201051344000983","219011344069620",28.94,35.00,0,316.50,405.77,55.6,51.7,0.464,837365.0,837365.0,20976,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465239,2429740.00
09/03/2017 15:00,2,1.922,ACTIVE,213.96,353.47,60.018,1504465203,"201051344001158","219011344069620",27.95,37.00,0,317.10,403.97,54.4,50.6,0.451,820918.2,820918.2,20979,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465240,2429741.00
09/03/2017 15:00,2,1.836,ACTIVE,214.19,355.58,59.996,1504465203,"201051344000576","219011344069620",28.88,33.80,0,317.10,406.07,53.7,49.9,0.460,835502.4,835502.4,20994,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465241,2429742.00
09/03/2017 15:00,2,2.031,ACTIVE,212.16,347.16,59.981,1504465203,"274151322000087","219011344069620",27.99,57.70,0,330.03,381.12,57.6,53.7,0.371,1016865.8,1016865.8,21107,0,0,0,L,1151911521,0,122.23,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504465242,2429743.00
09/03/2017 15:15,2,1.738,ACTIVE,213.96,351.37,59.981,1504466103,"201051344000645","219011344069620",28.03,32.40,0,335.44,390.74,49.4,45.8,0.407,834428.4,834428.4,20964,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466104,2429744.00
09/03/2017 15:15,2,1.812,ACTIVE,211.93,344.15,59.970,1504466103,"274151322000085","219011344069620",27.35,41.50,0,334.54,377.82,50.2,46.5,0.340,1035395.6,1035395.6,20852,0,0,0,L,1151911521,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466105,2429745.00
09/03/2017 15:15,2,1.738,ACTIVE,213.74,352.57,59.981,1504466103,"201051344000633","219011344069620",28.35,36.30,0,333.63,391.34,49.9,46.3,0.424,821668.0,821668.0,21019,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466106,2429746.00
09/03/2017 15:15,2,1.723,ACTIVE,213.74,352.27,60.012,1504466103,"201051344000469","219011344069620",28.84,28.80,0,334.84,392.25,50.3,46.7,0.429,825769.7,825769.7,20978,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466107,2429747.00
09/03/2017 15:15,2,1.732,ACTIVE,213.06,351.97,59.981,1504466103,"201051344000646","219011344069620",28.37,35.60,0,333.33,391.64,49.8,46.1,0.420,819826.3,819826.3,20972,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466108,2429748.00
09/03/2017 15:15,2,1.859,ACTIVE,211.93,354.67,59.986,1504466103,"274151322000052","219011344069620",27.71,47.30,0,328.22,379.02,52.2,48.5,0.371,1079459.2,1079459.2,20849,0,0,0,L,1151911521,0,121.55,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466109,2429749.00
09/03/2017 15:15,2,1.775,ACTIVE,213.74,353.17,60.018,1504466103,"201051344000585","219011344069620",28.61,34.00,0,317.10,396.45,51.5,47.7,0.415,834341.7,834341.7,20967,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466110,2429750.00
09/03/2017 15:15,2,1.703,ACTIVE,213.06,351.07,59.981,1504466103,"201051344001230","219011344069620",28.59,35.20,0,332.73,389.24,49.3,45.7,0.411,824241.6,824241.6,21014,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466111,2429751.00
09/03/2017 15:15,2,1.703,ACTIVE,213.74,352.87,59.975,1504466103,"201051344000582","219011344069620",28.17,34.00,0,335.44,395.25,48.6,45.0,0.402,813085.1,813085.1,20956,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466112,2429752.00
09/03/2017 15:15,2,1.721,ACTIVE,212.83,351.37,59.986,1504466103,"201051344000955","219011344069620",28.55,35.00,0,333.63,390.14,49.7,46.1,0.420,833569.3,833569.3,20979,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466112,2429753.00
09/03/2017 15:15,2,1.201,ACTIVE,212.16,420.20,59.970,1504466103,"274151322000094","219011344069620",38.51,44.00,0,385.03,447.85,47.0,43.5,0.327,894039.9,894039.9,21289,0,0,0,L,1151911521,0,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466113,2429754.00
09/03/2017 15:15,2,1.740,ACTIVE,213.74,351.67,60.023,1504466103,"201051344000579","219011344069620",28.51,35.80,0,334.24,392.55,50.3,46.6,0.415,844189.0,844189.0,20979,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466114,2429755.00
09/03/2017 15:15,2,1.725,ACTIVE,213.06,351.37,59.991,1504466103,"201051344000890","219011344069620",28.53,38.40,0,333.63,391.04,49.9,46.2,0.411,827704.2,827704.2,20977,0,0,0,L,1122011218,0,122.23,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466115,2429756.00
09/03/2017 15:15,2,1.686,ACTIVE,213.51,352.57,59.970,1504466103,"201051344000438","219011344069620",28.63,35.80,0,335.74,393.75,48.9,45.3,0.411,829881.3,829881.3,20964,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466116,2429757.00
