ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 15:15,2,1.701,ACTIVE,213.29,348.06,59.991,1504466103,"201051344000417","219011344069620",18.45,37.30,0,334.84,374.21,31.8,28.8,0.265,733672.5,733672.5,21008,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466117,2429758.00
09/03/2017 15:15,2,1.814,ACTIVE,211.93,347.46,59.970,1504466103,"274151322000083","219011344069620",27.71,46.00,0,333.03,378.72,50.9,47.2,0.354,1068521.2,1068521.2,20866,0,0,0,L,1151911521,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466118,2429759.00
09/03/2017 15:15,2,1.893,ACTIVE,212.38,345.36,59.986,1504466103,"274151322000076","219011344069620",28.80,48.30,0,329.43,378.42,55.2,51.4,0.384,1141225.0,1141225.0,20853,0,0,0,L,1151911521,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466119,2429760.00
09/03/2017 15:15,2,1.717,ACTIVE,213.06,350.77,59.970,1504466103,"201051344000868","219011344069620",28.49,30.80,0,334.84,390.44,49.5,45.9,0.407,824061.7,824061.7,20991,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466120,2429761.00
09/03/2017 15:15,2,1.873,ACTIVE,211.70,355.88,59.965,1504466103,"274151322000095","219011344069620",28.63,47.50,0,328.52,378.42,54.2,50.4,0.376,1130207.9,1130207.9,20884,0,0,0,L,1151911521,0,122.01,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466121,2429762.00
09/03/2017 15:15,2,1.719,ACTIVE,213.51,348.66,59.975,1504466103,"201051344000988","219011344069620",18.37,30.80,0,334.24,377.22,31.9,28.9,0.270,705934.6,705934.6,20959,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466121,2429763.00
09/03/2017 15:15,2,1.713,ACTIVE,213.51,351.67,59.970,1504466103,"201051344001025","219011344069620",28.59,35.20,0,336.04,392.55,49.6,45.9,0.398,831140.3,831140.3,20962,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466122,2429764.00
09/03/2017 15:15,2,1.668,ACTIVE,213.51,351.07,59.970,1504466103,"201051344000458","219011344069620",28.53,32.40,0,335.74,391.34,48.2,44.6,0.415,835076.4,835076.4,20956,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466123,2429765.00
09/03/2017 15:15,2,1.676,ACTIVE,214.19,352.57,59.965,1504466103,"201051344000853","219011344069620",28.65,31.30,0,335.44,396.45,48.7,45.1,0.407,836579.2,836579.2,20988,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466124,2429766.00
09/03/2017 15:15,2,1.674,ACTIVE,213.29,352.27,59.938,1504466103,"201051344000685","219011344069620",28.07,34.30,0,334.54,390.74,47.5,44.0,0.415,829683.2,829683.2,21007,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466125,2429767.00
09/03/2017 15:15,2,1.666,ACTIVE,213.51,352.27,59.981,1504466103,"201051344000917","219011344069620",28.51,34.00,0,334.54,395.55,48.1,44.5,0.398,826350.9,826350.9,21002,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466126,2429768.00
09/03/2017 15:15,2,1.670,ACTIVE,213.51,351.97,59.970,1504466103,"201051344001145","219011344069620",28.37,33.50,0,334.84,393.75,48.0,44.4,0.393,834414.6,834414.6,20984,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466127,2429769.00
09/03/2017 15:15,2,1.664,ACTIVE,213.74,351.67,59.938,1504466103,"201051344000651","219011344069620",28.51,33.80,0,336.34,397.35,48.0,44.4,0.393,823457.1,823457.1,20977,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466128,2429770.00
09/03/2017 15:15,2,1.740,ACTIVE,211.70,351.67,59.933,1504466103,"274151322000088","219011344069620",27.73,42.00,0,333.03,378.72,48.9,45.3,0.327,1025624.6,1025624.6,20862,0,0,0,L,1151911521,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466129,2429771.00
09/03/2017 15:15,2,1.203,ACTIVE,212.61,412.98,59.970,1504466103,"274151322000068","219011344069620",38.09,44.80,0,383.23,448.15,46.6,43.1,0.314,895065.0,895065.0,21300,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466129,2429772.00
09/03/2017 15:15,2,1.715,ACTIVE,213.29,351.37,59.975,1504466103,"201051344001135","219011344069620",28.29,33.30,0,334.24,391.94,49.2,45.5,0.398,819026.9,819026.9,20936,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466130,2429773.00
09/03/2017 15:15,2,1.668,ACTIVE,213.06,350.17,59.933,1504466103,"201051344000594","219011344069620",28.59,41.50,0,332.73,389.84,48.4,44.7,0.393,838628.7,838628.7,20972,0,0,0,L,1122011218,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466131,2429774.00
09/03/2017 15:15,2,1.699,ACTIVE,213.51,351.67,59.949,1504466103,"201051344001203","219011344069620",28.51,35.60,0,336.04,395.25,49.1,45.4,0.407,829201.6,829201.6,21004,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466132,2429775.00
09/03/2017 15:15,2,1.760,ACTIVE,212.16,355.28,59.975,1504466103,"274151322000054","219011344069620",27.31,40.80,0,333.03,378.72,48.7,45.1,0.323,1041060.7,1041060.7,20831,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466133,2429776.00
09/03/2017 15:15,2,1.707,ACTIVE,213.29,350.17,59.970,1504466103,"201051344000867","219011344069620",28.23,34.00,0,334.54,390.14,48.8,45.2,0.398,822769.1,822769.1,21003,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466135,2429777.00
09/03/2017 15:15,2,1.648,ACTIVE,213.74,352.87,59.970,1504466103,"201051344001093","219011344069620",28.47,33.50,0,335.74,395.25,47.5,44.0,0.380,826344.8,826344.8,21007,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466136,2429778.00
09/03/2017 15:15,2,1.668,ACTIVE,213.51,350.47,59.975,1504466103,"201051344000900","219011344069620",28.51,30.00,0,334.54,391.94,48.2,44.6,0.398,844901.3,844901.3,21005,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466137,2429779.00
09/03/2017 15:15,2,1.652,ACTIVE,213.51,350.17,59.965,1504466103,"201051344000648","219011344069620",27.97,32.40,0,335.74,391.04,46.9,43.3,0.393,830912.2,830912.2,20972,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466138,2429780.00
09/03/2017 15:15,2,1.641,ACTIVE,213.51,350.47,59.970,1504466103,"201051344000569","219011344069620",28.78,31.30,0,333.93,391.64,47.9,44.3,0.402,846384.3,846384.3,20942,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466138,2429781.00
09/03/2017 15:15,2,1.686,ACTIVE,213.51,350.47,59.970,1504466103,"201051344000983","219011344069620",28.37,31.80,0,335.44,391.64,48.4,44.8,0.407,837380.8,837380.8,20977,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466139,2429782.00
09/03/2017 15:15,2,1.691,ACTIVE,213.51,350.77,60.012,1504466103,"201051344001158","219011344069620",27.67,33.30,0,335.44,391.64,47.4,43.8,0.393,820933.7,820933.7,20980,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466140,2429783.00
09/03/2017 15:15,2,1.592,ACTIVE,213.74,352.57,59.954,1504466103,"201051344000576","219011344069620",28.90,31.00,0,335.74,391.94,46.6,43.0,0.389,835517.7,835517.7,20995,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466141,2429784.00
09/03/2017 15:15,2,1.740,ACTIVE,211.93,354.97,59.970,1504466103,"274151322000087","219011344069620",27.79,51.50,0,333.03,378.42,49.0,45.4,0.323,1016881.6,1016881.6,21108,0,0,0,L,1151911521,0,122.01,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504466142,2429785.00
09/03/2017 15:30,2,2.584,ACTIVE,214.87,359.48,59.933,1504467003,"201051344000645","219011344069620",28.61,30.30,0,334.54,389.24,74.9,70.4,0.623,834441.5,834441.5,20965,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467004,2429786.00
09/03/2017 15:30,2,2.783,ACTIVE,212.16,353.77,59.959,1504467003,"274151322000085","219011344069620",27.47,38.60,0,334.84,377.82,77.4,72.8,0.530,1035409.2,1035409.2,20853,0,0,0,L,1151911521,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467005,2429787.00
09/03/2017 15:30,2,2.590,ACTIVE,214.41,360.08,59.981,1504467003,"201051344000633","219011344069620",28.90,33.30,0,333.03,390.44,75.8,71.3,0.654,821681.3,821681.3,21020,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467006,2429788.00
09/03/2017 15:30,2,2.641,ACTIVE,214.87,361.29,59.991,1504467003,"201051344000469","219011344069620",28.53,27.30,0,334.24,391.04,76.3,71.7,0.650,825783.1,825783.1,20979,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467007,2429789.00
09/03/2017 15:30,2,2.596,ACTIVE,213.96,359.78,59.954,1504467003,"201051344000646","219011344069620",28.86,33.00,0,334.24,389.84,75.8,71.3,0.645,819839.6,819839.6,20973,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467008,2429790.00
09/03/2017 15:30,2,2.789,ACTIVE,211.93,347.46,59.954,1504467003,"274151322000052","219011344069620",28.55,44.00,0,333.93,378.72,80.7,75.9,0.309,1079473.5,1079473.5,20850,0,0,0,L,1151911521,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467008,2429791.00
09/03/2017 15:30,2,2.662,ACTIVE,214.87,362.19,59.959,1504467003,"201051344000585","219011344069620",28.92,31.80,0,335.44,394.65,78.0,73.4,0.650,834355.5,834355.5,20968,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467009,2429792.00
09/03/2017 15:30,2,2.605,ACTIVE,213.96,359.18,59.944,1504467003,"201051344001230","219011344069620",28.69,33.00,0,333.63,388.64,75.7,71.2,0.632,824254.8,824254.8,21015,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467010,2429793.00
09/03/2017 15:30,2,2.594,ACTIVE,214.87,361.29,59.959,1504467003,"201051344000582","219011344069620",28.51,31.80,0,334.84,395.55,74.9,70.3,0.614,813098.2,813098.2,20957,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467011,2429794.00
09/03/2017 15:30,2,2.592,ACTIVE,214.19,360.08,59.996,1504467003,"201051344000955","219011344069620",28.92,32.60,0,333.03,389.54,75.9,71.3,0.641,833582.7,833582.7,20980,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467012,2429795.00
09/03/2017 15:30,2,1.787,ACTIVE,212.16,431.62,59.959,1504467003,"274151322000094","219011344069620",39.84,41.30,0,385.03,460.47,72.0,67.6,0.508,894052.7,894052.7,21290,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467013,2429796.00
09/03/2017 15:30,2,2.617,ACTIVE,214.41,361.59,59.949,1504467003,"201051344000579","219011344069620",29.00,33.30,0,334.84,390.74,76.9,72.3,0.645,844202.6,844202.6,20980,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467014,2429797.00
09/03/2017 15:30,2,2.646,ACTIVE,214.19,360.69,59.954,1504467003,"201051344000890","219011344069620",28.57,35.40,0,334.54,390.44,76.6,72.0,0.628,827717.7,827717.7,20978,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467015,2429798.00
09/03/2017 15:30,2,2.605,ACTIVE,214.64,361.59,59.944,1504467003,"201051344000438","219011344069620",28.75,33.30,0,334.84,391.34,75.8,71.3,0.645,829894.6,829894.6,20965,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467016,2429799.00
09/03/2017 15:30,2,2.596,ACTIVE,214.41,353.77,59.954,1504467003,"201051344000417","219011344069620",18.83,34.50,0,334.24,373.91,49.4,45.8,0.415,733681.0,733681.0,21009,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467017,2429800.00
09/03/2017 15:30,2,2.795,ACTIVE,211.93,342.65,59.944,1504467003,"274151322000083","219011344069620",28.39,42.50,0,334.24,379.02,80.2,75.5,0.323,1068535.3,1068535.3,20867,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467017,2429801.00
09/03/2017 15:30,2,2.965,ACTIVE,212.61,344.76,59.954,1504467003,"274151322000076","219011344069620",29.02,44.50,0,335.14,379.32,87.1,82.1,0.331,1141240.4,1141240.4,20854,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467018,2429802.00
09/03/2017 15:30,2,2.648,ACTIVE,213.96,359.78,59.944,1504467003,"201051344000868","219011344069620",28.71,28.80,0,333.63,389.24,77.0,72.4,0.632,824075.2,824075.2,20992,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467019,2429803.00
09/03/2017 15:30,2,2.965,ACTIVE,211.93,353.77,59.954,1504467003,"274151322000095","219011344069620",28.80,44.30,0,333.63,378.42,86.4,81.5,0.331,1130223.1,1130223.1,20885,0,0,0,L,1151911521,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467020,2429804.00
09/03/2017 15:30,2,2.662,ACTIVE,214.41,356.18,59.975,1504467003,"201051344000988","219011344069620",18.75,29.00,0,334.24,376.92,50.5,46.9,0.420,705943.2,705943.2,20960,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467021,2429805.00
09/03/2017 15:30,2,2.668,ACTIVE,214.64,361.29,59.970,1504467003,"201051344001025","219011344069620",28.90,32.60,0,335.44,393.45,78.1,73.5,0.636,831154.0,831154.0,20963,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467022,2429806.00
09/03/2017 15:30,2,2.600,ACTIVE,214.64,360.08,59.949,1504467003,"201051344000458","219011344069620",28.90,30.50,0,334.54,390.14,76.1,71.5,0.654,835089.7,835089.7,20957,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467023,2429807.00
09/03/2017 15:30,2,2.635,ACTIVE,215.32,362.79,59.928,1504467003,"201051344000853","219011344069620",28.92,29.30,0,335.74,395.85,77.2,72.6,0.681,836592.6,836592.6,20989,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467024,2429808.00
09/03/2017 15:30,2,2.602,ACTIVE,214.64,362.19,59.944,1504467003,"201051344000685","219011344069620",28.92,32.20,0,334.54,391.64,76.3,71.8,0.667,829696.4,829696.4,21008,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467025,2429809.00
09/03/2017 15:30,2,2.643,ACTIVE,214.87,360.69,59.965,1504467003,"201051344000917","219011344069620",28.78,32.00,0,334.24,395.25,77.0,72.4,0.650,826364.3,826364.3,21003,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467026,2429810.00
09/03/2017 15:30,2,2.637,ACTIVE,214.41,362.19,59.949,1504467003,"201051344001145","219011344069620",28.80,31.50,0,335.44,394.05,76.8,72.3,0.636,834428.0,834428.0,20985,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467027,2429811.00
09/03/2017 15:30,2,2.643,ACTIVE,214.87,361.59,59.959,1504467003,"201051344000651","219011344069620",28.82,31.50,0,335.74,396.15,77.0,72.4,0.645,823470.5,823470.5,20978,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467028,2429812.00
09/03/2017 15:30,2,2.781,ACTIVE,211.70,349.86,59.954,1504467003,"274151322000088","219011344069620",28.03,39.30,0,333.93,378.72,78.9,74.2,0.552,1025638.5,1025638.5,20863,0,0,0,L,1151911521,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467028,2429813.00
09/03/2017 15:30,2,1.895,ACTIVE,212.83,428.31,59.954,1504467003,"274151322000068","219011344069620",38.76,41.50,0,389.54,449.35,75.2,70.7,0.517,895078.1,895078.1,21301,0,0,0,L,1151911521,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467029,2429814.00
09/03/2017 15:30,2,2.688,ACTIVE,214.41,361.29,59.959,1504467003,"201051344001135","219011344069620",28.57,31.30,0,334.54,391.34,77.8,73.2,0.645,819040.6,819040.6,20937,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467030,2429815.00
09/03/2017 15:30,2,2.678,ACTIVE,213.74,359.48,59.965,1504467003,"201051344000594","219011344069620",28.65,38.20,0,332.13,389.54,77.7,73.0,0.632,838642.2,838642.2,20973,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467031,2429816.00
09/03/2017 15:30,2,2.682,ACTIVE,214.87,360.69,59.959,1504467003,"201051344001203","219011344069620",28.88,32.80,0,335.44,395.85,78.5,73.8,0.650,829215.3,829215.3,21005,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467032,2429817.00
09/03/2017 15:30,2,2.814,ACTIVE,212.16,355.28,59.954,1504467003,"274151322000054","219011344069620",27.75,38.20,0,334.24,379.32,79.2,74.5,0.552,1041074.6,1041074.6,20832,0,0,0,L,1151911521,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467033,2429818.00
09/03/2017 15:30,2,2.641,ACTIVE,214.41,360.38,59.975,1504467003,"201051344000867","219011344069620",29.18,31.80,0,332.43,390.74,78.1,73.5,0.641,822782.8,822782.8,21004,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467034,2429819.00
09/03/2017 15:30,2,2.625,ACTIVE,214.87,362.19,59.944,1504467003,"201051344001093","219011344069620",29.00,31.80,0,334.84,395.85,77.2,72.6,0.632,826358.2,826358.2,21008,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467035,2429820.00
09/03/2017 15:30,2,2.645,ACTIVE,214.64,361.59,59.928,1504467003,"201051344000900","219011344069620",29.16,28.50,0,333.33,391.64,78.1,73.5,0.636,844914.9,844914.9,21006,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467036,2429821.00
09/03/2017 15:30,2,2.631,ACTIVE,214.64,359.48,59.938,1504467003,"201051344000648","219011344069620",28.55,30.30,0,334.84,391.04,76.0,71.4,0.636,830925.4,830925.4,20973,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467037,2429822.00
09/03/2017 15:30,2,2.689,ACTIVE,214.64,361.89,59.938,1504467003,"201051344000569","219011344069620",28.47,29.50,0,333.63,391.64,77.5,72.9,0.654,846397.8,846397.8,20943,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467038,2429823.00
09/03/2017 15:30,2,2.695,ACTIVE,214.87,361.59,59.965,1504467003,"201051344000983","219011344069620",28.67,29.80,0,334.54,391.94,78.2,73.6,0.672,837394.5,837394.5,20978,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467039,2429824.00
09/03/2017 15:30,2,2.684,ACTIVE,214.64,361.59,59.938,1504467003,"201051344001158","219011344069620",28.55,31.30,0,333.33,391.94,77.6,73.0,0.650,820947.2,820947.2,20981,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467040,2429825.00
09/03/2017 15:30,2,2.631,ACTIVE,215.09,363.09,59.938,1504467003,"201051344000576","219011344069620",28.84,29.00,0,334.84,395.85,76.9,72.3,0.650,835531.0,835531.0,20996,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467041,2429826.00
09/03/2017 15:30,2,2.818,ACTIVE,212.38,352.27,59.970,1504467003,"274151322000087","219011344069620",28.29,48.00,0,333.93,379.92,80.8,76.1,0.292,1016895.7,1016895.7,21109,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467042,2429827.00
09/03/2017 15:45,2,5.502,ACTIVE,218.03,361.59,59.991,1504467903,"201051344000645","219011344069620",28.59,31.30,0,317.10,407.87,159.1,151.6,0.725,834461.6,834461.6,20966,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467904,2429828.00
09/03/2017 15:45,2,5.100,ACTIVE,213.74,349.26,59.986,1504467903,"274151322000085","219011344069620",27.37,40.00,0,328.82,385.93,141.2,134.4,0.544,1035428.8,1035428.8,20854,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467905,2429829.00
09/03/2017 15:45,2,4.955,ACTIVE,216.67,356.78,60.023,1504467903,"201051344000633","219011344069620",28.84,33.80,0,316.80,407.87,144.8,137.8,0.698,821701.7,821701.7,21021,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467906,2429830.00
09/03/2017 15:45,2,4.836,ACTIVE,217.35,356.48,59.996,1504467903,"201051344000469","219011344069620",28.94,29.00,0,316.50,409.08,141.8,134.9,0.676,825803.6,825803.6,20980,0,0,0,L,1122011218,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467907,2429831.00
09/03/2017 15:45,2,4.729,ACTIVE,216.00,355.88,60.007,1504467903,"201051344000646","219011344069620",28.82,33.80,0,316.80,409.08,138.0,131.3,0.654,819860.0,819860.0,20974,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467908,2429832.00
09/03/2017 15:45,2,4.621,ACTIVE,213.06,360.08,59.996,1504467903,"274151322000052","219011344069620",28.19,45.00,0,326.72,387.74,131.8,125.3,0.517,1079494.0,1079494.0,20851,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467909,2429833.00
09/03/2017 15:45,2,4.689,ACTIVE,216.90,357.08,59.991,1504467903,"201051344000585","219011344069620",29.14,32.60,0,318.61,408.78,138.4,131.6,0.650,834376.6,834376.6,20969,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467910,2429834.00
09/03/2017 15:45,2,4.699,ACTIVE,215.77,353.77,59.991,1504467903,"201051344001230","219011344069620",28.92,33.80,0,317.40,408.78,137.6,130.9,0.650,824275.2,824275.2,21016,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467911,2429835.00
09/03/2017 15:45,2,4.820,ACTIVE,217.13,357.68,60.002,1504467903,"201051344000582","219011344069620",28.51,33.00,0,316.50,408.48,139.2,132.5,0.645,813118.5,813118.5,20958,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467912,2429836.00
09/03/2017 15:45,2,4.730,ACTIVE,216.00,354.37,59.996,1504467903,"201051344000955","219011344069620",28.82,33.80,0,317.40,408.48,138.2,131.4,0.658,833603.2,833603.2,20981,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467913,2429837.00
09/03/2017 15:45,2,3.227,ACTIVE,213.51,431.32,59.996,1504467903,"274151322000094","219011344069620",39.14,42.80,0,386.53,459.57,127.1,120.7,0.486,894071.4,894071.4,21291,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467913,2429838.00
09/03/2017 15:45,2,5.176,ACTIVE,217.80,358.88,60.002,1504467903,"201051344000579","219011344069620",28.51,34.00,0,318.61,408.18,149.4,142.3,0.694,844223.3,844223.3,20981,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467915,2429839.00
09/03/2017 15:45,2,4.975,ACTIVE,216.00,355.28,60.034,1504467903,"201051344000890","219011344069620",28.53,35.80,0,317.40,408.78,143.6,136.7,0.663,827738.4,827738.4,20979,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467916,2429840.00
09/03/2017 15:45,2,4.979,ACTIVE,216.45,358.28,60.034,1504467903,"201051344000438","219011344069620",28.88,34.30,0,315.90,408.48,145.7,138.7,0.694,829915.1,829915.1,20966,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467917,2429841.00
09/03/2017 15:45,2,5.158,ACTIVE,216.67,351.97,60.002,1504467903,"201051344000417","219011344069620",18.79,34.00,0,318.30,391.64,98.2,92.9,0.468,733694.2,733694.2,21010,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467918,2429842.00
09/03/2017 15:45,2,5.219,ACTIVE,213.06,345.36,60.007,1504467903,"274151322000083","219011344069620",28.17,44.30,0,328.22,387.74,148.8,141.7,0.592,1068556.0,1068556.0,20868,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467919,2429843.00
09/03/2017 15:45,2,5.400,ACTIVE,214.19,359.48,60.002,1504467903,"274151322000076","219011344069620",28.82,47.30,0,328.82,391.34,157.6,150.1,0.605,1141262.8,1141262.8,20855,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467920,2429844.00
09/03/2017 15:45,2,5.246,ACTIVE,216.67,355.28,59.996,1504467903,"201051344000868","219011344069620",28.67,30.30,0,314.70,409.08,152.2,144.9,0.698,824096.0,824096.0,20993,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467921,2429845.00
09/03/2017 15:45,2,5.416,ACTIVE,212.83,355.88,60.007,1504467903,"274151322000095","219011344069620",28.80,45.00,0,326.42,391.04,157.9,150.4,0.601,1130245.4,1130245.4,20886,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467922,2429846.00
09/03/2017 15:45,2,4.992,ACTIVE,217.35,353.17,59.991,1504467903,"201051344000988","219011344069620",18.69,29.00,0,319.81,392.55,94.5,89.3,0.442,705956.7,705956.7,20961,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467923,2429847.00
09/03/2017 15:45,2,5.018,ACTIVE,217.13,356.78,60.002,1504467903,"201051344001025","219011344069620",28.77,33.80,0,318.30,408.48,146.1,139.1,0.663,831175.0,831175.0,20964,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467923,2429848.00
09/03/2017 15:45,2,4.863,ACTIVE,217.35,356.18,60.007,1504467903,"201051344000458","219011344069620",28.67,31.80,0,316.80,408.78,141.2,134.3,0.672,835110.3,835110.3,20958,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467924,2429849.00
09/03/2017 15:45,2,4.898,ACTIVE,217.80,357.68,59.996,1504467903,"201051344000853","219011344069620",28.78,30.50,0,320.71,409.68,142.9,136.0,0.672,836613.5,836613.5,20990,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467925,2429850.00
09/03/2017 15:45,2,5.121,ACTIVE,216.22,357.38,59.996,1504467903,"201051344000685","219011344069620",28.53,33.00,0,316.50,408.78,147.9,140.8,0.725,829717.0,829717.0,21009,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467926,2429851.00
09/03/2017 15:45,2,4.990,ACTIVE,217.13,357.68,60.002,1504467903,"201051344000917","219011344069620",28.86,33.00,0,318.61,408.18,145.9,138.9,0.689,826385.2,826385.2,21004,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467927,2429852.00
09/03/2017 15:45,2,5.070,ACTIVE,216.22,356.18,60.028,1504467903,"201051344001145","219011344069620",28.41,32.00,0,317.70,409.08,146.0,139.0,0.672,834448.8,834448.8,20986,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467928,2429853.00
09/03/2017 15:45,2,4.977,ACTIVE,217.35,357.38,60.007,1504467903,"201051344000651","219011344069620",28.71,32.60,0,318.30,407.27,144.5,137.5,0.663,823491.4,823491.4,20979,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467929,2429854.00
09/03/2017 15:45,2,4.783,ACTIVE,213.29,356.48,60.018,1504467903,"274151322000088","219011344069620",27.87,40.00,0,326.72,387.14,134.9,128.2,0.495,1025658.7,1025658.7,20864,0,0,0,L,1151911521,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467930,2429855.00
09/03/2017 15:45,2,3.449,ACTIVE,214.19,405.77,60.002,1504467903,"274151322000068","219011344069620",37.71,43.40,0,355.88,458.37,131.4,124.9,0.508,895097.2,895097.2,21302,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467931,2429856.00
09/03/2017 15:45,2,5.064,ACTIVE,216.90,356.18,60.012,1504467903,"201051344001135","219011344069620",28.45,32.40,0,317.70,407.87,146.0,139.0,0.667,819061.6,819061.6,20938,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467932,2429857.00
09/03/2017 15:45,2,4.172,ACTIVE,215.09,352.57,60.002,1504467903,"201051344000594","219011344069620",28.78,38.40,0,318.00,409.08,121.5,115.4,0.557,838663.2,838663.2,20974,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467933,2429858.00
09/03/2017 15:45,2,4.006,ACTIVE,216.45,352.87,60.002,1504467903,"201051344001203","219011344069620",28.88,34.00,0,318.30,408.18,117.0,111.0,0.548,829236.5,829236.5,21006,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467934,2429859.00
09/03/2017 15:45,2,3.855,ACTIVE,212.83,352.87,60.002,1504467903,"274151322000054","219011344069620",27.57,39.80,0,327.62,387.74,107.5,101.8,0.411,1041094.9,1041094.9,20833,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467935,2429860.00
09/03/2017 15:45,2,3.508,ACTIVE,215.32,348.36,60.007,1504467903,"201051344000867","219011344069620",28.71,33.00,0,316.50,407.87,102.0,96.5,0.477,822803.8,822803.8,21005,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467936,2429861.00
09/03/2017 15:45,2,3.453,ACTIVE,215.77,351.97,59.996,1504467903,"201051344001093","219011344069620",28.65,32.40,0,316.80,407.27,100.3,94.9,0.460,826379.0,826379.0,21009,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467936,2429862.00
09/03/2017 15:45,2,3.465,ACTIVE,215.32,350.77,60.007,1504467903,"201051344000900","219011344069620",29.14,30.00,0,317.70,408.78,102.2,96.7,0.473,844936.0,844936.0,21007,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467937,2429863.00
09/03/2017 15:45,2,3.436,ACTIVE,215.54,350.17,60.007,1504467903,"201051344000648","219011344069620",28.49,31.30,0,316.20,408.18,99.1,93.7,0.473,830946.0,830946.0,20974,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467938,2429864.00
09/03/2017 15:45,2,3.412,ACTIVE,215.54,351.07,60.007,1504467903,"201051344000569","219011344069620",28.90,31.30,0,316.80,408.18,99.8,94.4,0.473,846418.8,846418.8,20944,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467939,2429865.00
09/03/2017 15:45,2,3.377,ACTIVE,215.54,350.47,60.012,1504467903,"201051344000983","219011344069620",29.04,31.00,0,317.10,409.38,99.4,94.0,0.473,837415.6,837415.6,20979,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467940,2429866.00
09/03/2017 15:45,2,3.365,ACTIVE,215.54,350.47,60.018,1504467903,"201051344001158","219011344069620",28.41,32.60,0,317.70,408.18,96.8,91.5,0.455,820968.1,820968.1,20982,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467941,2429867.00
09/03/2017 15:45,2,3.232,ACTIVE,215.77,351.67,60.007,1504467903,"201051344000576","219011344069620",28.69,30.80,0,318.00,409.08,93.9,88.7,0.446,835551.7,835551.7,20997,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467942,2429868.00
09/03/2017 15:45,2,3.318,ACTIVE,212.61,354.37,60.012,1504467903,"274151322000087","219011344069620",27.85,49.50,0,326.42,388.04,93.6,88.4,0.345,1016916.4,1016916.4,21110,0,0,0,L,1151911521,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504467943,2429869.00
09/03/2017 16:00,2,4.055,ACTIVE,216.22,353.17,59.975,1504468803,"201051344000645","219011344069620",28.37,31.00,0,318.61,414.79,116.5,110.6,0.544,834481.3,834481.3,20967,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468804,2429870.00
09/03/2017 16:00,2,3.965,ACTIVE,213.06,359.78,59.965,1504468803,"274151322000085","219011344069620",27.15,40.20,0,329.73,391.64,109.1,103.3,0.420,1035448.0,1035448.0,20855,0,0,0,L,1151911521,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468805,2429871.00
09/03/2017 16:00,2,3.996,ACTIVE,215.54,353.17,59.970,1504468803,"201051344000633","219011344069620",28.55,33.80,0,318.00,414.79,115.5,109.6,0.557,821721.5,821721.5,21022,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468806,2429872.00
09/03/2017 16:00,2,3.957,ACTIVE,216.22,353.47,59.975,1504468803,"201051344000469","219011344069620",28.82,28.80,0,316.20,416.89,115.4,109.5,0.552,825823.6,825823.6,20981,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468807,2429873.00
09/03/2017 16:00,2,3.881,ACTIVE,215.09,352.27,59.970,1504468803,"201051344000646","219011344069620",28.86,34.30,0,316.50,415.99,113.4,107.6,0.544,819879.9,819879.9,20975,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468808,2429874.00
09/03/2017 16:00,2,3.969,ACTIVE,212.61,354.37,59.944,1504468803,"274151322000052","219011344069620",27.99,45.00,0,328.82,393.15,112.5,106.6,0.442,1079514.0,1079514.0,20852,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468809,2429875.00
09/03/2017 16:00,2,4.086,ACTIVE,216.00,353.77,59.933,1504468803,"201051344000585","219011344069620",28.63,33.00,0,319.21,415.69,118.5,112.4,0.557,834397.0,834397.0,20970,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468809,2429876.00
09/03/2017 16:00,2,3.988,ACTIVE,214.87,350.47,60.012,1504468803,"201051344001230","219011344069620",28.53,34.00,0,318.30,416.89,115.2,109.3,0.548,824295.0,824295.0,21017,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468810,2429877.00
09/03/2017 16:00,2,4.117,ACTIVE,216.22,354.37,59.975,1504468803,"201051344000582","219011344069620",28.47,32.60,0,318.30,415.39,118.8,112.8,0.566,813138.1,813138.1,20959,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468811,2429878.00
09/03/2017 16:00,2,4.314,ACTIVE,215.32,353.17,59.965,1504468803,"201051344000955","219011344069620",29.08,33.50,0,318.30,415.39,126.9,120.6,0.623,833623.0,833623.0,20982,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468812,2429879.00
09/03/2017 16:00,2,3.457,ACTIVE,213.51,425.01,59.959,1504468803,"274151322000094","219011344069620",38.39,42.50,0,383.83,457.17,135.3,128.6,0.517,894089.6,894089.6,21292,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468813,2429880.00
09/03/2017 16:00,2,6.107,ACTIVE,218.48,360.38,60.002,1504468803,"201051344000579","219011344069620",28.47,34.50,0,318.30,420.50,176.0,168.0,0.813,844243.3,844243.3,20982,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468814,2429881.00
09/03/2017 16:00,2,5.877,ACTIVE,216.22,357.98,59.970,1504468803,"201051344000890","219011344069620",28.47,35.60,0,318.00,415.99,169.3,161.5,0.773,827758.3,827758.3,20980,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468815,2429882.00
09/03/2017 16:00,2,5.367,ACTIVE,216.67,358.88,59.970,1504468803,"201051344000438","219011344069620",28.73,34.00,0,317.70,415.09,156.0,148.6,0.729,829934.9,829934.9,20967,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468816,2429883.00
09/03/2017 16:00,2,5.045,ACTIVE,216.00,351.07,59.965,1504468803,"201051344000417","219011344069620",18.51,34.30,0,316.80,391.94,94.6,89.4,0.446,733706.9,733706.9,21011,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468817,2429884.00
09/03/2017 16:00,2,4.846,ACTIVE,212.61,364.59,59.981,1504468803,"274151322000083","219011344069620",27.95,43.80,0,328.52,393.45,137.1,130.4,0.557,1068576.0,1068576.0,20869,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468818,2429885.00
09/03/2017 16:00,2,4.699,ACTIVE,213.74,348.06,59.981,1504468803,"274151322000076","219011344069620",28.88,47.00,0,328.82,400.66,137.3,130.6,0.535,1141284.3,1141284.3,20856,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468819,2429886.00
09/03/2017 16:00,2,4.367,ACTIVE,215.54,354.67,59.991,1504468803,"201051344000868","219011344069620",28.53,29.80,0,317.10,416.29,126.1,119.8,0.583,824115.9,824115.9,20994,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468819,2429887.00
09/03/2017 16:00,2,4.514,ACTIVE,212.83,344.76,59.986,1504468803,"274151322000095","219011344069620",28.75,44.80,0,329.13,397.05,131.4,124.9,0.499,1130266.8,1130266.8,20887,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468820,2429888.00
09/03/2017 16:00,2,4.418,ACTIVE,216.45,352.27,60.012,1504468803,"201051344000988","219011344069620",18.47,29.30,0,318.91,394.35,82.7,77.9,0.380,705969.5,705969.5,20962,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468821,2429889.00
09/03/2017 16:00,2,4.338,ACTIVE,215.77,353.47,59.981,1504468803,"201051344001025","219011344069620",28.49,33.80,0,318.91,415.99,125.1,118.8,0.570,831195.2,831195.2,20965,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468822,2429890.00
09/03/2017 16:00,2,3.986,ACTIVE,216.22,352.57,60.012,1504468803,"201051344000458","219011344069620",28.75,32.00,0,316.50,415.69,116.0,110.0,0.557,835130.1,835130.1,20959,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468823,2429891.00
09/03/2017 16:00,2,3.840,ACTIVE,216.45,354.97,59.986,1504468803,"201051344000853","219011344069620",28.80,31.30,0,320.71,420.50,112.1,106.3,0.530,836633.4,836633.4,20991,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468824,2429892.00
09/03/2017 16:00,2,3.832,ACTIVE,214.87,351.97,59.949,1504468803,"201051344000685","219011344069620",28.19,32.80,0,316.80,415.39,109.4,103.7,0.539,829736.7,829736.7,21010,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468825,2429893.00
09/03/2017 16:00,2,3.744,ACTIVE,215.32,351.97,59.986,1504468803,"201051344000917","219011344069620",28.41,32.80,0,318.91,415.09,107.7,102.0,0.508,826405.0,826405.0,21005,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468826,2429894.00
09/03/2017 16:00,2,3.693,ACTIVE,214.87,351.67,59.981,1504468803,"201051344001145","219011344069620",28.41,32.20,0,319.21,416.89,106.2,100.6,0.491,834468.5,834468.5,20987,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468827,2429895.00
09/03/2017 16:00,2,3.670,ACTIVE,215.77,351.07,59.986,1504468803,"201051344000651","219011344069620",28.47,32.60,0,319.21,416.29,105.7,100.1,0.486,823511.2,823511.2,20980,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468828,2429896.00
09/03/2017 16:00,2,3.586,ACTIVE,212.38,355.88,59.986,1504468803,"274151322000088","219011344069620",27.69,40.20,0,329.43,392.85,100.6,95.1,0.376,1025678.1,1025678.1,20865,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468828,2429897.00
09/03/2017 16:00,2,2.385,ACTIVE,213.29,415.09,59.991,1504468803,"274151322000068","219011344069620",39.06,44.30,0,386.83,457.77,94.6,89.4,0.362,895115.4,895115.4,21303,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468829,2429898.00
09/03/2017 16:00,2,3.576,ACTIVE,215.09,349.56,59.991,1504468803,"201051344001135","219011344069620",28.49,32.80,0,318.61,415.39,103.2,97.7,0.477,819081.5,819081.5,20939,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468830,2429899.00
