ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 16:00,2,3.594,ACTIVE,214.64,351.07,59.981,1504468803,"201051344000594","219011344069620",28.21,38.60,0,319.51,416.29,102.7,97.2,0.455,838683.0,838683.0,20975,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468831,2429900.00
09/03/2017 16:00,2,3.541,ACTIVE,215.54,351.37,59.986,1504468803,"201051344001203","219011344069620",28.82,34.00,0,318.61,415.69,103.4,97.9,0.495,829256.5,829256.5,21007,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468832,2429901.00
09/03/2017 16:00,2,3.559,ACTIVE,212.38,343.55,59.996,1504468803,"274151322000054","219011344069620",27.14,39.50,0,327.02,393.75,97.7,92.4,0.376,1041114.1,1041114.1,20834,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468833,2429902.00
09/03/2017 16:00,2,3.549,ACTIVE,215.09,349.86,59.991,1504468803,"201051344000867","219011344069620",28.51,33.30,0,318.91,415.09,102.4,96.9,0.473,822823.7,822823.7,21006,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468834,2429903.00
09/03/2017 16:00,2,3.439,ACTIVE,215.32,351.97,59.975,1504468803,"201051344001093","219011344069620",28.77,32.60,0,319.81,414.49,100.2,94.8,0.464,826398.5,826398.5,21010,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468835,2429904.00
09/03/2017 16:00,2,3.551,ACTIVE,215.32,351.07,59.954,1504468803,"201051344000900","219011344069620",28.59,29.80,0,317.70,415.99,102.8,97.3,0.477,844955.9,844955.9,21008,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468836,2429905.00
09/03/2017 16:00,2,3.492,ACTIVE,215.54,351.07,59.986,1504468803,"201051344000648","219011344069620",28.31,31.30,0,315.90,415.39,100.1,94.7,0.473,830965.4,830965.4,20975,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468837,2429906.00
09/03/2017 16:00,2,3.562,ACTIVE,215.54,351.07,59.965,1504468803,"201051344000569","219011344069620",28.53,30.50,0,319.51,415.69,103.0,97.5,0.491,846438.6,846438.6,20945,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468838,2429907.00
09/03/2017 16:00,2,3.590,ACTIVE,215.77,351.67,59.981,1504468803,"201051344000983","219011344069620",28.57,31.00,0,318.61,416.59,103.9,98.4,0.495,837435.6,837435.6,20980,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468839,2429908.00
09/03/2017 16:00,2,3.545,ACTIVE,215.77,350.47,59.991,1504468803,"201051344001158","219011344069620",28.41,32.20,0,318.61,416.29,102.0,96.5,0.482,820987.7,820987.7,20983,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468840,2429909.00
09/03/2017 16:00,2,3.477,ACTIVE,215.77,351.97,59.986,1504468803,"201051344000576","219011344069620",28.86,30.50,0,318.30,420.20,101.6,96.2,0.477,835571.2,835571.2,20998,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468841,2429910.00
09/03/2017 16:00,2,3.537,ACTIVE,212.83,345.66,60.007,1504468803,"274151322000087","219011344069620",27.83,48.80,0,329.73,393.15,99.7,94.3,0.358,1016936.0,1016936.0,21111,0,0,0,L,1151911521,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504468842,2429911.00
09/03/2017 16:15,2,4.209,ACTIVE,216.45,354.37,59.954,1504469703,"201051344000645","219011344069620",28.23,33.00,0,335.44,421.10,120.4,114.3,0.557,834511.8,834511.8,20968,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469704,2429912.00
09/03/2017 16:15,2,4.047,ACTIVE,213.06,344.15,59.954,1504469703,"274151322000085","219011344069620",26.54,42.80,0,330.93,392.55,108.7,103.0,0.415,1035476.2,1035476.2,20856,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469705,2429913.00
09/03/2017 16:15,2,4.207,ACTIVE,216.00,354.07,59.949,1504469703,"201051344000633","219011344069620",27.85,35.80,0,334.54,416.59,118.7,112.6,0.575,821752.1,821752.1,21023,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469706,2429914.00
09/03/2017 16:15,2,4.146,ACTIVE,216.67,353.47,59.954,1504469703,"201051344000469","219011344069620",28.55,30.80,0,334.24,423.20,119.8,113.7,0.579,825854.5,825854.5,20982,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469707,2429915.00
09/03/2017 16:15,2,4.186,ACTIVE,215.09,351.97,59.954,1504469703,"201051344000646","219011344069620",28.07,36.30,0,333.63,417.79,119.0,112.9,0.579,819910.3,819910.3,20976,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469708,2429916.00
09/03/2017 16:15,2,4.129,ACTIVE,212.61,345.66,59.949,1504469703,"274151322000052","219011344069620",27.75,47.50,0,327.92,394.65,116.3,110.3,0.460,1079543.7,1079543.7,20853,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469709,2429917.00
09/03/2017 16:15,2,4.574,ACTIVE,216.45,354.07,59.965,1504469703,"201051344000585","219011344069620",28.07,35.40,0,334.24,416.59,130.0,123.6,0.605,834428.4,834428.4,20971,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469710,2429918.00
09/03/2017 16:15,2,4.346,ACTIVE,215.09,352.57,59.965,1504469703,"201051344001230","219011344069620",28.11,35.60,0,332.43,418.39,123.6,117.3,0.579,824325.2,824325.2,21018,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469711,2429919.00
09/03/2017 16:15,2,4.273,ACTIVE,216.45,353.77,59.959,1504469703,"201051344000582","219011344069620",27.89,34.50,0,334.54,417.19,120.7,114.6,0.561,813168.4,813168.4,20960,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469712,2429920.00
09/03/2017 16:15,2,4.174,ACTIVE,215.09,351.97,59.970,1504469703,"201051344000955","219011344069620",28.21,36.30,0,333.93,415.99,119.2,113.2,0.570,833653.2,833653.2,20983,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469712,2429921.00
09/03/2017 16:15,2,2.711,ACTIVE,212.83,418.70,59.954,1504469703,"274151322000094","219011344069620",38.27,44.30,0,384.43,461.08,103.6,98.1,0.402,894117.1,894117.1,21293,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469713,2429922.00
09/03/2017 16:15,2,4.023,ACTIVE,216.45,353.77,59.965,1504469703,"201051344000579","219011344069620",28.15,36.30,0,335.44,421.70,114.8,108.9,0.539,844274.0,844274.0,20983,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469714,2429923.00
09/03/2017 16:15,2,3.959,ACTIVE,215.09,350.47,59.965,1504469703,"201051344000890","219011344069620",27.99,37.80,0,334.24,417.19,112.2,106.4,0.513,827788.8,827788.8,20981,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469715,2429924.00
09/03/2017 16:15,2,3.889,ACTIVE,215.54,351.67,59.970,1504469703,"201051344000438","219011344069620",28.21,36.00,0,334.84,416.89,111.1,105.3,0.530,829965.1,829965.1,20968,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469716,2429925.00
09/03/2017 16:15,2,3.951,ACTIVE,215.32,358.58,59.965,1504469703,"201051344000417","219011344069620",18.15,35.60,0,317.70,393.15,72.7,68.2,0.619,733726.3,733726.3,21012,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469717,2429926.00
09/03/2017 16:15,2,3.887,ACTIVE,212.61,344.76,59.970,1504469703,"274151322000083","219011344069620",27.47,46.20,0,329.73,394.65,108.1,102.4,0.433,1068605.6,1068605.6,20870,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469718,2429927.00
09/03/2017 16:15,2,4.076,ACTIVE,213.29,350.47,59.959,1504469703,"274151322000076","219011344069620",28.21,49.00,0,330.33,402.77,116.5,110.5,0.451,1141316.3,1141316.3,20857,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469719,2429928.00
09/03/2017 16:15,2,3.967,ACTIVE,215.32,351.37,59.965,1504469703,"201051344000868","219011344069620",28.25,32.20,0,334.54,417.49,113.5,107.7,0.526,824146.7,824146.7,20995,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469720,2429929.00
09/03/2017 16:15,2,4.064,ACTIVE,212.38,350.47,59.959,1504469703,"274151322000095","219011344069620",28.31,47.00,0,327.02,398.26,116.5,110.5,0.446,1130298.7,1130298.7,20888,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469721,2429930.00
09/03/2017 16:15,2,4.520,ACTIVE,216.67,360.38,59.959,1504469703,"201051344000988","219011344069620",17.93,31.30,0,317.70,398.56,82.2,77.4,0.389,705989.4,705989.4,20963,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469722,2429931.00
09/03/2017 16:15,2,4.582,ACTIVE,216.22,354.37,59.965,1504469703,"201051344001025","219011344069620",28.27,35.80,0,334.24,417.19,131.2,124.8,0.605,831226.2,831226.2,20966,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469723,2429932.00
09/03/2017 16:15,2,4.266,ACTIVE,216.45,353.77,59.954,1504469703,"201051344000458","219011344069620",28.35,33.80,0,335.14,422.00,122.4,116.2,0.588,835160.7,835160.7,20960,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469723,2429933.00
09/03/2017 16:15,2,4.193,ACTIVE,216.90,355.88,59.959,1504469703,"201051344000853","219011344069620",28.33,32.80,0,338.14,424.11,120.2,114.1,0.570,836664.3,836664.3,20992,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469724,2429934.00
09/03/2017 16:15,2,4.191,ACTIVE,215.32,353.77,59.959,1504469703,"201051344000685","219011344069620",27.93,35.40,0,334.54,417.19,118.5,112.5,0.579,829767.1,829767.1,21011,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469725,2429935.00
09/03/2017 16:15,2,4.029,ACTIVE,215.77,353.77,59.933,1504469703,"201051344000917","219011344069620",28.11,35.40,0,333.93,417.49,114.7,108.8,0.539,826435.4,826435.4,21006,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469726,2429936.00
09/03/2017 16:15,2,3.975,ACTIVE,215.32,351.67,59.975,1504469703,"201051344001145","219011344069620",28.07,35.00,0,334.54,417.79,113.0,107.1,0.526,834498.9,834498.9,20988,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469727,2429937.00
09/03/2017 16:15,2,4.029,ACTIVE,216.00,352.57,59.949,1504469703,"201051344000651","219011344069620",27.95,35.00,0,334.24,420.20,114.2,108.3,0.530,823541.8,823541.8,20981,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469728,2429938.00
09/03/2017 16:15,2,3.814,ACTIVE,212.38,357.38,59.954,1504469703,"274151322000088","219011344069620",27.61,42.80,0,328.52,393.45,106.8,101.1,0.407,1025706.8,1025706.8,20866,0,0,0,L,1151911521,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469729,2429939.00
09/03/2017 16:15,2,2.771,ACTIVE,213.51,413.29,59.959,1504469703,"274151322000068","219011344069620",37.29,46.20,0,387.74,461.38,105.0,99.4,0.402,895142.8,895142.8,21304,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469730,2429940.00
09/03/2017 16:15,2,4.490,ACTIVE,216.00,352.57,59.970,1504469703,"201051344001135","219011344069620",27.97,35.20,0,334.54,415.99,127.4,121.0,0.597,819112.0,819112.0,20940,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469731,2429941.00
09/03/2017 16:15,2,4.773,ACTIVE,215.54,354.37,59.970,1504469703,"201051344000594","219011344069620",27.87,41.30,0,332.73,419.60,134.8,128.2,0.636,838713.6,838713.6,20976,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469732,2429942.00
09/03/2017 16:15,2,4.834,ACTIVE,216.67,355.88,59.965,1504469703,"201051344001203","219011344069620",28.49,36.00,0,334.84,417.19,139.4,132.7,0.658,829287.3,829287.3,21008,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469732,2429943.00
09/03/2017 16:15,2,4.695,ACTIVE,213.06,347.76,59.970,1504469703,"274151322000054","219011344069620",26.64,42.80,0,328.82,393.75,126.6,120.3,0.491,1041142.5,1041142.5,20835,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469733,2429944.00
09/03/2017 16:15,2,4.451,ACTIVE,216.00,353.77,59.965,1504469703,"201051344000867","219011344069620",28.47,34.50,0,334.24,416.59,128.4,122.0,0.592,822854.5,822854.5,21007,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469734,2429945.00
09/03/2017 16:15,2,4.102,ACTIVE,216.22,354.37,59.970,1504469703,"201051344001093","219011344069620",28.65,34.80,0,334.54,415.99,118.9,112.9,0.548,826428.7,826428.7,21011,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469735,2429946.00
09/03/2017 16:15,2,4.264,ACTIVE,216.22,353.17,59.965,1504469703,"201051344000900","219011344069620",28.57,31.50,0,334.54,422.60,123.4,117.2,0.575,844987.1,844987.1,21009,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469736,2429947.00
09/03/2017 16:15,2,4.260,ACTIVE,216.22,353.17,59.981,1504469703,"201051344000648","219011344069620",28.07,32.40,0,335.44,421.10,121.0,114.9,0.570,830995.6,830995.6,20976,0,0,0,L,1122011218,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469737,2429948.00
09/03/2017 16:15,2,4.324,ACTIVE,216.22,354.07,59.949,1504469703,"201051344000569","219011344069620",28.39,33.30,0,334.54,421.40,124.3,118.0,0.588,846469.5,846469.5,20946,0,0,0,L,1122011218,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469738,2429949.00
09/03/2017 16:15,2,4.498,ACTIVE,216.67,354.67,59.959,1504469703,"201051344000983","219011344069620",28.53,33.00,0,334.54,421.70,130.1,123.6,0.623,837466.7,837466.7,20981,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469739,2429950.00
09/03/2017 16:15,2,4.604,ACTIVE,216.90,355.58,59.965,1504469703,"201051344001158","219011344069620",28.01,34.80,0,334.54,421.70,130.6,124.1,0.619,821018.2,821018.2,20984,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469740,2429951.00
09/03/2017 16:15,2,5.168,ACTIVE,217.35,358.28,60.002,1504469703,"201051344000576","219011344069620",26.70,32.20,0,335.44,422.00,139.9,133.1,0.681,835601.7,835601.7,20999,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469741,2429952.00
09/03/2017 16:15,2,5.160,ACTIVE,213.29,365.19,59.970,1504469703,"274151322000087","219011344069620",27.89,53.30,0,328.22,393.75,146.0,139.0,0.552,1016965.3,1016965.3,21112,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504469742,2429953.00
09/03/2017 16:30,2,5.355,ACTIVE,217.35,357.98,60.002,1504470603,"201051344000645","219011344069620",27.49,35.80,0,337.24,408.18,149.1,142.0,0.681,834550.0,834550.0,20969,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470605,2429954.00
09/03/2017 16:30,2,5.143,ACTIVE,213.29,348.36,59.996,1504470603,"274151322000085","219011344069620",25.94,46.20,0,330.63,384.13,135.2,128.5,0.517,1035510.2,1035510.2,20857,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470605,2429955.00
09/03/2017 16:30,2,5.383,ACTIVE,216.90,358.28,59.991,1504470603,"201051344000633","219011344069620",27.51,38.80,0,336.64,407.87,150.0,142.9,0.720,821790.4,821790.4,21024,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470606,2429956.00
09/03/2017 16:30,2,5.336,ACTIVE,217.80,359.48,59.991,1504470603,"201051344000469","219011344069620",27.95,33.30,0,336.94,409.98,151.0,143.8,0.716,825893.1,825893.1,20983,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470607,2429957.00
09/03/2017 16:30,2,5.359,ACTIVE,215.77,355.88,59.996,1504470603,"201051344000646","219011344069620",27.69,38.40,0,334.24,409.08,150.4,143.3,0.716,819948.6,819948.6,20977,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470608,2429958.00
09/03/2017 16:30,2,5.164,ACTIVE,213.06,348.06,59.986,1504470603,"274151322000052","219011344069620",27.45,51.30,0,331.23,386.83,143.6,136.6,0.566,1079579.9,1079579.9,20854,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470609,2429959.00
09/03/2017 16:30,2,5.592,ACTIVE,216.90,357.98,60.018,1504470603,"201051344000585","219011344069620",27.47,38.00,0,336.64,408.48,155.6,148.3,0.729,834468.0,834468.0,20972,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470610,2429960.00
09/03/2017 16:30,2,5.287,ACTIVE,215.54,355.28,59.991,1504470603,"201051344001230","219011344069620",27.85,38.40,0,332.13,406.37,149.1,142.0,0.707,824363.3,824363.3,21019,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470611,2429961.00
09/03/2017 16:30,2,5.314,ACTIVE,216.90,358.28,60.007,1504470603,"201051344000582","219011344069620",27.81,37.30,0,336.94,409.38,149.8,142.6,0.694,813206.6,813206.6,20961,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470612,2429962.00
09/03/2017 16:30,2,5.246,ACTIVE,215.77,355.88,59.991,1504470603,"201051344000955","219011344069620",27.91,39.30,0,332.13,408.18,148.4,141.3,0.703,833691.1,833691.1,20984,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470613,2429963.00
09/03/2017 16:30,2,3.418,ACTIVE,213.06,416.59,59.975,1504470603,"274151322000094","219011344069620",38.65,46.80,0,382.63,446.65,134.5,127.9,0.535,894150.8,894150.8,21294,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470614,2429964.00
09/03/2017 16:30,2,5.387,ACTIVE,217.58,359.78,59.991,1504470603,"201051344000579","219011344069620",27.59,38.80,0,336.94,408.48,150.4,143.2,0.703,844312.6,844312.6,20984,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470614,2429965.00
09/03/2017 16:30,2,5.334,ACTIVE,216.00,355.28,59.986,1504470603,"201051344000890","219011344069620",27.69,40.20,0,334.54,408.78,149.7,142.6,0.689,827827.1,827827.1,20982,0,0,0,L,1122011218,0,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470616,2429966.00
09/03/2017 16:30,2,5.303,ACTIVE,216.45,357.08,59.986,1504470603,"201051344000438","219011344069620",27.69,39.00,0,336.64,409.68,148.6,141.5,0.703,830003.2,830003.2,20969,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470617,2429967.00
09/03/2017 16:30,2,5.199,ACTIVE,216.00,350.77,60.012,1504470603,"201051344000417","219011344069620",18.27,38.60,0,318.00,390.74,96.1,90.9,0.464,733750.8,733750.8,21013,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470618,2429968.00
09/03/2017 16:30,2,5.182,ACTIVE,212.83,361.89,59.975,1504470603,"274151322000083","219011344069620",27.47,49.00,0,330.93,387.44,144.2,137.3,0.579,1068642.0,1068642.0,20871,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470619,2429969.00
09/03/2017 16:30,2,5.447,ACTIVE,213.74,357.38,59.975,1504470603,"274151322000076","219011344069620",27.99,51.50,0,330.63,391.64,154.4,147.1,0.605,1141355.5,1141355.5,20858,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470620,2429970.00
09/03/2017 16:30,2,5.381,ACTIVE,216.45,357.08,59.959,1504470603,"201051344000868","219011344069620",27.59,35.00,0,336.64,409.38,150.5,143.4,0.689,824185.4,824185.4,20996,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470621,2429971.00
09/03/2017 16:30,2,5.477,ACTIVE,212.61,363.69,59.986,1504470603,"274151322000095","219011344069620",27.97,51.00,0,328.82,390.74,155.1,147.7,0.601,1130338.2,1130338.2,20889,0,0,0,L,1151911521,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470622,2429972.00
09/03/2017 16:30,2,5.365,ACTIVE,217.58,354.97,59.981,1504470603,"201051344000988","219011344069620",17.93,34.50,0,318.91,392.55,97.5,92.2,0.460,706014.5,706014.5,20964,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470623,2429973.00
09/03/2017 16:30,2,5.408,ACTIVE,216.67,357.08,59.975,1504470603,"201051344001025","219011344069620",27.93,38.40,0,337.54,409.98,153.0,145.7,0.698,831265.6,831265.6,20967,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470624,2429974.00
09/03/2017 16:30,2,5.410,ACTIVE,217.58,357.68,59.981,1504470603,"201051344000458","219011344069620",27.39,37.00,0,337.24,408.78,150.1,143.0,0.725,835199.5,835199.5,20961,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470625,2429975.00
09/03/2017 16:30,2,5.375,ACTIVE,218.03,359.78,59.970,1504470603,"201051344000853","219011344069620",27.71,35.60,0,337.84,412.98,150.9,143.7,0.712,836703.4,836703.4,20993,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470625,2429976.00
09/03/2017 16:30,2,5.354,ACTIVE,215.77,357.08,59.970,1504470603,"201051344000685","219011344069620",27.59,38.20,0,336.04,409.08,149.7,142.5,0.738,829805.7,829805.7,21012,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470626,2429977.00
09/03/2017 16:30,2,5.354,ACTIVE,216.67,357.38,59.975,1504470603,"201051344000917","219011344069620",27.81,37.80,0,336.64,409.08,150.8,143.6,0.707,826474.3,826474.3,21007,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470627,2429978.00
09/03/2017 16:30,2,5.373,ACTIVE,216.00,356.78,59.970,1504470603,"201051344001145","219011344069620",27.57,37.30,0,337.54,409.08,150.1,142.9,0.698,834537.5,834537.5,20989,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470628,2429979.00
09/03/2017 16:30,2,5.424,ACTIVE,217.13,358.28,60.018,1504470603,"201051344000651","219011344069620",27.47,37.50,0,337.24,407.57,150.9,143.7,0.698,823580.7,823580.7,20982,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470629,2429980.00
09/03/2017 16:30,2,5.057,ACTIVE,213.06,345.96,59.965,1504470603,"274151322000088","219011344069620",27.10,45.80,0,330.03,385.93,138.7,131.9,0.530,1025742.2,1025742.2,20867,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470630,2429981.00
09/03/2017 16:30,2,3.434,ACTIVE,213.74,417.19,59.970,1504470603,"274151322000068","219011344069620",38.19,48.80,0,386.23,446.05,133.2,126.6,0.513,895176.7,895176.7,21305,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470631,2429982.00
09/03/2017 16:30,2,5.348,ACTIVE,216.67,355.88,59.938,1504470603,"201051344001135","219011344069620",27.67,37.50,0,337.54,407.87,149.9,142.8,0.694,819150.6,819150.6,20941,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470632,2429983.00
09/03/2017 16:30,2,5.357,ACTIVE,216.00,356.18,59.991,1504470603,"201051344000594","219011344069620",27.63,43.60,0,333.03,409.68,150.0,142.8,0.698,838752.3,838752.3,20977,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470633,2429984.00
09/03/2017 16:30,2,5.316,ACTIVE,216.90,356.48,59.970,1504470603,"201051344001203","219011344069620",28.09,37.50,0,337.54,408.48,151.3,144.2,0.716,829326.3,829326.3,21009,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470634,2429985.00
09/03/2017 16:30,2,5.094,ACTIVE,213.51,362.19,59.991,1504470603,"274151322000054","219011344069620",26.42,45.50,0,330.93,385.63,136.3,129.6,0.530,1041177.3,1041177.3,20836,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470634,2429986.00
09/03/2017 16:30,2,5.324,ACTIVE,216.67,355.88,59.965,1504470603,"201051344000867","219011344069620",27.81,37.50,0,336.94,409.38,149.9,142.7,0.685,822893.2,822893.2,21008,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470635,2429987.00
09/03/2017 16:30,2,5.174,ACTIVE,216.90,357.68,59.970,1504470603,"201051344001093","219011344069620",28.11,37.00,0,335.74,407.57,147.3,140.3,0.681,826466.7,826466.7,21012,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470636,2429988.00
09/03/2017 16:30,2,5.357,ACTIVE,217.13,357.98,59.975,1504470603,"201051344000900","219011344069620",28.05,35.20,0,336.34,409.68,152.1,144.9,0.698,845026.4,845026.4,21010,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470637,2429989.00
09/03/2017 16:30,2,5.258,ACTIVE,217.35,357.08,59.965,1504470603,"201051344000648","219011344069620",27.55,35.80,0,336.94,408.78,146.7,139.7,0.689,831033.7,831033.7,20977,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470638,2429990.00
09/03/2017 16:30,2,5.348,ACTIVE,217.35,357.38,59.970,1504470603,"201051344000569","219011344069620",27.77,35.80,0,336.04,409.38,150.3,143.1,0.712,846508.4,846508.4,20947,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470639,2429991.00
09/03/2017 16:30,2,5.346,ACTIVE,217.58,358.58,59.965,1504470603,"201051344000983","219011344069620",27.97,35.60,0,336.34,409.68,151.3,144.1,0.720,837505.9,837505.9,20982,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470640,2429992.00
09/03/2017 16:30,2,5.387,ACTIVE,217.80,357.68,59.970,1504470603,"201051344001158","219011344069620",27.14,37.80,0,335.74,407.57,148.1,141.0,0.689,821056.5,821056.5,20985,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470641,2429993.00
09/03/2017 16:30,2,5.271,ACTIVE,217.80,359.18,59.970,1504470603,"201051344000576","219011344069620",27.73,36.00,0,336.64,409.08,148.0,140.9,0.703,835640.2,835640.2,21000,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470642,2429994.00
09/03/2017 16:30,2,5.084,ACTIVE,213.29,349.86,59.981,1504470603,"274151322000087","219011344069620",27.45,56.50,0,330.03,385.63,141.3,134.5,0.526,1017001.3,1017001.3,21113,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504470643,2429995.00
09/03/2017 16:45,2,4.828,ACTIVE,216.67,354.37,59.965,1504471503,"201051344000645","219011344069620",27.04,37.30,0,338.14,393.15,132.1,125.6,0.619,834583.2,834583.2,20970,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471505,2429996.00
09/03/2017 16:45,2,4.537,ACTIVE,212.83,345.36,59.959,1504471503,"274151322000085","219011344069620",26.34,46.60,0,333.93,374.81,121.0,114.8,0.464,1035540.5,1035540.5,20858,0,0,0,L,1151911521,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471506,2429997.00
09/03/2017 16:45,2,4.754,ACTIVE,216.00,355.88,59.965,1504471503,"201051344000633","219011344069620",27.71,40.20,0,337.54,393.45,133.6,127.0,0.641,821823.8,821823.8,21025,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471506,2429998.00
09/03/2017 16:45,2,4.717,ACTIVE,216.90,355.88,59.965,1504471503,"201051344000469","219011344069620",28.17,34.00,0,338.14,394.65,134.6,128.0,0.641,825926.8,825926.8,20984,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471507,2429999.00
09/03/2017 16:45,2,4.752,ACTIVE,215.54,354.07,59.970,1504471503,"201051344000646","219011344069620",27.79,39.50,0,332.43,389.24,133.7,127.1,0.636,819982.1,819982.1,20978,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471508,2430000.00
09/03/2017 16:45,2,4.584,ACTIVE,212.61,353.47,59.965,1504471503,"274151322000052","219011344069620",27.61,51.80,0,333.33,377.52,128.1,121.7,0.508,1079612.0,1079612.0,20855,0,0,0,L,1151911521,0,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471509,2430001.00
09/03/2017 16:45,2,4.930,ACTIVE,216.67,355.88,59.981,1504471503,"201051344000585","219011344069620",27.85,38.80,0,333.63,391.04,139.0,132.2,0.650,834502.8,834502.8,20973,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471510,2430002.00
09/03/2017 16:45,2,4.688,ALERT,215.32,353.47,59.965,1504471503,"201051344001230","219011344069620",27.89,38.80,0,290.35,393.45,132.4,125.9,0.628,824396.4,824396.4,21020,0,0,0,L,1122011218,0,123.36,122.23,0002,34,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471512,2430003.00
09/03/2017 16:45,2,4.734,ACTIVE,216.45,354.97,59.959,1504471503,"201051344000582","219011344069620",27.77,38.00,0,333.63,390.74,133.3,126.7,0.614,813240.0,813240.0,20962,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471513,2430004.00
09/03/2017 16:45,2,4.672,ACTIVE,215.54,353.17,59.981,1504471503,"201051344000955","219011344069620",27.91,39.50,0,332.73,387.74,132.0,125.5,0.623,833724.3,833724.3,20985,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471514,2430005.00
09/03/2017 16:45,2,3.051,ACTIVE,212.83,418.09,59.959,1504471503,"274151322000094","219011344069620",38.29,47.50,0,383.23,443.04,118.8,112.7,0.464,894180.6,894180.6,21295,0,0,0,L,1151911521,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471515,2430006.00
09/03/2017 16:45,2,4.799,ACTIVE,216.67,355.88,59.965,1504471503,"201051344000579","219011344069620",27.63,40.40,0,338.44,393.45,134.4,127.8,0.632,844346.2,844346.2,20985,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471516,2430007.00
09/03/2017 16:45,2,4.729,ALERT,215.54,353.17,59.965,1504471503,"201051344000890","219011344069620",27.87,40.60,0,300.87,389.84,133.5,126.9,0.610,827860.4,827860.4,20983,0,0,0,L,1122011218,0,123.59,122.01,0002,38,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471517,2430008.00
09/03/2017 16:45,2,4.705,ALERT,216.22,354.07,59.959,1504471503,"201051344000438","219011344069620",27.75,40.20,0,291.85,393.45,132.3,125.8,0.632,830036.3,830036.3,20970,0,0,0,L,1122011218,0,123.81,122.68,0002,37,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471519,2430009.00
09/03/2017 16:45,2,4.643,ACTIVE,215.77,349.86,59.954,1504471503,"201051344000417","219011344069620",18.21,39.30,0,335.14,374.21,85.7,80.8,0.407,733772.1,733772.1,21014,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471520,2430010.00
09/03/2017 16:45,2,4.666,ACTIVE,212.38,348.66,59.965,1504471503,"274151322000083","219011344069620",27.31,49.30,0,333.03,377.82,129.1,122.6,0.508,1068674.4,1068674.4,20872,0,0,0,L,1151911521,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471521,2430011.00
09/03/2017 16:45,2,4.855,ACTIVE,213.29,349.86,59.959,1504471503,"274151322000076","219011344069620",28.11,52.50,0,333.03,379.92,138.1,131.4,0.539,1141390.2,1141390.2,20859,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471522,2430012.00
09/03/2017 16:45,2,4.807,ACTIVE,215.77,353.47,59.981,1504471503,"201051344000868","219011344069620",27.57,35.40,0,333.63,390.74,134.3,127.7,0.619,824219.1,824219.1,20997,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471523,2430013.00
09/03/2017 16:45,2,4.906,ACTIVE,212.38,346.26,59.959,1504471503,"274151322000095","219011344069620",27.95,50.80,0,332.43,379.92,138.8,132.0,0.530,1130373.0,1130373.0,20890,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471524,2430014.00
09/03/2017 16:45,2,4.799,ACTIVE,216.67,352.57,59.981,1504471503,"201051344000988","219011344069620",17.91,36.00,0,338.14,378.12,87.0,82.1,0.411,706036.1,706036.1,20965,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471525,2430015.00
09/03/2017 16:45,2,4.826,ACTIVE,216.22,355.58,59.965,1504471503,"201051344001025","219011344069620",27.93,39.50,0,334.54,390.74,136.5,129.8,0.623,831299.9,831299.9,20968,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471526,2430016.00
09/03/2017 16:45,2,4.744,ACTIVE,216.90,355.58,59.996,1504471503,"201051344000458","219011344069620",27.95,38.40,0,338.44,393.75,134.2,127.6,0.650,835233.1,835233.1,20962,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471526,2430017.00
09/03/2017 16:45,2,4.777,ACTIVE,217.13,356.48,59.975,1504471503,"201051344000853","219011344069620",27.83,37.50,0,339.04,394.05,134.7,128.0,0.650,836737.1,836737.1,20994,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471527,2430018.00
09/03/2017 16:45,2,4.748,ALERT,215.54,354.67,59.970,1504471503,"201051344000685","219011344069620",27.75,38.80,0,284.34,393.15,133.4,126.8,0.654,829839.0,829839.0,21013,0,0,0,L,1122011218,0,123.81,122.23,0002,34,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471529,2430019.00
09/03/2017 16:45,2,4.744,ALERT,216.22,355.28,59.986,1504471503,"201051344000917","219011344069620",27.95,38.60,0,291.55,394.95,134.3,127.7,0.641,826507.8,826507.8,21008,0,0,0,L,1122011218,0,123.59,123.14,0002,34,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471531,2430020.00
09/03/2017 16:45,2,4.768,ALERT,215.54,353.77,59.959,1504471503,"201051344001145","219011344069620",27.69,38.00,0,300.87,390.14,133.7,127.1,0.619,834571.0,834571.0,20990,0,0,0,L,1122011218,0,123.36,122.46,0002,36,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471533,2430021.00
09/03/2017 16:45,2,4.807,ACTIVE,216.67,355.88,59.970,1504471503,"201051344000651","219011344069620",27.53,39.00,0,333.63,392.85,134.1,127.5,0.614,823614.6,823614.6,20983,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471534,2430022.00
09/03/2017 16:45,2,4.459,ACTIVE,212.61,347.46,59.959,1504471503,"274151322000088","219011344069620",27.41,46.00,0,333.63,376.62,123.8,117.6,0.473,1025773.4,1025773.4,20868,0,0,0,L,1151911521,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471535,2430023.00
09/03/2017 16:45,2,3.047,ACTIVE,213.51,422.90,59.959,1504471503,"274151322000068","219011344069620",38.43,49.30,0,384.73,443.34,118.0,111.9,0.455,895206.6,895206.6,21306,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471536,2430024.00
09/03/2017 16:45,2,4.715,ACTIVE,216.22,353.17,59.959,1504471503,"201051344001135","219011344069620",27.95,39.00,0,334.24,389.24,133.5,126.9,0.619,819184.3,819184.3,20942,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471537,2430025.00
09/03/2017 16:45,2,4.805,ACTIVE,215.32,354.67,59.996,1504471503,"201051344000594","219011344069620",27.41,43.60,0,332.13,389.24,133.4,126.8,0.619,838786.0,838786.0,20978,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471538,2430026.00
09/03/2017 16:45,2,4.732,ACTIVE,216.45,355.58,59.965,1504471503,"201051344001203","219011344069620",28.07,38.80,0,334.54,390.44,134.5,127.9,0.632,829360.3,829360.3,21010,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471539,2430027.00
09/03/2017 16:45,2,4.559,ACTIVE,212.61,342.95,59.965,1504471503,"274151322000054","219011344069620",26.42,46.40,0,311.09,428.61,121.9,115.7,0.464,1041208.0,1041208.0,20837,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471540,2430028.00
09/03/2017 16:45,2,4.758,ACTIVE,216.00,353.47,59.959,1504471503,"201051344000867","219011344069620",27.69,39.00,0,334.54,389.24,133.5,126.9,0.614,822926.9,822926.9,21009,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471540,2430029.00
09/03/2017 16:45,2,4.566,ALERT,216.45,354.97,59.954,1504471503,"201051344001093","219011344069620",28.21,37.30,0,288.55,388.94,130.4,124.0,0.601,826499.6,826499.6,21013,0,0,0,L,1122011218,0,123.81,122.91,0002,35,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471542,2430030.00
09/03/2017 16:45,2,4.713,ALERT,216.45,354.37,59.965,1504471503,"201051344000900","219011344069620",28.35,35.80,0,303.28,394.35,135.3,128.7,0.623,845060.4,845060.4,21011,0,0,0,L,1122011218,0,123.14,123.59,0002,32,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471544,2430031.00
09/03/2017 16:45,2,4.672,ACTIVE,216.45,354.67,59.965,1504471503,"201051344000648","219011344069620",27.63,38.00,0,338.44,392.85,130.8,124.3,0.619,831066.6,831066.6,20978,0,0,0,L,1122011218,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471545,2430032.00
09/03/2017 16:45,2,4.756,ACTIVE,216.67,355.88,59.965,1504471503,"201051344000569","219011344069620",27.77,37.00,0,337.84,393.15,133.7,127.2,0.641,846542.2,846542.2,20948,0,0,0,L,1122011218,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471546,2430033.00
09/03/2017 16:45,2,4.756,ACTIVE,216.67,355.58,59.954,1504471503,"201051344000983","219011344069620",28.05,37.80,0,337.84,393.45,135.0,128.4,0.645,837540.0,837540.0,20983,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471547,2430034.00
09/03/2017 16:45,2,4.682,ACTIVE,216.67,354.07,59.954,1504471503,"201051344001158","219011344069620",27.73,38.80,0,338.14,392.85,131.4,124.9,0.623,821089.8,821089.8,20986,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471548,2430035.00
09/03/2017 16:45,2,4.666,ALERT,216.90,355.88,59.975,1504471503,"201051344000576","219011344069620",27.79,37.00,0,299.67,393.15,131.3,124.9,0.623,835673.3,835673.3,21001,0,0,0,L,1122011218,0,123.36,123.59,0002,32,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471550,2430036.00
09/03/2017 16:45,2,4.549,ACTIVE,212.83,352.87,59.965,1504471503,"274151322000087","219011344069620",27.37,57.70,0,332.73,376.01,126.0,119.7,0.468,1017033.2,1017033.2,21114,0,0,0,L,1151911521,0,122.68,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504471551,2430037.00
09/03/2017 17:00,2,4.252,ACTIVE,216.22,352.57,59.965,1504472403,"201051344000645","219011344069620",27.95,37.80,0,336.64,385.03,120.4,114.3,0.561,834613.0,834613.0,20971,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472404,2430038.00
09/03/2017 17:00,2,4.131,ACTIVE,212.61,356.78,59.996,1504472403,"274151322000085","219011344069620",26.52,46.60,0,334.24,371.81,111.0,105.2,0.424,1035567.8,1035567.8,20859,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472405,2430039.00
09/03/2017 17:00,2,4.287,ACTIVE,215.77,353.77,59.981,1504472403,"201051344000633","219011344069620",27.89,40.00,0,335.14,385.33,121.0,114.9,0.583,821853.8,821853.8,21026,0,0,0,L,1122011218,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472406,2430040.00
09/03/2017 17:00,2,4.236,ACTIVE,216.22,354.37,60.002,1504472403,"201051344000469","219011344069620",28.41,34.50,0,334.54,385.63,121.9,115.8,0.592,825957.0,825957.0,20985,0,0,0,L,1122011218,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472407,2430041.00
