ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 17:00,2,4.246,ACTIVE,214.87,353.17,59.981,1504472403,"201051344000646","219011344069620",28.21,39.80,0,332.13,383.53,121.3,115.1,0.583,820012.2,820012.2,20979,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472407,2430042.00
09/03/2017 17:00,2,4.162,ACTIVE,212.38,355.28,59.975,1504472403,"274151322000052","219011344069620",27.77,51.00,0,333.33,373.61,117.0,111.0,0.464,1079640.9,1079640.9,20856,0,0,0,L,1151911521,0,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472408,2430043.00
09/03/2017 17:00,2,4.420,ACTIVE,216.00,354.07,59.986,1504472403,"201051344000585","219011344069620",28.31,38.60,0,337.24,385.33,126.7,120.4,0.597,834534.2,834534.2,20974,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472409,2430044.00
09/03/2017 17:00,2,4.158,ACTIVE,214.87,350.47,59.975,1504472403,"201051344001230","219011344069620",28.49,39.30,0,331.83,383.23,119.9,113.8,0.575,824426.1,824426.1,21022,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472410,2430045.00
09/03/2017 17:00,2,4.236,ACTIVE,216.00,353.77,59.975,1504472403,"201051344000582","219011344069620",28.09,38.20,0,335.44,385.93,120.5,114.3,0.561,813269.9,813269.9,20963,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472411,2430046.00
09/03/2017 17:00,2,4.164,ACTIVE,214.87,352.87,59.975,1504472403,"201051344000955","219011344069620",28.33,39.50,0,333.03,382.63,119.5,113.4,0.557,833753.8,833753.8,20986,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472412,2430047.00
09/03/2017 17:00,2,2.822,ACTIVE,212.61,409.38,59.986,1504472403,"274151322000094","219011344069620",37.93,48.00,0,384.73,439.43,106.8,101.2,0.415,894207.2,894207.2,21296,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472413,2430048.00
09/03/2017 17:00,2,4.291,ACTIVE,216.22,354.67,59.944,1504472403,"201051344000579","219011344069620",28.05,40.80,0,335.44,385.63,121.9,115.7,0.575,844376.4,844376.4,20986,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472414,2430049.00
09/03/2017 17:00,2,4.246,ACTIVE,214.87,352.27,59.986,1504472403,"201051344000890","219011344069620",28.09,41.00,0,332.13,384.43,120.9,114.7,0.557,827890.3,827890.3,20985,0,0,0,L,1122011218,0,123.36,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472415,2430050.00
09/03/2017 17:00,2,4.232,ACTIVE,215.54,353.77,60.012,1504472403,"201051344000438","219011344069620",28.01,40.40,0,336.34,384.73,120.0,113.9,0.575,830065.9,830065.9,20972,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472416,2430051.00
09/03/2017 17:00,2,4.186,ACTIVE,215.09,359.18,59.981,1504472403,"201051344000417","219011344069620",18.35,38.60,0,317.10,391.94,77.8,73.2,0.667,733791.1,733791.1,21015,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472416,2430052.00
09/03/2017 17:00,2,4.223,ACTIVE,211.93,345.36,59.975,1504472403,"274151322000083","219011344069620",27.65,50.00,0,333.03,373.61,118.3,112.2,0.477,1068703.5,1068703.5,20873,0,0,0,L,1151911521,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472417,2430053.00
09/03/2017 17:00,2,4.396,ACTIVE,213.06,348.06,59.981,1504472403,"274151322000076","219011344069620",28.35,53.30,0,333.63,375.71,126.1,119.8,0.486,1141421.2,1141421.2,20860,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472418,2430054.00
09/03/2017 17:00,2,4.266,ACTIVE,215.32,352.57,59.981,1504472403,"201051344000868","219011344069620",28.13,35.20,0,333.03,384.13,121.5,115.3,0.566,824249.1,824249.1,20998,0,0,0,L,1122011218,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472419,2430055.00
09/03/2017 17:00,2,4.453,ACTIVE,211.93,345.36,59.981,1504472403,"274151322000095","219011344069620",28.21,51.00,0,332.73,375.71,127.1,120.8,0.486,1130404.3,1130404.3,20891,0,0,0,L,1151911521,0,122.46,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472420,2430056.00
09/03/2017 17:00,2,4.242,ACTIVE,216.00,351.37,59.986,1504472403,"201051344000988","219011344069620",18.41,36.30,0,319.21,392.55,79.2,74.5,0.371,706055.5,706055.5,20966,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472421,2430057.00
09/03/2017 17:00,2,4.352,ACTIVE,215.54,353.17,59.986,1504472403,"201051344001025","219011344069620",28.13,39.80,0,334.84,385.03,123.9,117.7,0.566,831330.5,831330.5,20969,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472422,2430058.00
09/03/2017 17:00,2,4.287,ACTIVE,216.22,354.07,59.986,1504472403,"201051344000458","219011344069620",28.03,38.20,0,336.04,385.03,121.7,115.6,0.592,835263.3,835263.3,20963,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472423,2430059.00
09/03/2017 17:00,2,4.268,ACTIVE,216.67,354.67,59.991,1504472403,"201051344000853","219011344069620",28.25,37.30,0,338.74,388.94,122.1,115.9,0.583,836767.4,836767.4,20995,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472424,2430060.00
09/03/2017 17:00,2,4.248,ACTIVE,215.09,352.87,59.954,1504472403,"201051344000685","219011344069620",28.09,39.30,0,333.93,384.43,120.8,114.7,0.592,829868.8,829868.8,21015,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472425,2430061.00
09/03/2017 17:00,2,4.291,ACTIVE,215.77,354.37,59.981,1504472403,"201051344000917","219011344069620",28.05,39.30,0,335.14,385.63,121.8,115.7,0.579,826537.9,826537.9,21010,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472426,2430062.00
09/03/2017 17:00,2,4.309,ACTIVE,215.09,353.77,59.975,1504472403,"201051344001145","219011344069620",27.87,38.40,0,335.14,384.73,121.6,115.4,0.566,834601.0,834601.0,20992,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472427,2430063.00
09/03/2017 17:00,2,4.311,ACTIVE,216.00,353.77,59.986,1504472403,"201051344000651","219011344069620",27.91,38.40,0,337.54,385.03,121.9,115.7,0.561,823644.6,823644.6,20984,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472427,2430064.00
09/03/2017 17:00,2,4.059,ACTIVE,212.16,354.37,59.986,1504472403,"274151322000088","219011344069620",27.53,46.00,0,333.03,373.01,113.1,107.2,0.429,1025801.1,1025801.1,20869,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472428,2430065.00
09/03/2017 17:00,2,2.793,ACTIVE,213.29,421.10,59.991,1504472403,"274151322000068","219011344069620",38.45,49.50,0,381.12,439.43,108.3,102.7,0.415,895233.1,895233.1,21307,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472429,2430066.00
09/03/2017 17:00,2,4.281,ACTIVE,215.54,353.17,59.975,1504472403,"201051344001135","219011344069620",28.05,39.50,0,334.24,384.43,121.7,115.5,0.570,819214.1,819214.1,20943,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472430,2430067.00
09/03/2017 17:00,2,4.238,ACTIVE,214.87,352.87,59.981,1504472403,"201051344000594","219011344069620",28.21,45.30,0,330.93,385.03,121.1,115.0,0.557,838815.8,838815.8,20979,0,0,0,L,1122011218,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472431,2430068.00
09/03/2017 17:00,2,4.291,ACTIVE,215.77,353.47,60.007,1504472403,"201051344001203","219011344069620",28.07,38.80,0,336.64,385.33,121.9,115.7,0.575,829390.4,829390.4,21011,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472432,2430069.00
09/03/2017 17:00,2,4.119,ACTIVE,212.16,357.08,59.996,1504472403,"274151322000054","219011344069620",26.80,46.20,0,333.33,373.61,111.8,106.0,0.433,1041235.4,1041235.4,20838,0,0,0,L,1151911521,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472433,2430070.00
09/03/2017 17:00,2,4.191,ACTIVE,215.54,351.67,59.991,1504472403,"201051344000867","219011344069620",28.57,39.00,0,333.63,383.53,121.3,115.2,0.557,822956.8,822956.8,21010,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472434,2430071.00
09/03/2017 17:00,2,4.064,ACTIVE,215.77,353.17,59.986,1504472403,"201051344001093","219011344069620",28.61,37.50,0,336.64,384.43,117.6,111.6,0.548,826528.6,826528.6,21015,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472435,2430072.00
09/03/2017 17:00,2,4.242,ACTIVE,215.77,354.67,60.012,1504472403,"201051344000900","219011344069620",28.55,36.00,0,334.24,385.33,122.7,116.5,0.566,845090.7,845090.7,21013,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472436,2430073.00
09/03/2017 17:00,2,4.191,ACTIVE,216.00,352.87,59.991,1504472403,"201051344000648","219011344069620",27.95,37.50,0,334.84,384.43,118.8,112.7,0.557,831095.9,831095.9,20979,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472437,2430074.00
09/03/2017 17:00,2,4.244,ACTIVE,216.00,353.17,59.996,1504472403,"201051344000569","219011344069620",28.29,37.00,0,334.84,385.03,121.6,115.5,0.579,846572.2,846572.2,20949,0,0,0,L,1122011218,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472438,2430075.00
09/03/2017 17:00,2,4.301,ACTIVE,216.22,354.37,60.002,1504472403,"201051344000983","219011344069620",28.23,37.50,0,334.24,385.63,123.0,116.8,0.588,837570.3,837570.3,20984,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472439,2430076.00
09/03/2017 17:00,2,4.264,ACTIVE,216.22,353.47,59.986,1504472403,"201051344001158","219011344069620",27.79,38.80,0,334.84,384.73,120.0,113.9,0.561,821119.3,821119.3,20987,0,0,0,L,1122011218,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472440,2430077.00
09/03/2017 17:00,2,4.184,ACTIVE,216.22,354.07,59.996,1504472403,"201051344000576","219011344069620",28.15,37.00,0,338.14,386.53,119.2,113.2,0.566,835702.7,835702.7,21003,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472441,2430078.00
09/03/2017 17:00,2,4.139,ACTIVE,212.38,346.26,59.991,1504472403,"274151322000087","219011344069620",27.59,58.00,0,333.33,372.41,115.7,109.8,0.424,1017061.5,1017061.5,21115,0,0,0,L,1151911521,0,122.46,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504472441,2430079.00
09/03/2017 17:15,2,3.801,ACTIVE,216.00,352.57,59.970,1504473303,"201051344000645","219011344069620",27.95,37.50,0,337.84,381.42,107.6,101.9,0.499,834640.0,834640.0,20972,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473304,2430080.00
09/03/2017 17:15,2,3.756,ACTIVE,212.38,355.58,59.975,1504473303,"274151322000085","219011344069620",26.60,46.60,0,334.24,369.10,101.2,95.7,0.389,1035592.8,1035592.8,20860,0,0,0,L,1151911521,0,122.68,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473305,2430081.00
09/03/2017 17:15,2,3.852,ACTIVE,215.54,352.27,59.975,1504473303,"201051344000633","219011344069620",27.79,40.20,0,335.74,381.42,108.4,102.7,0.521,821881.0,821881.0,21027,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473306,2430082.00
09/03/2017 17:15,2,3.783,ACTIVE,216.22,352.27,59.991,1504473303,"201051344000469","219011344069620",28.41,33.80,0,336.64,381.73,108.9,103.2,0.521,825984.3,825984.3,20986,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473307,2430083.00
09/03/2017 17:15,2,3.842,ACTIVE,214.41,352.57,60.023,1504473303,"201051344000646","219011344069620",27.97,39.30,0,333.33,380.52,108.8,103.1,0.526,820039.5,820039.5,20980,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473308,2430084.00
09/03/2017 17:15,2,3.742,ACTIVE,212.61,341.45,59.996,1504473303,"274151322000052","219011344069620",27.97,50.80,0,332.73,370.90,105.9,100.3,0.411,1079667.3,1079667.3,20857,0,0,0,L,1151911521,0,121.78,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473309,2430085.00
09/03/2017 17:15,2,4.037,ACTIVE,215.54,352.27,59.981,1504473303,"201051344000585","219011344069620",27.89,38.40,0,335.14,382.63,114.0,108.1,0.539,834562.7,834562.7,20975,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473310,2430086.00
09/03/2017 17:15,2,3.736,ACTIVE,214.41,348.06,60.028,1504473303,"201051344001230","219011344069620",28.39,39.00,0,333.03,379.02,107.4,101.7,0.499,824453.0,824453.0,21023,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473311,2430087.00
09/03/2017 17:15,2,3.832,ACTIVE,215.54,351.67,59.970,1504473303,"201051344000582","219011344069620",27.77,38.80,0,334.84,382.03,107.8,102.1,0.504,813296.9,813296.9,20964,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473311,2430088.00
09/03/2017 17:15,2,3.750,ACTIVE,214.64,350.17,60.002,1504473303,"201051344000955","219011344069620",28.15,39.50,0,333.63,379.02,107.0,101.3,0.513,833780.6,833780.6,20987,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473312,2430089.00
09/03/2017 17:15,2,2.490,ACTIVE,212.38,423.50,59.981,1504473303,"274151322000094","219011344069620",38.63,48.30,0,390.14,442.14,97.8,92.5,0.384,894231.5,894231.5,21297,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473313,2430090.00
09/03/2017 17:15,2,3.805,ACTIVE,216.00,352.87,59.981,1504473303,"201051344000579","219011344069620",28.37,40.40,0,337.84,381.12,109.3,103.6,0.513,844403.8,844403.8,20987,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473314,2430091.00
09/03/2017 17:15,2,3.795,ACTIVE,214.64,350.47,59.986,1504473303,"201051344000890","219011344069620",28.17,40.60,0,333.63,379.92,108.2,102.6,0.495,827917.4,827917.4,20986,0,0,0,L,1122011218,0,123.36,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473315,2430092.00
09/03/2017 17:15,2,3.723,ACTIVE,215.09,352.27,59.981,1504473303,"201051344000438","219011344069620",28.45,40.20,0,335.74,380.82,107.2,101.6,0.517,830092.9,830092.9,20973,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473316,2430093.00
09/03/2017 17:15,2,3.729,ACTIVE,214.87,356.78,59.991,1504473303,"201051344000417","219011344069620",18.43,38.20,0,334.24,390.74,69.6,65.2,0.601,733808.4,733808.4,21016,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473317,2430094.00
09/03/2017 17:15,2,3.820,ACTIVE,212.16,355.88,59.991,1504473303,"274151322000083","219011344069620",27.75,49.50,0,333.33,370.90,107.3,101.6,0.424,1068730.2,1068730.2,20874,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473318,2430095.00
09/03/2017 17:15,2,4.008,ACTIVE,212.83,353.47,59.986,1504473303,"274151322000076","219011344069620",28.15,53.00,0,333.33,372.71,114.2,108.3,0.446,1141449.7,1141449.7,20861,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473319,2430096.00
09/03/2017 17:15,2,3.779,ACTIVE,215.09,351.37,59.986,1504473303,"201051344000868","219011344069620",28.35,35.40,0,333.03,380.22,108.5,102.8,0.504,824276.4,824276.4,20999,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473320,2430097.00
09/03/2017 17:15,2,4.057,ACTIVE,212.38,345.36,60.012,1504473303,"274151322000095","219011344069620",28.11,50.60,0,332.43,372.41,115.4,109.4,0.442,1130433.1,1130433.1,20892,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473321,2430098.00
09/03/2017 17:15,2,3.809,ACTIVE,216.00,360.08,59.970,1504473303,"201051344000988","219011344069620",18.37,34.50,0,317.40,392.85,70.8,66.4,0.610,706073.2,706073.2,20967,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473322,2430099.00
09/03/2017 17:15,2,3.898,ACTIVE,215.32,350.17,59.996,1504473303,"201051344001025","219011344069620",28.15,40.20,0,333.63,380.82,111.1,105.3,0.504,831358.4,831358.4,20970,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473323,2430100.00
09/03/2017 17:15,2,3.832,ACTIVE,216.00,351.97,59.986,1504473303,"201051344000458","219011344069620",28.09,38.40,0,336.64,381.42,109.0,103.2,0.535,835290.6,835290.6,20964,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473324,2430101.00
09/03/2017 17:15,2,3.855,ACTIVE,216.45,354.07,59.991,1504473303,"201051344000853","219011344069620",27.99,36.80,0,339.04,383.83,109.3,103.6,0.526,836794.9,836794.9,20996,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473325,2430102.00
09/03/2017 17:15,2,3.812,ACTIVE,214.87,351.67,59.996,1504473303,"201051344000685","219011344069620",28.01,38.80,0,333.93,380.52,108.2,102.5,0.539,829896.0,829896.0,21016,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473326,2430103.00
09/03/2017 17:15,2,3.814,ACTIVE,215.32,352.27,59.996,1504473303,"201051344000917","219011344069620",28.25,39.30,0,334.24,380.82,109.2,103.5,0.521,826565.4,826565.4,21011,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473327,2430104.00
09/03/2017 17:15,2,3.865,ACTIVE,214.87,350.77,59.996,1504473303,"201051344001145","219011344069620",27.83,38.40,0,334.54,380.52,108.9,103.2,0.508,834628.3,834628.3,20993,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473327,2430105.00
09/03/2017 17:15,2,3.814,ACTIVE,215.77,352.27,59.996,1504473303,"201051344000651","219011344069620",28.19,38.60,0,337.84,381.12,108.8,103.1,0.504,823672.0,823672.0,20985,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473328,2430106.00
09/03/2017 17:15,2,3.686,ACTIVE,212.38,354.97,59.981,1504473303,"274151322000088","219011344069620",27.41,46.00,0,333.03,370.30,102.2,96.8,0.389,1025826.6,1025826.6,20870,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473329,2430107.00
09/03/2017 17:15,2,2.553,ACTIVE,213.29,411.78,59.996,1504473303,"274151322000068","219011344069620",37.93,49.80,0,385.33,441.24,98.8,93.4,0.371,895257.4,895257.4,21308,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473330,2430108.00
09/03/2017 17:15,2,3.852,ACTIVE,215.09,350.47,59.991,1504473303,"201051344001135","219011344069620",27.89,39.00,0,333.63,379.92,108.8,103.1,0.508,819241.5,819241.5,20944,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473331,2430109.00
09/03/2017 17:15,2,3.797,ACTIVE,214.87,351.07,59.996,1504473303,"201051344000594","219011344069620",28.15,45.30,0,331.53,379.92,108.3,102.6,0.499,838843.1,838843.1,20980,0,0,0,L,1122011218,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473332,2430110.00
09/03/2017 17:15,2,3.781,ACTIVE,215.54,351.37,60.007,1504473303,"201051344001203","219011344069620",28.41,38.80,0,337.54,381.42,108.7,103.0,0.513,829417.8,829417.8,21012,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473333,2430111.00
09/03/2017 17:15,2,3.738,ACTIVE,212.38,344.76,59.996,1504473303,"274151322000054","219011344069620",26.82,46.00,0,332.73,370.30,101.6,96.1,0.389,1041260.6,1041260.6,20839,0,0,0,L,1151911521,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473334,2430112.00
09/03/2017 17:15,2,3.791,ACTIVE,215.32,350.17,59.996,1504473303,"201051344000867","219011344069620",28.25,39.30,0,333.63,379.32,108.4,102.7,0.504,822984.1,822984.1,21011,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473335,2430113.00
09/03/2017 17:15,2,3.648,ACTIVE,215.54,351.67,59.996,1504473303,"201051344001093","219011344069620",28.33,37.30,0,337.24,380.22,104.7,99.1,0.486,826555.0,826555.0,21016,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473336,2430114.00
09/03/2017 17:15,2,3.766,ACTIVE,215.54,351.67,59.991,1504473303,"201051344000900","219011344069620",28.67,35.60,0,336.64,381.73,109.5,103.8,0.508,845118.3,845118.3,21014,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473337,2430115.00
09/03/2017 17:15,2,3.715,ACTIVE,215.77,351.37,60.002,1504473303,"201051344000648","219011344069620",28.11,37.50,0,338.14,380.82,105.7,100.1,0.499,831122.5,831122.5,20980,0,0,0,L,1122011218,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473338,2430116.00
09/03/2017 17:15,2,3.793,ACTIVE,215.77,351.97,59.996,1504473303,"201051344000569","219011344069620",28.23,37.00,0,336.94,381.42,108.5,102.8,0.513,846599.5,846599.5,20950,0,0,0,L,1122011218,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473338,2430117.00
09/03/2017 17:15,2,3.826,ACTIVE,216.00,352.57,59.996,1504473303,"201051344000983","219011344069620",28.37,38.00,0,337.24,381.42,110.0,104.2,0.530,837598.0,837598.0,20985,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473339,2430118.00
09/03/2017 17:15,2,3.781,ACTIVE,215.77,351.67,59.996,1504473303,"201051344001158","219011344069620",27.95,38.40,0,336.34,380.82,107.0,101.4,0.504,821146.2,821146.2,20988,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473340,2430119.00
09/03/2017 17:15,2,3.750,ACTIVE,216.00,352.27,60.002,1504473303,"201051344000576","219011344069620",27.91,36.50,0,337.84,381.73,106.1,100.5,0.504,835729.4,835729.4,21004,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473341,2430120.00
09/03/2017 17:15,2,3.744,ACTIVE,212.38,355.58,59.991,1504473303,"274151322000087","219011344069620",27.53,58.00,0,333.03,369.70,104.5,98.9,0.380,1017087.6,1017087.6,21116,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504473342,2430121.00
09/03/2017 17:30,2,3.256,ACTIVE,215.32,348.96,59.970,1504474203,"201051344000645","219011344069620",28.33,37.50,0,335.44,377.22,93.4,88.2,0.438,834664.0,834664.0,20973,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474205,2430122.00
09/03/2017 17:30,2,3.301,ACTIVE,212.38,342.05,59.965,1504474203,"274151322000085","219011344069620",26.90,46.20,0,333.93,370.30,90.0,84.9,0.340,1035615.6,1035615.6,20861,0,0,0,L,1151911521,0,122.68,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474205,2430123.00
09/03/2017 17:30,2,3.326,ACTIVE,214.87,350.47,59.965,1504474203,"201051344000633","219011344069620",28.15,39.00,0,334.24,377.52,94.8,89.6,0.451,821905.2,821905.2,21028,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474206,2430124.00
09/03/2017 17:30,2,3.316,ACTIVE,215.32,349.86,59.965,1504474203,"201051344000469","219011344069620",28.21,34.30,0,333.93,377.52,94.8,89.6,0.460,826008.6,826008.6,20987,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474207,2430125.00
09/03/2017 17:30,2,3.359,ACTIVE,214.41,350.47,59.965,1504474203,"201051344000646","219011344069620",27.95,39.30,0,318.91,378.42,95.2,89.9,0.455,820063.8,820063.8,20981,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474208,2430126.00
09/03/2017 17:30,2,3.336,ACTIVE,212.16,353.17,59.965,1504474203,"274151322000052","219011344069620",27.83,50.00,0,333.03,367.30,94.0,88.8,0.371,1079691.2,1079691.2,20858,0,0,0,L,1151911521,0,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474209,2430127.00
09/03/2017 17:30,2,3.500,ACTIVE,215.32,349.56,59.986,1504474203,"201051344000585","219011344069620",28.27,38.20,0,324.32,410.88,100.1,94.7,0.468,834588.2,834588.2,20976,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474210,2430128.00
09/03/2017 17:30,2,3.281,ACTIVE,214.19,348.06,59.965,1504474203,"201051344001230","219011344069620",28.23,38.60,0,318.30,407.27,93.8,88.6,0.446,824477.0,824477.0,21024,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474211,2430129.00
09/03/2017 17:30,2,3.348,ACTIVE,215.32,349.56,59.959,1504474203,"201051344000582","219011344069620",27.79,38.20,0,317.40,402.16,94.3,89.1,0.442,813321.0,813321.0,20965,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474212,2430130.00
09/03/2017 17:30,2,3.266,ACTIVE,214.19,347.46,59.965,1504474203,"201051344000955","219011344069620",28.15,38.80,0,322.51,377.22,93.2,88.0,0.442,833804.4,833804.4,20988,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474213,2430131.00
09/03/2017 17:30,2,2.213,ACTIVE,212.38,409.68,59.959,1504474203,"274151322000094","219011344069620",38.35,48.30,0,383.53,437.93,86.2,81.3,0.340,894253.4,894253.4,21298,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474214,2430132.00
09/03/2017 17:30,2,3.346,ACTIVE,215.09,349.56,59.959,1504474203,"201051344000579","219011344069620",28.25,40.00,0,334.54,377.82,95.7,90.4,0.446,844428.2,844428.2,20988,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474215,2430133.00
09/03/2017 17:30,2,3.342,ACTIVE,214.19,348.66,59.981,1504474203,"201051344000890","219011344069620",27.99,40.40,0,324.62,403.67,94.8,89.5,0.442,827941.6,827941.6,20987,0,0,0,L,1122011218,0,122.91,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474215,2430134.00
09/03/2017 17:30,2,3.291,ACTIVE,214.64,349.26,59.965,1504474203,"201051344000438","219011344069620",28.15,39.80,0,321.01,377.82,93.8,88.6,0.455,830116.8,830116.8,20974,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474216,2430135.00
09/03/2017 17:30,2,3.287,ACTIVE,214.41,354.37,60.002,1504474203,"201051344000417","219011344069620",18.31,37.30,0,328.22,391.04,61.0,57.0,0.526,733823.8,733823.8,21017,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474217,2430136.00
09/03/2017 17:30,2,3.408,ACTIVE,211.93,348.06,59.986,1504474203,"274151322000083","219011344069620",27.67,48.30,0,333.03,367.00,95.5,90.2,0.376,1068754.4,1068754.4,20875,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474218,2430137.00
09/03/2017 17:30,2,3.551,ACTIVE,212.83,345.36,59.965,1504474203,"274151322000076","219011344069620",28.21,52.30,0,334.54,369.40,101.5,96.0,0.393,1141475.5,1141475.5,20862,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474219,2430138.00
09/03/2017 17:30,2,3.348,ACTIVE,214.41,348.36,59.970,1504474203,"201051344000868","219011344069620",27.79,35.20,0,333.63,376.31,94.2,89.0,0.446,824300.6,824300.6,21000,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474220,2430139.00
09/03/2017 17:30,2,3.568,ACTIVE,212.16,354.97,59.965,1504474203,"274151322000095","219011344069620",28.33,49.30,0,333.33,367.60,102.5,97.0,0.389,1130459.2,1130459.2,20893,0,0,0,L,1151911521,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474221,2430140.00
09/03/2017 17:30,2,3.381,ACTIVE,215.32,356.78,59.965,1504474203,"201051344000988","219011344069620",17.95,34.30,0,334.24,388.04,61.4,57.4,0.530,706088.8,706088.8,20968,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474222,2430141.00
09/03/2017 17:30,2,3.381,ACTIVE,214.87,349.86,59.970,1504474203,"201051344001025","219011344069620",28.29,39.00,0,315.60,403.37,97.0,91.7,0.446,831383.2,831383.2,20971,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474223,2430142.00
09/03/2017 17:30,2,3.316,ACTIVE,215.09,348.36,59.965,1504474203,"201051344000458","219011344069620",28.17,38.40,0,335.44,376.92,94.7,89.4,0.460,835314.9,835314.9,20965,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474224,2430143.00
09/03/2017 17:30,2,3.314,ACTIVE,215.77,351.07,59.970,1504474203,"201051344000853","219011344069620",28.21,37.30,0,338.14,378.42,94.7,89.5,0.451,836819.2,836819.2,20997,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474224,2430144.00
09/03/2017 17:30,2,3.283,ACTIVE,214.41,350.47,59.970,1504474203,"201051344000685","219011344069620",28.21,38.80,0,315.30,382.93,93.9,88.7,0.468,829920.1,829920.1,21017,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474225,2430145.00
09/03/2017 17:30,2,3.350,ACTIVE,214.87,350.17,59.975,1504474203,"201051344000917","219011344069620",28.03,38.80,0,318.00,380.82,95.0,89.8,0.455,826589.8,826589.8,21012,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474226,2430146.00
09/03/2017 17:30,2,3.350,ACTIVE,214.64,348.36,59.954,1504474203,"201051344001145","219011344069620",27.99,38.00,0,317.10,417.49,95.0,89.7,0.442,834652.7,834652.7,20994,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474227,2430147.00
09/03/2017 17:30,2,3.307,ACTIVE,215.09,349.56,59.981,1504474203,"201051344000651","219011344069620",28.29,38.40,0,317.70,411.78,94.7,89.5,0.438,823696.3,823696.3,20986,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474228,2430148.00
09/03/2017 17:30,2,3.211,ACTIVE,211.93,351.37,59.970,1504474203,"274151322000088","219011344069620",27.75,45.00,0,332.73,366.70,90.2,85.2,0.340,1025849.7,1025849.7,20871,0,0,0,L,1151911521,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474229,2430149.00
09/03/2017 17:30,2,2.092,ACTIVE,212.83,420.50,59.975,1504474203,"274151322000068","219011344069620",39.60,50.20,0,385.03,440.64,84.4,79.6,0.318,895279.4,895279.4,21309,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474230,2430150.00
09/03/2017 17:30,2,3.359,ACTIVE,214.64,348.06,59.981,1504474203,"201051344001135","219011344069620",27.93,38.60,0,317.40,404.87,95.0,89.8,0.438,819265.8,819265.8,20945,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474231,2430151.00
09/03/2017 17:30,2,3.326,ACTIVE,213.96,347.46,59.981,1504474203,"201051344000594","219011344069620",28.01,45.30,0,333.33,375.71,94.4,89.2,0.438,838867.2,838867.2,20981,0,0,0,L,1122011218,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474232,2430152.00
09/03/2017 17:30,2,3.375,ACTIVE,215.09,349.86,59.991,1504474203,"201051344001203","219011344069620",27.75,38.60,0,318.61,409.98,94.8,89.6,0.446,829442.1,829442.1,21013,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474233,2430153.00
09/03/2017 17:30,2,3.275,ACTIVE,212.16,343.25,59.975,1504474203,"274151322000054","219011344069620",27.08,46.00,0,332.73,366.10,89.8,84.7,0.345,1041283.5,1041283.5,20840,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474234,2430154.00
09/03/2017 17:30,2,3.311,ACTIVE,214.64,348.66,59.986,1504474203,"201051344000867","219011344069620",28.07,38.80,0,334.54,375.11,94.2,89.0,0.442,823008.3,823008.3,21012,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474235,2430155.00
09/03/2017 17:30,2,3.127,ACTIVE,215.09,350.17,59.975,1504474203,"201051344001093","219011344069620",28.59,37.00,0,315.90,397.96,90.7,85.6,0.415,826578.4,826578.4,21017,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474236,2430156.00
09/03/2017 17:30,2,3.316,ACTIVE,214.87,349.86,59.991,1504474203,"201051344000900","219011344069620",28.13,36.50,0,333.93,376.62,94.5,89.3,0.446,845142.7,845142.7,21015,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474237,2430157.00
09/03/2017 17:30,2,3.230,ACTIVE,214.87,348.96,59.975,1504474203,"201051344000648","219011344069620",27.97,38.00,0,335.14,376.01,91.5,86.4,0.438,831146.1,831146.1,20981,0,0,0,L,1122011218,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474237,2430158.00
09/03/2017 17:30,2,3.316,ACTIVE,214.87,349.26,59.986,1504474203,"201051344000569","219011344069620",27.91,37.30,0,334.24,376.92,93.8,88.6,0.446,846623.7,846623.7,20951,0,0,0,L,1122011218,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474238,2430159.00
09/03/2017 17:30,2,3.363,ACTIVE,215.09,350.47,59.986,1504474203,"201051344000983","219011344069620",28.09,38.00,0,334.24,377.22,95.7,90.5,0.460,837622.5,837622.5,20986,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474239,2430160.00
09/03/2017 17:30,2,3.322,ACTIVE,215.09,349.56,59.975,1504474203,"201051344001158","219011344069620",27.69,38.40,0,334.54,375.71,93.2,88.0,0.442,821170.1,821170.1,20989,0,0,0,L,1122011218,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474240,2430161.00
09/03/2017 17:30,2,3.229,ACTIVE,215.32,350.17,59.986,1504474203,"201051344000576","219011344069620",28.17,37.00,0,336.04,376.92,92.2,87.0,0.438,835753.1,835753.1,21005,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474241,2430162.00
09/03/2017 17:30,2,3.301,ACTIVE,212.16,352.57,59.996,1504474203,"274151322000087","219011344069620",27.69,56.80,0,333.33,366.70,92.8,87.6,0.340,1017111.2,1017111.2,21117,0,0,0,L,1151911521,0,122.01,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504474242,2430163.00
09/03/2017 17:45,2,2.781,ACTIVE,214.64,348.06,59.965,1504475104,"201051344000645","219011344069620",27.99,37.00,0,312.29,409.68,78.8,74.2,0.376,834684.3,834684.3,20974,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475105,2430164.00
09/03/2017 17:45,2,2.797,ACTIVE,211.70,363.99,59.965,1504475104,"274151322000085","219011344069620",27.19,43.60,0,328.22,378.42,77.0,72.4,0.539,1035635.3,1035635.3,20862,0,0,0,L,1151911521,0,122.46,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475106,2430165.00
09/03/2017 17:45,2,2.809,ACTIVE,214.19,348.66,59.959,1504475104,"201051344000633","219011344069620",28.03,38.80,0,318.00,392.55,79.8,75.1,0.384,821925.9,821925.9,21029,0,0,0,L,1122011218,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475107,2430166.00
09/03/2017 17:45,2,2.760,ACTIVE,214.64,347.46,59.975,1504475104,"201051344000469","219011344069620",28.51,34.00,0,333.63,371.81,79.7,75.0,0.389,826029.2,826029.2,20988,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475108,2430167.00
09/03/2017 17:45,2,2.787,ACTIVE,213.74,348.06,59.965,1504475104,"201051344000646","219011344069620",28.51,38.40,0,333.93,372.71,80.4,75.7,0.389,820084.5,820084.5,20982,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475108,2430168.00
09/03/2017 17:45,2,2.838,ACTIVE,211.70,343.55,59.965,1504475104,"274151322000052","219011344069620",28.05,49.00,0,332.43,361.59,80.7,75.9,0.318,1079711.8,1079711.8,20859,0,0,0,L,1151911521,0,121.33,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475109,2430169.00
09/03/2017 17:45,2,2.998,ACTIVE,214.64,348.06,59.917,1504475104,"201051344000585","219011344069620",28.17,37.30,0,333.03,373.01,85.5,80.6,0.402,834610.2,834610.2,20977,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475110,2430170.00
09/03/2017 17:45,2,2.766,ACTIVE,213.74,345.96,59.975,1504475104,"201051344001230","219011344069620",28.35,37.50,0,333.63,370.00,79.5,74.8,0.380,824497.4,824497.4,21025,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475111,2430171.00
09/03/2017 17:45,2,2.787,ACTIVE,214.64,348.96,59.965,1504475104,"201051344000582","219011344069620",28.37,37.30,0,334.24,371.51,80.1,75.4,0.376,813341.6,813341.6,20966,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475112,2430172.00
09/03/2017 17:45,2,2.760,ACTIVE,213.74,346.56,59.975,1504475104,"201051344000955","219011344069620",28.23,38.40,0,334.84,371.81,79.0,74.3,0.380,833824.7,833824.7,20989,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475113,2430173.00
09/03/2017 17:45,2,1.898,ACTIVE,211.93,424.41,59.959,1504475104,"274151322000094","219011344069620",38.31,44.80,0,390.44,449.65,74.5,70.0,0.517,894272.3,894272.3,21299,0,0,0,L,1151911521,0,121.55,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475114,2430174.00
09/03/2017 17:45,2,2.834,ACTIVE,214.41,347.76,59.981,1504475104,"201051344000579","219011344069620",28.47,40.00,0,334.54,371.51,81.7,77.0,0.380,844449.1,844449.1,20989,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475115,2430175.00
09/03/2017 17:45,2,2.836,ACTIVE,213.96,346.26,59.970,1504475104,"201051344000890","219011344069620",28.25,39.80,0,334.24,371.81,81.2,76.5,0.376,827962.3,827962.3,20988,0,0,0,L,1122011218,0,122.68,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475116,2430176.00
09/03/2017 17:45,2,2.760,ACTIVE,214.41,347.76,60.012,1504475104,"201051344000438","219011344069620",28.63,38.80,0,333.93,371.51,80.1,75.4,0.384,830137.2,830137.2,20975,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475117,2430177.00
09/03/2017 17:45,2,2.812,ACTIVE,214.19,352.27,59.975,1504475104,"201051344000417","219011344069620",18.37,36.50,0,332.73,379.92,52.4,48.6,0.442,733836.9,733836.9,21018,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475117,2430178.00
09/03/2017 17:45,2,2.918,ACTIVE,211.70,340.55,59.959,1504475104,"274151322000083","219011344069620",28.09,47.00,0,333.03,361.89,83.0,78.2,0.327,1068775.4,1068775.4,20876,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475118,2430179.00
09/03/2017 17:45,2,3.039,ACTIVE,212.61,343.85,59.965,1504475104,"274151322000076","219011344069620",28.71,51.50,0,334.24,364.89,88.4,83.4,0.336,1141497.9,1141497.9,20863,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475119,2430180.00
09/03/2017 17:45,2,2.807,ACTIVE,213.96,346.26,59.965,1504475104,"201051344000868","219011344069620",28.35,35.40,0,314.40,389.84,80.5,75.8,0.376,824321.2,824321.2,21001,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475120,2430181.00
09/03/2017 17:45,2,3.078,ACTIVE,211.70,341.75,59.991,1504475104,"274151322000095","219011344069620",28.65,47.80,0,332.73,363.39,89.3,84.3,0.340,1130481.8,1130481.8,20894,0,0,0,L,1151911521,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475121,2430182.00
09/03/2017 17:45,2,2.826,ACTIVE,214.41,353.47,59.970,1504475104,"201051344000988","219011344069620",18.33,33.80,0,333.63,382.03,52.5,48.8,0.438,706102.1,706102.1,20969,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475122,2430183.00
