ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 17:45,2,2.883,ACTIVE,214.41,347.16,59.970,1504475104,"201051344001025","219011344069620",28.31,37.80,0,334.54,372.41,82.7,77.9,0.389,831404.4,831404.4,20972,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475123,2430184.00
09/03/2017 17:45,2,2.791,ACTIVE,214.41,347.46,59.954,1504475104,"201051344000458","219011344069620",28.43,38.20,0,334.54,371.51,80.3,75.6,0.393,835335.6,835335.6,20966,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475124,2430185.00
09/03/2017 17:45,2,2.805,ALERT,214.87,348.66,59.965,1504475104,"201051344000853","219011344069620",28.25,37.50,0,301.47,390.14,80.3,75.5,0.384,836839.9,836839.9,20998,0,0,0,L,1122011218,0,122.68,122.91,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475126,2430186.00
09/03/2017 17:45,2,2.762,ACTIVE,213.96,348.36,59.970,1504475104,"201051344000685","219011344069620",28.39,38.20,0,333.33,372.41,79.4,74.7,0.407,829940.7,829940.7,21018,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475126,2430187.00
09/03/2017 17:45,2,2.852,ACTIVE,214.41,347.46,59.965,1504475104,"201051344000917","219011344069620",27.99,38.00,0,333.33,371.51,80.9,76.2,0.376,826610.7,826610.7,21013,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475127,2430188.00
09/03/2017 17:45,2,2.832,ACTIVE,214.19,347.76,59.975,1504475104,"201051344001145","219011344069620",28.21,37.30,0,333.93,371.21,80.9,76.1,0.376,834673.6,834673.6,20995,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475128,2430189.00
09/03/2017 17:45,2,2.820,ACTIVE,214.64,348.66,59.970,1504475104,"201051344000651","219011344069620",28.19,37.50,0,334.24,371.21,80.5,75.8,0.371,823717.1,823717.1,20987,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475129,2430190.00
09/03/2017 17:45,2,2.760,ACTIVE,211.48,363.39,59.933,1504475104,"274151322000088","219011344069620",27.71,43.20,0,328.22,378.72,77.4,72.8,0.526,1025869.5,1025869.5,20872,0,0,0,L,1151911521,0,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475130,2430191.00
09/03/2017 17:45,2,1.889,ACTIVE,212.61,428.01,59.959,1504475104,"274151322000068","219011344069620",38.39,46.40,0,385.93,449.35,73.3,68.9,0.513,895298.3,895298.3,21310,0,0,0,L,1151911521,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475131,2430192.00
09/03/2017 17:45,2,2.844,ACTIVE,214.19,346.56,59.970,1504475104,"201051344001135","219011344069620",28.19,37.80,0,334.54,372.11,81.2,76.4,0.380,819286.6,819286.6,20946,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475132,2430193.00
09/03/2017 17:45,2,2.840,ACTIVE,213.51,346.86,59.991,1504475104,"201051344000594","219011344069620",27.95,43.80,0,333.63,370.60,80.4,75.7,0.367,838887.9,838887.9,20982,0,0,0,L,1122011218,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475133,2430194.00
09/03/2017 17:45,2,2.820,ACTIVE,214.64,347.46,59.965,1504475104,"201051344001203","219011344069620",28.45,37.00,0,333.93,371.51,81.3,76.5,0.380,829462.9,829462.9,21014,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475134,2430195.00
09/03/2017 17:45,2,2.822,ACTIVE,211.93,365.49,59.970,1504475104,"274151322000054","219011344069620",27.35,43.20,0,327.62,379.02,78.2,73.5,0.530,1041303.2,1041303.2,20841,0,0,0,L,1151911521,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475135,2430196.00
09/03/2017 17:45,2,2.822,ACTIVE,214.19,346.56,59.975,1504475104,"201051344000867","219011344069620",28.35,38.00,0,321.01,390.14,81.0,76.3,0.384,823029.0,823029.0,21013,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475136,2430197.00
09/03/2017 17:45,2,2.684,ACTIVE,214.41,359.18,59.975,1504475104,"201051344001093","219011344069620",28.67,35.00,0,319.51,390.74,77.8,73.2,0.645,826598.3,826598.3,21018,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475137,2430198.00
09/03/2017 17:45,2,2.846,ACTIVE,214.19,348.36,59.965,1504475104,"201051344000900","219011344069620",28.19,36.00,0,333.93,371.81,81.3,76.5,0.384,845163.5,845163.5,21016,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475138,2430199.00
09/03/2017 17:45,2,2.756,ACTIVE,214.41,358.28,59.986,1504475104,"201051344000648","219011344069620",28.17,36.30,0,310.19,409.98,78.6,74.0,0.667,831166.2,831166.2,20982,0,0,0,L,1122011218,0,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475138,2430200.00
09/03/2017 17:45,2,2.818,ACTIVE,214.41,347.16,59.965,1504475104,"201051344000569","219011344069620",28.17,37.50,0,311.69,408.78,80.4,75.7,0.384,846644.3,846644.3,20952,0,0,0,L,1122011218,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475139,2430201.00
09/03/2017 17:45,2,2.859,ACTIVE,214.41,347.46,59.981,1504475104,"201051344000983","219011344069620",28.37,37.50,0,311.69,384.73,82.2,77.4,0.380,837643.6,837643.6,20987,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475141,2430202.00
09/03/2017 17:45,2,2.850,ACTIVE,214.41,346.56,59.981,1504475104,"201051344001158","219011344069620",27.63,38.00,0,333.93,371.21,79.7,75.0,0.376,821190.5,821190.5,20990,0,0,0,L,1122011218,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475141,2430203.00
09/03/2017 17:45,2,2.744,ACTIVE,214.64,347.76,59.970,1504475104,"201051344000576","219011344069620",28.17,35.80,0,318.00,391.94,78.3,73.7,0.371,835773.2,835773.2,21006,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475142,2430204.00
09/03/2017 17:45,2,2.834,ACTIVE,211.70,345.96,59.965,1504475104,"274151322000087","219011344069620",27.89,56.30,0,333.33,360.69,80.0,75.3,0.292,1017131.6,1017131.6,21118,0,0,0,L,1151911521,0,122.01,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504475143,2430205.00
09/03/2017 18:00,2,1.686,ACTIVE,213.51,350.47,59.949,1504476003,"201051344000645","219011344069620",27.75,35.20,0,317.10,390.74,47.4,43.8,0.398,834700.5,834700.5,20975,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476004,2430206.00
09/03/2017 18:00,2,1.725,ACTIVE,211.25,343.85,59.949,1504476003,"274151322000085","219011344069620",27.06,41.00,0,333.33,377.22,47.2,43.6,0.323,1035651.4,1035651.4,20863,0,0,0,L,1151911521,0,122.01,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476005,2430207.00
09/03/2017 18:00,2,1.715,ACTIVE,213.29,351.37,59.959,1504476003,"201051344000633","219011344069620",27.95,36.00,0,315.90,392.25,48.6,45.0,0.415,821942.3,821942.3,21030,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476006,2430208.00
09/03/2017 18:00,2,1.713,ACTIVE,213.06,350.77,59.954,1504476003,"201051344000469","219011344069620",28.05,32.20,0,317.40,391.64,48.7,45.1,0.424,826045.6,826045.6,20989,0,0,0,L,1122011218,0,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476007,2430209.00
09/03/2017 18:00,2,1.729,ACTIVE,212.38,350.47,59.954,1504476003,"201051344000646","219011344069620",28.25,36.30,0,316.50,391.34,49.4,45.8,0.420,820101.1,820101.1,20983,0,0,0,L,1122011218,0,122.01,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476008,2430210.00
09/03/2017 18:00,2,1.797,ACTIVE,211.03,346.26,59.954,1504476003,"274151322000052","219011344069620",27.79,44.80,0,327.62,378.12,50.5,46.9,0.354,1079728.5,1079728.5,20860,0,0,0,L,1151911521,0,120.88,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476009,2430211.00
09/03/2017 18:00,2,1.863,ACTIVE,213.29,351.97,59.965,1504476003,"201051344000585","219011344069620",28.11,35.20,0,318.00,390.74,53.0,49.2,0.433,834627.8,834627.8,20978,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476010,2430212.00
09/03/2017 18:00,2,1.684,ACTIVE,212.38,349.26,59.959,1504476003,"201051344001230","219011344069620",28.19,35.00,0,319.21,388.34,48.1,44.5,0.398,824513.7,824513.7,21026,0,0,0,L,1122011218,0,122.01,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476011,2430213.00
09/03/2017 18:00,2,1.703,ACTIVE,213.29,352.27,59.959,1504476003,"201051344000582","219011344069620",27.77,35.20,0,318.00,392.25,48.0,44.4,0.402,813358.0,813358.0,20967,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476012,2430214.00
09/03/2017 18:00,2,1.645,ACTIVE,212.38,348.96,59.949,1504476003,"201051344000955","219011344069620",28.09,35.80,0,318.61,388.64,46.8,43.3,0.393,833840.9,833840.9,20990,0,0,0,L,1122011218,0,121.33,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476013,2430215.00
09/03/2017 18:00,2,1.139,ACTIVE,211.25,400.96,59.949,1504476003,"274151322000094","219011344069620",37.41,42.80,0,333.93,445.15,43.2,39.8,0.296,894287.5,894287.5,21300,0,0,0,L,1151911521,0,121.33,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476014,2430216.00
09/03/2017 18:00,2,1.646,ACTIVE,212.83,349.56,59.959,1504476003,"201051344000579","219011344069620",28.27,37.30,0,318.00,392.25,47.2,43.7,0.389,844465.8,844465.8,20990,0,0,0,L,1122011218,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476015,2430217.00
09/03/2017 18:00,2,1.623,ACTIVE,212.61,349.86,59.944,1504476003,"201051344000890","219011344069620",28.09,37.30,0,320.11,390.74,46.2,42.6,0.376,827978.8,827978.8,20989,0,0,0,L,1122011218,0,122.01,120.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476016,2430218.00
09/03/2017 18:00,2,1.574,ACTIVE,212.83,349.56,59.949,1504476003,"201051344000438","219011344069620",28.19,36.50,0,317.70,391.04,45.0,41.5,0.384,830153.5,830153.5,20976,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476017,2430219.00
09/03/2017 18:00,2,1.588,ACTIVE,212.83,345.36,59.959,1504476003,"201051344000417","219011344069620",18.25,35.60,0,333.63,374.81,29.4,26.4,0.239,733847.4,733847.4,21019,0,0,0,L,1122011218,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476017,2430220.00
09/03/2017 18:00,2,1.676,ACTIVE,211.03,348.96,59.954,1504476003,"274151322000083","219011344069620",27.65,43.60,0,327.62,376.01,46.9,43.4,0.336,1068792.4,1068792.4,20877,0,0,0,L,1151911521,0,121.10,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476018,2430221.00
09/03/2017 18:00,2,1.756,ACTIVE,211.48,342.95,59.970,1504476003,"274151322000076","219011344069620",28.31,48.00,0,330.33,377.22,50.4,46.7,0.340,1141516.0,1141516.0,20864,0,0,0,L,1151911521,0,121.55,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476019,2430222.00
09/03/2017 18:00,2,1.662,ACTIVE,212.61,348.96,59.959,1504476003,"201051344000868","219011344069620",27.81,33.30,0,318.00,390.14,46.9,43.3,0.389,824337.6,824337.6,21002,0,0,0,L,1122011218,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476020,2430223.00
09/03/2017 18:00,2,1.871,ACTIVE,210.80,342.05,59.959,1504476003,"274151322000095","219011344069620",28.15,44.30,0,327.92,376.92,53.5,49.7,0.358,1130500.2,1130500.2,20895,0,0,0,L,1151911521,0,121.55,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476021,2430224.00
09/03/2017 18:00,2,1.770,ACTIVE,213.06,348.06,59.970,1504476003,"201051344000988","219011344069620",18.03,33.50,0,333.33,376.31,32.3,29.3,0.278,706112.6,706112.6,20970,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476022,2430225.00
09/03/2017 18:00,2,1.855,ACTIVE,212.83,350.47,59.965,1504476003,"201051344001025","219011344069620",27.89,35.80,0,317.40,389.54,52.5,48.7,0.433,831421.4,831421.4,20973,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476023,2430226.00
09/03/2017 18:00,2,1.844,ACTIVE,213.06,351.07,59.975,1504476003,"201051344000458","219011344069620",27.81,36.30,0,317.70,391.94,52.0,48.2,0.451,835352.1,835352.1,20967,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476024,2430227.00
09/03/2017 18:00,2,1.859,ACTIVE,213.74,352.87,59.981,1504476003,"201051344000853","219011344069620",28.05,35.20,0,319.81,395.85,52.9,49.1,0.455,836856.3,836856.3,21000,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476025,2430228.00
09/03/2017 18:00,2,1.828,ACTIVE,213.06,352.57,59.938,1504476003,"201051344000685","219011344069620",28.39,35.60,0,317.70,391.34,52.6,48.8,0.468,829957.0,829957.0,21019,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476026,2430229.00
09/03/2017 18:00,2,1.867,ACTIVE,213.29,352.27,59.954,1504476003,"201051344000917","219011344069620",28.39,35.60,0,318.91,391.04,53.7,49.9,0.455,826627.3,826627.3,21014,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476027,2430230.00
09/03/2017 18:00,2,1.871,ACTIVE,213.06,351.97,60.023,1504476003,"201051344001145","219011344069620",28.37,34.80,0,318.30,391.04,53.8,50.0,0.446,834690.2,834690.2,20996,0,0,0,L,1122011218,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476028,2430231.00
09/03/2017 18:00,2,1.854,ACTIVE,213.51,352.87,59.991,1504476003,"201051344000651","219011344069620",28.33,35.20,0,318.91,391.94,53.1,49.4,0.442,823733.6,823733.6,20988,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476029,2430232.00
09/03/2017 18:00,2,1.877,ACTIVE,210.80,352.57,59.965,1504476003,"274151322000088","219011344069620",27.59,40.40,0,332.13,377.52,52.5,48.7,0.358,1025885.4,1025885.4,20873,0,0,0,L,1151911521,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476030,2430233.00
09/03/2017 18:00,2,1.256,ACTIVE,212.16,421.40,59.965,1504476003,"274151322000068","219011344069620",38.78,43.80,0,333.93,447.55,49.9,46.3,0.345,895313.4,895313.4,21311,0,0,0,L,1151911521,0,122.01,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476030,2430234.00
09/03/2017 18:00,2,1.877,ACTIVE,212.83,350.77,59.970,1504476003,"201051344001135","219011344069620",28.27,35.60,0,318.00,390.14,53.7,49.9,0.438,819303.2,819303.2,20947,0,0,0,L,1122011218,0,122.01,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476031,2430235.00
09/03/2017 18:00,2,1.797,ACTIVE,212.61,350.77,59.975,1504476003,"201051344000594","219011344069620",28.31,41.00,0,317.40,389.54,51.5,47.8,0.415,838904.2,838904.2,20983,0,0,0,L,1122011218,0,121.33,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476032,2430236.00
09/03/2017 18:00,2,1.791,ACTIVE,213.29,350.77,59.944,1504476003,"201051344001203","219011344069620",28.09,34.80,0,318.61,391.94,51.0,47.3,0.424,829479.4,829479.4,21015,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476033,2430237.00
09/03/2017 18:00,2,1.773,ACTIVE,211.25,351.07,59.965,1504476003,"274151322000054","219011344069620",27.21,40.20,0,332.13,378.72,48.9,45.2,0.340,1041319.2,1041319.2,20842,0,0,0,L,1151911521,0,121.55,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476034,2430238.00
09/03/2017 18:00,2,1.701,ACTIVE,213.06,349.56,60.007,1504476003,"201051344000867","219011344069620",28.01,35.80,0,317.40,390.14,48.3,44.7,0.393,823045.4,823045.4,21014,0,0,0,L,1122011218,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476035,2430239.00
09/03/2017 18:00,2,1.574,ACTIVE,213.06,350.17,60.018,1504476003,"201051344001093","219011344069620",28.19,33.00,0,333.93,390.14,45.0,41.5,0.362,826614.0,826614.0,21019,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476036,2430240.00
09/03/2017 18:00,2,1.586,ACTIVE,212.83,349.86,59.933,1504476003,"201051344000900","219011344069620",28.21,34.00,0,316.80,391.64,45.4,41.9,0.376,845179.8,845179.8,21017,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476037,2430241.00
09/03/2017 18:00,2,1.535,ACTIVE,213.06,348.96,59.975,1504476003,"201051344000648","219011344069620",27.77,34.80,0,333.33,391.64,43.2,39.8,0.362,831182.0,831182.0,20983,0,0,0,L,1122011218,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476038,2430242.00
09/03/2017 18:00,2,1.539,ACTIVE,212.83,348.36,59.975,1504476003,"201051344000569","219011344069620",27.91,35.00,0,316.50,392.25,43.5,40.0,0.367,846660.5,846660.5,20953,0,0,0,L,1122011218,0,120.88,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476039,2430243.00
09/03/2017 18:00,2,1.566,ACTIVE,213.06,349.56,59.975,1504476003,"201051344000983","219011344069620",28.03,35.80,0,317.70,391.34,44.5,41.0,0.371,837660.2,837660.2,20988,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476040,2430244.00
09/03/2017 18:00,2,1.543,ACTIVE,212.83,348.36,59.965,1504476003,"201051344001158","219011344069620",27.53,35.80,0,316.50,391.34,43.0,39.6,0.358,821206.6,821206.6,20991,0,0,0,L,1122011218,0,121.10,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476041,2430245.00
09/03/2017 18:00,2,1.471,ACTIVE,213.29,349.86,59.970,1504476003,"201051344000576","219011344069620",27.83,34.30,0,317.70,391.34,41.5,38.1,0.354,835788.9,835788.9,21007,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476042,2430246.00
09/03/2017 18:00,2,1.547,ACTIVE,211.48,348.36,60.002,1504476003,"274151322000087","219011344069620",27.71,50.80,0,329.73,378.12,43.4,40.0,0.270,1017148.0,1017148.0,21119,0,0,0,L,1151911521,0,121.78,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476043,2430247.00
09/03/2017 18:15,2,2.154,ACTIVE,213.96,355.58,59.981,1504476903,"201051344000645","219011344069620",27.53,34.50,0,333.63,384.43,60.1,56.1,0.499,834713.5,834713.5,20976,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476904,2430248.00
09/03/2017 18:15,2,2.260,ACTIVE,211.93,356.18,59.970,1504476903,"274151322000085","219011344069620",27.31,39.50,0,333.63,372.71,62.5,58.4,0.433,1035664.6,1035664.6,20864,0,0,0,L,1151911521,0,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476905,2430249.00
09/03/2017 18:15,2,2.145,ACTIVE,213.51,355.28,59.944,1504476903,"201051344000633","219011344069620",28.21,35.20,0,332.73,384.73,61.3,57.2,0.530,821955.6,821955.6,21031,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476906,2430250.00
09/03/2017 18:15,2,2.094,ACTIVE,213.74,355.58,59.970,1504476903,"201051344000469","219011344069620",28.55,32.40,0,332.73,384.43,60.6,56.5,0.521,826058.8,826058.8,20990,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476907,2430251.00
09/03/2017 18:15,2,2.121,ACTIVE,212.83,354.67,60.023,1504476903,"201051344000646","219011344069620",28.61,35.20,0,331.83,384.43,61.5,57.4,0.521,820114.5,820114.5,20984,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476908,2430252.00
09/03/2017 18:15,2,2.279,ACTIVE,211.48,347.46,59.954,1504476903,"274151322000052","219011344069620",28.01,43.40,0,333.03,373.61,64.7,60.5,0.464,1079742.4,1079742.4,20861,0,0,0,L,1151911521,0,121.33,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476909,2430253.00
09/03/2017 18:15,2,2.305,ACTIVE,213.74,355.28,59.901,1504476903,"201051344000585","219011344069620",28.07,34.30,0,333.93,387.14,65.5,61.3,0.548,834642.2,834642.2,20979,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476909,2430254.00
09/03/2017 18:15,2,2.117,ACTIVE,213.06,353.47,59.949,1504476903,"201051344001230","219011344069620",28.05,34.00,0,330.03,382.63,60.2,56.2,0.508,824526.9,824526.9,21027,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476910,2430255.00
09/03/2017 18:15,2,2.127,ACTIVE,213.74,354.97,59.965,1504476903,"201051344000582","219011344069620",28.03,34.00,0,333.63,385.93,60.4,56.4,0.499,813371.2,813371.2,20968,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476911,2430256.00
09/03/2017 18:15,2,2.084,ACTIVE,212.83,353.47,59.959,1504476903,"201051344000955","219011344069620",28.03,35.20,0,332.13,382.63,59.2,55.2,0.513,833853.9,833853.9,20991,0,0,0,L,1122011218,0,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476912,2430257.00
09/03/2017 18:15,2,1.514,ACTIVE,211.70,414.49,59.959,1504476903,"274151322000094","219011344069620",38.13,41.30,0,381.73,441.84,58.8,54.8,0.415,894300.0,894300.0,21301,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476913,2430258.00
09/03/2017 18:15,2,2.127,ACTIVE,213.74,354.07,59.928,1504476903,"201051344000579","219011344069620",28.47,36.00,0,334.54,385.33,61.4,57.3,0.508,844479.3,844479.3,20991,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476914,2430259.00
09/03/2017 18:15,2,2.111,ACTIVE,213.06,354.07,59.917,1504476903,"201051344000890","219011344069620",28.37,36.00,0,333.33,385.03,60.8,56.7,0.495,827992.2,827992.2,20990,0,0,0,L,1122011218,0,122.23,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476915,2430260.00
09/03/2017 18:15,2,2.068,ACTIVE,213.29,354.67,59.991,1504476903,"201051344000438","219011344069620",28.35,35.60,0,332.43,384.73,59.5,55.5,0.513,830166.6,830166.6,20977,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476916,2430261.00
09/03/2017 18:15,2,2.096,ACTIVE,213.29,349.26,59.965,1504476903,"201051344000417","219011344069620",18.33,34.80,0,333.03,369.10,39.0,35.7,0.327,733855.8,733855.8,21020,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476917,2430262.00
09/03/2017 18:15,2,2.293,ACTIVE,211.70,350.47,59.922,1504476903,"274151322000083","219011344069620",28.05,41.80,0,332.43,374.21,65.1,60.9,0.473,1068806.6,1068806.6,20878,0,0,0,L,1151911521,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476917,2430263.00
09/03/2017 18:15,2,2.352,ACTIVE,212.38,346.86,59.954,1504476903,"274151322000076","219011344069620",29.02,46.40,0,333.63,376.31,69.1,64.8,0.477,1141531.1,1141531.1,20865,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476918,2430264.00
09/03/2017 18:15,2,2.088,ACTIVE,213.29,354.67,59.933,1504476903,"201051344000868","219011344069620",28.37,32.60,0,331.83,383.23,60.0,56.0,0.495,824350.9,824350.9,21003,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476919,2430265.00
09/03/2017 18:15,2,2.434,ACTIVE,211.93,355.58,59.954,1504476903,"274151322000095","219011344069620",28.45,42.80,0,332.13,376.92,70.1,65.7,0.473,1130515.5,1130515.5,20896,0,0,0,L,1151911521,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476920,2430266.00
09/03/2017 18:15,2,2.098,ACTIVE,213.74,350.47,60.002,1504476903,"201051344000988","219011344069620",18.43,33.30,0,333.33,371.21,39.2,35.9,0.331,706121.1,706121.1,20971,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476921,2430267.00
09/03/2017 18:15,2,2.170,ACTIVE,213.29,353.77,59.975,1504476903,"201051344001025","219011344069620",28.23,34.50,0,333.33,386.23,62.0,58.0,0.504,831435.2,831435.2,20974,0,0,0,L,1122011218,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476922,2430268.00
09/03/2017 18:15,2,2.098,ACTIVE,213.74,354.67,59.954,1504476903,"201051344000458","219011344069620",28.19,35.60,0,333.93,384.73,59.9,55.9,0.526,835365.4,835365.4,20968,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476923,2430269.00
09/03/2017 18:15,2,2.096,ACTIVE,214.19,355.88,59.922,1504476903,"201051344000853","219011344069620",28.23,34.80,0,334.84,385.63,59.9,55.9,0.508,836869.7,836869.7,21001,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476924,2430270.00
09/03/2017 18:15,2,2.082,ACTIVE,213.06,353.77,59.959,1504476903,"201051344000685","219011344069620",28.17,35.00,0,332.73,385.33,59.4,55.4,0.530,829970.2,829970.2,21020,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476925,2430271.00
09/03/2017 18:15,2,2.133,ACTIVE,213.51,355.28,59.954,1504476903,"201051344000917","219011344069620",28.21,34.80,0,332.43,386.23,60.9,56.9,0.508,826640.9,826640.9,21015,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476926,2430272.00
09/03/2017 18:15,2,2.107,ACTIVE,213.29,353.77,59.965,1504476903,"201051344001145","219011344069620",28.41,33.50,0,333.33,385.63,60.7,56.7,0.499,834703.7,834703.7,20997,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476926,2430273.00
09/03/2017 18:15,2,2.082,ACTIVE,213.74,355.28,59.959,1504476903,"201051344000651","219011344069620",28.47,34.00,0,334.84,385.63,60.0,56.0,0.504,823747.0,823747.0,20989,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476927,2430274.00
09/03/2017 18:15,2,2.158,ACTIVE,211.48,345.96,59.949,1504476903,"274151322000088","219011344069620",27.69,39.30,0,332.43,372.71,60.5,56.5,0.411,1025898.7,1025898.7,20874,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476928,2430275.00
09/03/2017 18:15,2,1.502,ACTIVE,212.38,412.98,59.954,1504476903,"274151322000068","219011344069620",38.37,42.80,0,376.01,442.74,58.0,54.0,0.398,895326.2,895326.2,21312,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476929,2430276.00
09/03/2017 18:15,2,2.135,ACTIVE,213.29,353.47,60.007,1504476903,"201051344001135","219011344069620",28.13,34.80,0,333.93,385.33,60.8,56.8,0.504,819316.8,819316.8,20948,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476930,2430277.00
09/03/2017 18:15,2,2.082,ACTIVE,213.06,353.17,59.912,1504476903,"201051344000594","219011344069620",28.49,39.80,0,332.43,382.93,60.1,56.1,0.491,838917.6,838917.6,20984,0,0,0,L,1122011218,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476931,2430278.00
09/03/2017 18:15,2,2.096,ACTIVE,213.74,354.07,59.959,1504476903,"201051344001203","219011344069620",28.51,34.00,0,333.63,385.93,60.5,56.5,0.504,829492.9,829492.9,21016,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476932,2430279.00
09/03/2017 18:15,2,2.199,ACTIVE,211.70,355.28,59.959,1504476903,"274151322000054","219011344069620",27.53,39.30,0,332.43,373.61,61.2,57.2,0.424,1041332.6,1041332.6,20843,0,0,0,L,1151911521,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476933,2430280.00
09/03/2017 18:15,2,2.111,ACTIVE,213.51,354.37,60.023,1504476903,"201051344000867","219011344069620",28.29,35.00,0,332.43,382.93,60.5,56.5,0.491,823058.8,823058.8,21015,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476934,2430281.00
09/03/2017 18:15,2,2.004,ACTIVE,213.74,354.97,59.965,1504476903,"201051344001093","219011344069620",28.43,32.60,0,333.03,383.83,57.8,53.8,0.477,826626.8,826626.8,21020,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476935,2430282.00
09/03/2017 18:15,2,2.066,ACTIVE,213.74,354.67,59.991,1504476903,"201051344000900","219011344069620",28.78,33.80,0,333.33,384.13,60.3,56.3,0.495,845193.3,845193.3,21018,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476936,2430283.00
09/03/2017 18:15,2,2.035,ACTIVE,213.74,353.77,60.012,1504476903,"201051344000648","219011344069620",28.39,34.00,0,333.63,383.83,58.5,54.6,0.495,831195.0,831195.0,20984,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476937,2430284.00
09/03/2017 18:15,2,2.100,ACTIVE,213.74,354.67,59.959,1504476903,"201051344000569","219011344069620",28.15,34.80,0,333.03,385.03,59.9,55.9,0.508,846673.8,846673.8,20954,0,0,0,L,1122011218,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476938,2430285.00
09/03/2017 18:15,2,2.154,ACTIVE,213.96,354.97,59.959,1504476903,"201051344000983","219011344069620",28.17,35.20,0,332.73,385.03,61.5,57.5,0.526,837673.9,837673.9,20989,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476939,2430286.00
09/03/2017 18:15,2,2.070,ACTIVE,213.51,354.97,59.896,1504476903,"201051344001158","219011344069620",28.37,35.20,0,333.33,383.83,59.5,55.5,0.499,821220.0,821220.0,20992,0,0,0,L,1122011218,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476939,2430287.00
09/03/2017 18:15,2,2.049,ACTIVE,213.96,355.88,59.933,1504476903,"201051344000576","219011344069620",27.87,34.00,0,333.63,384.13,57.8,53.9,0.491,835801.9,835801.9,21008,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476940,2430288.00
09/03/2017 18:15,2,2.246,ACTIVE,211.70,354.67,59.959,1504476903,"274151322000087","219011344069620",27.69,49.00,0,332.73,373.01,63.0,58.9,0.407,1017161.9,1017161.9,21120,0,0,0,L,1151911521,0,121.78,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504476941,2430289.00
09/03/2017 18:30,2,0.969,ACTIVE,213.06,344.15,59.970,1504477804,"201051344000645","219011344069620",27.29,34.00,0,335.14,380.22,26.8,24.0,0.212,834722.8,834722.8,20977,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477805,2430290.00
09/03/2017 18:30,2,1.006,ACTIVE,211.70,342.95,59.970,1504477804,"274151322000085","219011344069620",26.94,37.50,0,333.63,369.70,27.5,24.6,0.181,1035674.4,1035674.4,20865,0,0,0,L,1151911521,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477806,2430291.00
09/03/2017 18:30,2,0.986,ACTIVE,213.06,345.06,59.975,1504477804,"201051344000633","219011344069620",27.71,34.00,0,333.63,381.42,27.7,24.8,0.225,821965.1,821965.1,21032,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477807,2430292.00
09/03/2017 18:30,2,0.961,ACTIVE,212.83,344.45,59.965,1504477804,"201051344000469","219011344069620",28.19,32.20,0,333.93,381.12,27.5,24.6,0.217,826068.2,826068.2,20991,0,0,0,L,1122011218,0,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477808,2430293.00
09/03/2017 18:30,2,0.980,ACTIVE,212.38,344.45,59.965,1504477804,"201051344000646","219011344069620",27.95,34.50,0,332.43,380.52,27.8,24.9,0.225,820124.0,820124.0,20985,0,0,0,L,1122011218,0,122.01,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477809,2430294.00
09/03/2017 18:30,2,1.037,ACTIVE,211.03,344.76,59.933,1504477804,"274151322000052","219011344069620",27.47,41.30,0,333.03,371.51,28.9,25.9,0.199,1079752.6,1079752.6,20862,0,0,0,L,1151911521,0,120.88,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477810,2430295.00
09/03/2017 18:30,2,1.037,ACTIVE,213.06,345.36,59.922,1504477804,"201051344000585","219011344069620",28.11,33.50,0,333.03,382.03,29.6,26.6,0.225,834652.4,834652.4,20980,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477811,2430296.00
09/03/2017 18:30,2,0.973,ACTIVE,212.61,343.55,59.965,1504477804,"201051344001230","219011344069620",27.91,33.50,0,332.43,378.72,27.5,24.6,0.217,824536.3,824536.3,21028,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477812,2430297.00
09/03/2017 18:30,2,0.961,ACTIVE,213.29,344.45,59.959,1504477804,"201051344000582","219011344069620",27.77,33.00,0,334.84,381.12,27.1,24.2,0.208,813380.6,813380.6,20969,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477812,2430298.00
09/03/2017 18:30,2,1.008,ACTIVE,212.38,343.85,59.944,1504477804,"201051344000955","219011344069620",27.15,34.00,0,332.73,378.72,27.7,24.8,0.221,833863.2,833863.2,20992,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477813,2430299.00
09/03/2017 18:30,2,0.668,ACTIVE,211.70,402.16,59.959,1504477804,"274151322000094","219011344069620",37.29,40.20,0,379.62,435.23,25.5,22.7,0.172,894309.1,894309.1,21302,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477814,2430300.00
09/03/2017 18:30,2,1.008,ACTIVE,212.61,343.55,59.922,1504477804,"201051344000579","219011344069620",28.07,35.40,0,334.54,380.22,28.7,25.7,0.221,844489.0,844489.0,20992,0,0,0,L,1122011218,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477815,2430301.00
09/03/2017 18:30,2,1.010,ACTIVE,212.61,343.85,59.986,1504477804,"201051344000890","219011344069620",27.59,35.20,0,332.73,380.52,28.2,25.3,0.217,828001.8,828001.8,20991,0,0,0,L,1122011218,0,122.01,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477816,2430302.00
09/03/2017 18:30,2,0.961,ACTIVE,213.06,344.15,59.965,1504477804,"201051344000438","219011344069620",27.99,34.80,0,334.54,380.22,27.3,24.4,0.225,830175.9,830175.9,20978,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477817,2430303.00
09/03/2017 18:30,2,0.982,ACTIVE,212.83,341.75,59.965,1504477804,"201051344000417","219011344069620",18.11,34.50,0,333.93,366.10,18.1,15.5,0.141,733861.8,733861.8,21021,0,0,0,L,1122011218,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477818,2430304.00
09/03/2017 18:30,2,1.018,ACTIVE,211.25,342.95,59.965,1504477804,"274151322000083","219011344069620",27.51,39.50,0,332.73,370.60,28.4,25.5,0.194,1068816.8,1068816.8,20879,0,0,0,L,1151911521,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477819,2430305.00
09/03/2017 18:30,2,1.072,ACTIVE,211.93,341.75,59.959,1504477804,"274151322000076","219011344069620",28.11,43.60,0,334.24,372.41,30.6,27.6,0.208,1141542.0,1141542.0,20866,0,0,0,L,1151911521,0,121.78,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477820,2430306.00
09/03/2017 18:30,2,1.014,ACTIVE,212.61,344.15,60.012,1504477804,"201051344000868","219011344069620",27.33,32.20,0,332.43,379.02,28.1,25.2,0.212,824360.3,824360.3,21004,0,0,0,L,1122011218,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477821,2430307.00
09/03/2017 18:30,2,1.066,ACTIVE,211.03,343.55,59.949,1504477804,"274151322000095","219011344069620",27.79,40.00,0,333.03,373.01,30.1,27.1,0.199,1130526.5,1130526.5,20897,0,0,0,L,1151911521,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477822,2430308.00
09/03/2017 18:30,2,0.980,ACTIVE,212.61,342.95,59.959,1504477804,"201051344000988","219011344069620",17.87,33.00,0,333.63,368.20,17.8,15.2,0.146,706127.0,706127.0,20972,0,0,0,L,1122011218,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477823,2430309.00
09/03/2017 18:30,2,0.986,ACTIVE,212.83,344.15,59.954,1504477804,"201051344001025","219011344069620",28.07,33.00,0,333.93,381.12,28.1,25.2,0.221,831444.8,831444.8,20975,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477824,2430310.00
09/03/2017 18:30,2,0.980,ACTIVE,212.83,343.55,59.959,1504477804,"201051344000458","219011344069620",27.35,34.80,0,335.14,379.62,27.2,24.3,0.217,835374.7,835374.7,20969,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477825,2430311.00
09/03/2017 18:30,2,0.967,ACTIVE,213.29,345.06,59.954,1504477804,"201051344000853","219011344069620",27.87,34.30,0,336.04,382.03,27.3,24.5,0.221,836879.0,836879.0,21002,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477826,2430312.00
09/03/2017 18:30,2,0.941,ACTIVE,213.06,344.76,59.959,1504477804,"201051344000685","219011344069620",27.85,33.80,0,333.93,379.62,26.6,23.7,0.225,829979.4,829979.4,21021,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477827,2430313.00
09/03/2017 18:30,2,0.969,ACTIVE,212.83,345.36,59.970,1504477804,"201051344000917","219011344069620",28.01,33.80,0,333.33,379.92,27.5,24.6,0.217,826650.4,826650.4,21016,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477828,2430314.00
09/03/2017 18:30,2,0.967,ACTIVE,213.06,344.76,59.922,1504477804,"201051344001145","219011344069620",28.03,32.60,0,334.24,380.22,27.4,24.6,0.208,834713.2,834713.2,20998,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477829,2430315.00
09/03/2017 18:30,2,0.959,ACTIVE,213.29,345.06,59.959,1504477804,"201051344000651","219011344069620",27.71,32.80,0,335.14,381.12,26.9,24.1,0.217,823756.3,823756.3,20990,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477830,2430316.00
09/03/2017 18:30,2,0.980,ACTIVE,211.25,344.76,59.959,1504477804,"274151322000088","219011344069620",27.15,38.00,0,333.03,368.50,27.0,24.1,0.181,1025908.3,1025908.3,20875,0,0,0,L,1151911521,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477830,2430317.00
09/03/2017 18:30,2,0.693,ACTIVE,211.93,394.65,59.959,1504477804,"274151322000068","219011344069620",37.00,41.50,0,378.12,437.03,26.0,23.2,0.164,895335.3,895335.3,21313,0,0,0,L,1151911521,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477831,2430318.00
09/03/2017 18:30,2,1.023,ACTIVE,212.61,343.55,59.928,1504477804,"201051344001135","219011344069620",27.61,33.50,0,334.24,379.62,28.6,25.7,0.217,819326.4,819326.4,20949,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477832,2430319.00
09/03/2017 18:30,2,0.986,ACTIVE,212.38,343.25,59.965,1504477804,"201051344000594","219011344069620",27.65,38.00,0,332.43,379.02,27.6,24.7,0.217,838927.0,838927.0,20985,0,0,0,L,1122011218,0,121.10,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477833,2430320.00
09/03/2017 18:30,2,0.992,ACTIVE,213.06,344.15,59.970,1504477804,"201051344001203","219011344069620",27.95,32.80,0,335.14,381.12,28.1,25.2,0.221,829502.4,829502.4,21017,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477834,2430321.00
09/03/2017 18:30,2,1.000,ACTIVE,211.03,343.25,59.959,1504477804,"274151322000054","219011344069620",26.84,38.40,0,332.43,369.70,27.3,24.4,0.181,1041342.2,1041342.2,20844,0,0,0,L,1151911521,0,121.78,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477835,2430322.00
09/03/2017 18:30,2,0.998,ACTIVE,212.83,342.95,59.959,1504477804,"201051344000867","219011344069620",27.81,34.00,0,333.93,379.62,28.2,25.3,0.212,823068.2,823068.2,21016,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477836,2430323.00
09/03/2017 18:30,2,0.963,ACTIVE,213.06,345.06,59.922,1504477804,"201051344001093","219011344069620",27.97,32.00,0,334.54,379.02,27.4,24.5,0.208,826635.8,826635.8,21021,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477837,2430324.00
09/03/2017 18:30,2,0.979,ACTIVE,212.83,344.15,59.970,1504477804,"201051344000900","219011344069620",27.71,33.50,0,334.24,380.22,27.5,24.6,0.212,845202.5,845202.5,21019,0,0,0,L,1122011218,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477838,2430325.00
09/03/2017 18:30,2,0.959,ACTIVE,213.06,344.15,59.959,1504477804,"201051344000648","219011344069620",27.57,33.30,0,334.84,379.02,26.8,24.0,0.212,831204.0,831204.0,20985,0,0,0,L,1122011218,0,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477839,2430326.00
