ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 18:30,2,0.969,ACTIVE,212.83,343.55,59.959,1504477804,"201051344000569","219011344069620",27.89,34.50,0,334.24,379.92,27.4,24.5,0.221,846683.0,846683.0,20955,0,0,0,L,1122011218,0,120.88,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477840,2430327.00
09/03/2017 18:30,2,1.000,ACTIVE,212.83,344.15,59.986,1504477804,"201051344000983","219011344069620",27.83,34.80,0,333.33,381.12,28.2,25.3,0.221,837683.4,837683.4,20990,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477841,2430328.00
09/03/2017 18:30,2,0.975,ACTIVE,212.83,343.55,59.959,1504477804,"201051344001158","219011344069620",27.65,34.30,0,333.93,380.52,27.3,24.4,0.221,821229.1,821229.1,20993,0,0,0,L,1122011218,0,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477841,2430329.00
09/03/2017 18:30,2,0.947,ACTIVE,213.06,344.76,59.959,1504477804,"201051344000576","219011344069620",27.41,33.30,0,334.84,379.62,26.3,23.5,0.212,835810.7,835810.7,21009,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477842,2430330.00
09/03/2017 18:30,2,0.982,ACTIVE,211.48,340.25,59.938,1504477804,"274151322000087","219011344069620",27.77,46.60,0,333.03,368.80,27.6,24.7,0.172,1017171.6,1017171.6,21121,0,0,0,L,1151911521,0,122.01,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504477843,2430331.00
09/03/2017 18:45,2,0.533,ACTIVE,212.38,339.34,59.986,1504478703,"201051344000645","219011344069620",26.76,33.00,0,333.03,357.68,14.5,12.1,0.102,834727.2,834727.2,20978,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478705,2430332.00
09/03/2017 18:45,2,0.535,ACTIVE,211.03,338.14,59.981,1504478703,"274151322000085","219011344069620",26.46,36.80,0,333.33,350.77,14.3,11.9,0.084,1035678.8,1035678.8,20866,0,0,0,L,1151911521,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478705,2430333.00
09/03/2017 18:45,2,0.557,ACTIVE,212.38,340.25,59.986,1504478703,"201051344000633","219011344069620",27.14,32.80,0,331.83,358.28,15.3,12.8,0.110,821969.7,821969.7,21033,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478706,2430334.00
09/03/2017 18:45,2,0.535,ACTIVE,211.93,338.44,60.018,1504478703,"201051344000469","219011344069620",27.89,31.00,0,332.13,357.98,15.1,12.7,0.106,826072.8,826072.8,20992,0,0,0,L,1122011218,0,120.42,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478707,2430335.00
09/03/2017 18:45,2,0.561,ACTIVE,212.16,339.95,59.949,1504478703,"201051344000646","219011344069620",27.19,33.50,0,332.13,357.38,15.5,13.0,0.106,820128.7,820128.7,20986,0,0,0,L,1122011218,0,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478708,2430336.00
09/03/2017 18:45,2,0.566,ACTIVE,210.80,336.94,59.975,1504478703,"274151322000052","219011344069620",26.52,39.80,0,332.13,351.67,15.2,12.7,0.102,1079757.3,1079757.3,20863,0,0,0,L,1151911521,0,121.33,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478709,2430337.00
09/03/2017 18:45,2,0.598,ACTIVE,212.61,340.55,59.970,1504478703,"201051344000585","219011344069620",27.59,32.60,0,333.63,358.28,16.7,14.2,0.106,834657.4,834657.4,20981,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478710,2430338.00
09/03/2017 18:45,2,0.559,ACTIVE,212.38,339.04,59.986,1504478703,"201051344001230","219011344069620",26.84,32.40,0,330.93,355.88,15.2,12.7,0.102,824540.9,824540.9,21029,0,0,0,L,1122011218,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478711,2430339.00
09/03/2017 18:45,2,0.533,ACTIVE,212.83,340.25,59.986,1504478703,"201051344000582","219011344069620",27.14,32.20,0,333.03,357.98,14.7,12.3,0.106,813385.0,813385.0,20970,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478712,2430340.00
09/03/2017 18:45,2,0.564,ACTIVE,212.16,339.65,59.975,1504478703,"201051344000955","219011344069620",27.12,32.80,0,331.53,356.48,15.5,13.1,0.106,833867.9,833867.9,20993,0,0,0,L,1122011218,0,121.10,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478713,2430341.00
09/03/2017 18:45,2,0.350,ACTIVE,211.25,386.53,59.981,1504478703,"274151322000094","219011344069620",36.16,39.30,0,331.83,417.19,12.8,10.4,0.084,894313.2,894313.2,21303,0,0,0,L,1151911521,0,121.33,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478714,2430342.00
09/03/2017 18:45,2,0.572,ACTIVE,211.93,338.44,59.986,1504478703,"201051344000579","219011344069620",27.89,34.00,0,332.13,357.68,16.2,13.7,0.102,844493.9,844493.9,20993,0,0,0,L,1122011218,0,120.88,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478714,2430343.00
09/03/2017 18:45,2,0.568,ACTIVE,212.38,339.34,59.975,1504478703,"201051344000890","219011344069620",27.27,34.00,0,332.43,357.68,15.7,13.3,0.102,828006.5,828006.5,20992,0,0,0,L,1122011218,0,121.78,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478715,2430344.00
09/03/2017 18:45,2,0.529,ACTIVE,212.61,340.25,59.975,1504478703,"201051344000438","219011344069620",27.79,33.00,0,333.33,358.28,14.9,12.5,0.097,830180.4,830180.4,20979,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478716,2430345.00
09/03/2017 18:45,2,0.551,ACTIVE,212.38,338.74,59.981,1504478703,"201051344000417","219011344069620",17.95,33.30,0,332.73,351.67,10.1,7.8,0.062,733864.6,733864.6,21022,0,0,0,L,1122011218,0,121.33,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478717,2430346.00
09/03/2017 18:45,2,0.541,ACTIVE,211.25,339.95,59.981,1504478703,"274151322000083","219011344069620",26.56,38.40,0,332.13,351.37,14.6,12.2,0.084,1068821.4,1068821.4,20880,0,0,0,L,1151911521,0,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478718,2430347.00
09/03/2017 18:45,2,0.566,ACTIVE,211.70,339.65,59.981,1504478703,"274151322000076","219011344069620",27.59,41.50,0,333.63,352.57,15.8,13.4,0.102,1141547.0,1141547.0,20867,0,0,0,L,1151911521,0,121.55,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478719,2430348.00
09/03/2017 18:45,2,0.574,ACTIVE,211.70,339.04,59.981,1504478703,"201051344000868","219011344069620",26.86,31.50,0,332.43,356.78,15.7,13.2,0.102,824365.0,824365.0,21005,0,0,0,L,1122011218,0,120.65,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478720,2430349.00
09/03/2017 18:45,2,0.551,ACTIVE,211.03,338.44,59.981,1504478703,"274151322000095","219011344069620",27.47,38.60,0,333.03,352.27,15.4,12.9,0.093,1130531.4,1130531.4,20898,0,0,0,L,1151911521,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478721,2430350.00
09/03/2017 18:45,2,0.518,ACTIVE,211.93,339.04,59.981,1504478703,"201051344000988","219011344069620",17.91,32.40,0,332.13,353.47,9.4,7.2,0.062,706129.8,706129.8,20973,0,0,0,L,1122011218,0,120.65,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478722,2430351.00
09/03/2017 18:45,2,0.549,ACTIVE,212.38,339.65,59.975,1504478703,"201051344001025","219011344069620",27.43,32.20,0,332.73,358.28,15.3,12.9,0.102,831449.5,831449.5,20976,0,0,0,L,1122011218,0,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478722,2430352.00
09/03/2017 18:45,2,0.541,ACTIVE,211.93,338.44,59.975,1504478703,"201051344000458","219011344069620",26.98,33.80,0,332.73,358.28,14.8,12.4,0.106,835379.2,835379.2,20970,0,0,0,L,1122011218,0,120.88,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478724,2430353.00
09/03/2017 18:45,2,0.525,ACTIVE,212.61,340.25,59.991,1504478703,"201051344000853","219011344069620",27.71,33.00,0,333.33,358.58,14.8,12.3,0.102,836883.5,836883.5,21003,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478725,2430354.00
09/03/2017 18:45,2,0.488,ACTIVE,212.61,341.15,59.959,1504478703,"201051344000685","219011344069620",28.11,32.40,0,333.33,358.28,13.9,11.5,0.102,829983.7,829983.7,21022,0,0,0,L,1122011218,0,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478726,2430355.00
09/03/2017 18:45,2,0.525,ACTIVE,212.61,340.25,59.991,1504478703,"201051344000917","219011344069620",28.21,32.60,0,333.03,357.38,15.1,12.6,0.102,826654.9,826654.9,21017,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478727,2430356.00
09/03/2017 18:45,2,0.545,ACTIVE,212.61,340.55,60.028,1504478703,"201051344001145","219011344069620",27.12,31.50,0,334.24,357.98,14.9,12.5,0.097,834717.7,834717.7,20999,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478728,2430357.00
09/03/2017 18:45,2,0.523,ACTIVE,212.61,341.15,60.028,1504478703,"201051344000651","219011344069620",27.29,31.80,0,334.24,357.98,14.5,12.1,0.102,823760.7,823760.7,20991,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478728,2430358.00
09/03/2017 18:45,2,0.514,ACTIVE,210.80,337.54,59.986,1504478703,"274151322000088","219011344069620",26.24,36.80,0,331.53,351.07,13.6,11.2,0.084,1025912.6,1025912.6,20876,0,0,0,L,1151911521,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478729,2430359.00
09/03/2017 18:45,2,0.359,ACTIVE,211.70,394.65,59.986,1504478703,"274151322000068","219011344069620",37.07,40.20,0,332.13,418.39,13.4,11.0,0.071,895339.5,895339.5,21314,0,0,0,L,1151911521,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478730,2430360.00
09/03/2017 18:45,2,0.580,ACTIVE,212.16,339.65,59.986,1504478703,"201051344001135","219011344069620",27.37,32.40,0,332.43,356.48,16.1,13.6,0.102,819331.2,819331.2,20950,0,0,0,L,1122011218,0,121.55,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478731,2430361.00
09/03/2017 18:45,2,0.551,ACTIVE,211.70,338.44,59.986,1504478703,"201051344000594","219011344069620",27.02,36.00,0,330.93,357.08,15.1,12.7,0.102,838931.5,838931.5,20986,0,0,0,L,1122011218,0,120.88,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478732,2430362.00
09/03/2017 18:45,2,0.549,ACTIVE,212.61,339.95,60.007,1504478703,"201051344001203","219011344069620",27.97,32.00,0,333.63,358.28,15.6,13.1,0.102,829507.0,829507.0,21018,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478733,2430363.00
09/03/2017 18:45,2,0.529,ACTIVE,211.03,337.24,59.986,1504478703,"274151322000054","219011344069620",26.20,37.30,0,331.53,351.37,14.1,11.7,0.075,1041346.5,1041346.5,20845,0,0,0,L,1151911521,0,121.55,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478734,2430364.00
09/03/2017 18:45,2,0.568,ACTIVE,212.16,338.14,59.996,1504478703,"201051344000867","219011344069620",27.14,33.30,0,332.13,356.48,15.6,13.1,0.102,823072.9,823072.9,21017,0,0,0,L,1122011218,0,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478735,2430365.00
09/03/2017 18:45,2,0.541,ACTIVE,212.61,340.55,60.007,1504478703,"201051344001093","219011344069620",27.31,31.30,0,333.33,357.08,15.0,12.6,0.102,826640.3,826640.3,21022,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478736,2430366.00
09/03/2017 18:45,2,0.535,ACTIVE,211.93,339.34,59.986,1504478703,"201051344000900","219011344069620",27.31,32.20,0,332.13,357.68,14.8,12.4,0.102,845207.0,845207.0,21020,0,0,0,L,1122011218,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478737,2430367.00
09/03/2017 18:45,2,0.543,ACTIVE,212.38,339.34,60.002,1504478703,"201051344000648","219011344069620",26.84,32.40,0,332.73,357.08,14.8,12.3,0.097,831208.4,831208.4,20986,0,0,0,L,1122011218,0,120.65,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478738,2430368.00
09/03/2017 18:45,2,0.549,ACTIVE,211.93,339.04,59.986,1504478703,"201051344000569","219011344069620",27.02,33.00,0,331.83,357.38,15.1,12.6,0.106,846687.6,846687.6,20956,0,0,0,L,1122011218,0,120.42,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478739,2430369.00
09/03/2017 18:45,2,0.564,ACTIVE,212.16,338.44,59.959,1504478703,"201051344000983","219011344069620",27.67,33.30,0,331.53,357.08,15.8,13.4,0.106,837688.2,837688.2,20991,0,0,0,L,1122011218,0,121.10,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478740,2430370.00
09/03/2017 18:45,2,0.533,ACTIVE,211.93,338.44,59.986,1504478703,"201051344001158","219011344069620",27.33,33.30,0,331.83,356.78,14.8,12.4,0.106,821233.6,821233.6,20994,0,0,0,L,1122011218,0,120.65,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478740,2430371.00
09/03/2017 18:45,2,0.516,ACTIVE,212.38,340.25,59.991,1504478703,"201051344000576","219011344069620",27.25,32.20,0,332.73,357.98,14.2,11.8,0.102,835815.0,835815.0,21010,0,0,0,L,1122011218,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478741,2430372.00
09/03/2017 18:45,2,0.531,ACTIVE,211.03,337.84,59.986,1504478703,"274151322000087","219011344069620",26.44,44.30,0,332.73,351.37,14.3,11.9,0.080,1017176.1,1017176.1,21122,0,0,0,L,1151911521,0,121.78,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504478742,2430373.00
09/03/2017 19:00,2,0.457,ACTIVE,212.61,339.04,59.975,1504479603,"201051344000645","219011344069620",26.52,31.80,0,330.93,347.46,12.3,10.0,0.080,834729.7,834729.7,20979,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479604,2430374.00
09/03/2017 19:00,2,0.441,ACTIVE,211.48,337.84,60.012,1504479603,"274151322000085","219011344069620",26.44,35.40,0,333.63,343.85,11.8,9.4,0.071,1035681.3,1035681.3,20867,0,0,0,L,1151911521,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479605,2430375.00
09/03/2017 19:00,2,0.475,ACTIVE,212.61,340.25,60.034,1504479603,"201051344000633","219011344069620",27.21,32.00,0,330.93,348.66,13.1,10.8,0.084,821972.4,821972.4,21034,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479606,2430376.00
09/03/2017 19:00,2,0.484,ACTIVE,212.38,339.04,60.002,1504479603,"201051344000469","219011344069620",25.84,29.80,0,330.03,346.56,12.7,10.3,0.084,826075.4,826075.4,20993,0,0,0,L,1122011218,0,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479607,2430377.00
09/03/2017 19:00,2,0.480,ACTIVE,212.16,339.65,60.012,1504479603,"201051344000646","219011344069620",27.08,32.40,0,331.23,348.36,13.2,10.8,0.080,820131.4,820131.4,20987,0,0,0,L,1122011218,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479608,2430378.00
09/03/2017 19:00,2,0.467,ACTIVE,210.80,339.04,59.996,1504479603,"274151322000052","219011344069620",26.78,38.40,0,333.03,344.45,12.7,10.3,0.071,1079759.9,1079759.9,20864,0,0,0,L,1151911521,0,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479609,2430379.00
09/03/2017 19:00,2,0.510,ACTIVE,212.61,339.95,60.012,1504479603,"201051344000585","219011344069620",27.57,31.50,0,332.43,348.06,14.2,11.8,0.080,834660.5,834660.5,20982,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479610,2430380.00
09/03/2017 19:00,2,0.477,ACTIVE,212.38,338.44,60.002,1504479603,"201051344001230","219011344069620",26.80,31.50,0,330.93,346.26,13.0,10.6,0.080,824543.5,824543.5,21030,0,0,0,L,1122011218,0,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479611,2430381.00
09/03/2017 19:00,2,0.473,ACTIVE,213.06,339.95,60.034,1504479603,"201051344000582","219011344069620",25.64,31.00,0,332.43,348.36,12.3,9.9,0.080,813387.5,813387.5,20971,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479612,2430382.00
09/03/2017 19:00,2,0.504,ACTIVE,211.93,338.74,60.012,1504479603,"201051344000955","219011344069620",25.41,31.80,0,331.53,347.46,13.0,10.6,0.080,833870.6,833870.6,20994,0,0,0,L,1122011218,0,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479612,2430383.00
09/03/2017 19:00,2,0.283,ACTIVE,211.25,389.54,60.002,1504479603,"274151322000094","219011344069620",36.54,38.40,0,334.24,406.07,10.5,8.2,0.062,894315.3,894315.3,21304,0,0,0,L,1151911521,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479613,2430384.00
09/03/2017 19:00,2,0.510,ACTIVE,212.16,337.84,60.007,1504479603,"201051344000579","219011344069620",26.94,32.80,0,331.53,346.86,13.9,11.5,0.080,844496.7,844496.7,20994,0,0,0,L,1122011218,0,120.88,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479614,2430385.00
09/03/2017 19:00,2,0.486,ACTIVE,212.38,339.04,60.002,1504479603,"201051344000890","219011344069620",27.02,32.60,0,331.53,348.06,13.3,10.9,0.080,828009.3,828009.3,20993,0,0,0,L,1122011218,0,122.01,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479615,2430386.00
09/03/2017 19:00,2,0.463,ACTIVE,212.83,339.65,60.007,1504479603,"201051344000438","219011344069620",26.70,31.80,0,332.73,349.26,12.5,10.2,0.075,830183.0,830183.0,20980,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479616,2430387.00
09/03/2017 19:00,2,0.467,ACTIVE,212.61,338.44,60.012,1504479603,"201051344000417","219011344069620",17.99,32.20,0,332.13,345.06,8.6,6.3,0.053,733866.2,733866.2,21023,0,0,0,L,1122011218,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479617,2430388.00
09/03/2017 19:00,2,0.453,ACTIVE,210.80,336.04,60.002,1504479603,"274151322000083","219011344069620",26.38,37.00,0,333.03,344.15,12.1,9.7,0.066,1068823.9,1068823.9,20881,0,0,0,L,1151911521,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479618,2430389.00
09/03/2017 19:00,2,0.471,ACTIVE,211.93,337.84,59.996,1504479603,"274151322000076","219011344069620",27.51,39.50,0,334.24,345.06,13.2,10.8,0.084,1141549.8,1141549.8,20868,0,0,0,L,1151911521,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479619,2430390.00
09/03/2017 19:00,2,0.486,ACTIVE,212.16,338.74,59.996,1504479603,"201051344000868","219011344069620",27.04,30.30,0,330.03,347.46,13.3,11.0,0.080,824367.8,824367.8,21006,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479620,2430391.00
09/03/2017 19:00,2,0.461,ACTIVE,211.03,339.65,59.996,1504479603,"274151322000095","219011344069620",27.27,37.50,0,333.03,344.45,12.8,10.4,0.075,1130534.0,1130534.0,20899,0,0,0,L,1151911521,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479621,2430392.00
09/03/2017 19:00,2,0.438,ACTIVE,212.16,338.44,60.007,1504479603,"201051344000988","219011344069620",17.89,31.30,0,330.03,346.26,7.9,5.7,0.049,706131.2,706131.2,20974,0,0,0,L,1122011218,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479621,2430393.00
09/03/2017 19:00,2,0.496,ACTIVE,212.38,338.44,60.002,1504479603,"201051344001025","219011344069620",25.27,31.00,0,332.73,348.36,12.7,10.3,0.084,831452.1,831452.1,20977,0,0,0,L,1122011218,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479622,2430394.00
09/03/2017 19:00,2,0.461,ACTIVE,212.16,337.84,60.002,1504479603,"201051344000458","219011344069620",27.25,32.40,0,330.93,347.16,12.7,10.4,0.084,835381.9,835381.9,20971,0,0,0,L,1122011218,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479623,2430395.00
09/03/2017 19:00,2,0.461,ACTIVE,212.83,339.65,60.002,1504479603,"201051344000853","219011344069620",27.15,31.50,0,332.43,348.06,12.7,10.3,0.080,836886.1,836886.1,21004,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479624,2430396.00
09/03/2017 19:00,2,0.441,ACTIVE,212.83,340.55,60.039,1504479603,"201051344000685","219011344069620",26.96,31.30,0,332.73,349.86,12.1,9.7,0.084,829986.1,829986.1,21023,0,0,0,L,1122011218,0,122.68,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479625,2430397.00
09/03/2017 19:00,2,0.471,ACTIVE,212.61,339.95,59.996,1504479603,"201051344000917","219011344069620",27.41,31.80,0,331.83,348.66,13.1,10.7,0.075,826657.6,826657.6,21018,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479626,2430398.00
09/03/2017 19:00,2,0.453,ACTIVE,212.83,339.95,60.002,1504479603,"201051344001145","219011344069620",27.83,30.50,0,333.63,349.26,12.8,10.4,0.075,834720.3,834720.3,21000,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479627,2430399.00
09/03/2017 19:00,2,0.438,ACTIVE,212.83,340.55,60.002,1504479603,"201051344000651","219011344069620",27.81,30.50,0,333.63,348.96,12.4,10.0,0.075,823763.3,823763.3,20992,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479628,2430400.00
09/03/2017 19:00,2,0.428,ACTIVE,210.57,337.84,59.996,1504479603,"274151322000088","219011344069620",26.00,35.60,0,332.13,343.25,11.2,8.9,0.066,1025914.8,1025914.8,20877,0,0,0,L,1151911521,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479629,2430401.00
09/03/2017 19:00,2,0.311,ACTIVE,211.93,384.73,59.970,1504479603,"274151322000068","219011344069620",35.96,39.30,0,334.54,407.27,11.7,9.3,0.057,895341.7,895341.7,21315,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479630,2430402.00
09/03/2017 19:00,2,0.486,ACTIVE,212.38,338.14,60.012,1504479603,"201051344001135","219011344069620",28.01,31.00,0,332.43,347.46,13.8,11.4,0.075,819334.1,819334.1,20951,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479631,2430403.00
09/03/2017 19:00,2,0.467,ACTIVE,212.16,338.74,60.028,1504479603,"201051344000594","219011344069620",27.35,34.50,0,330.33,346.86,12.9,10.6,0.080,838934.2,838934.2,20987,0,0,0,L,1122011218,0,121.10,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479632,2430404.00
09/03/2017 19:00,2,0.486,ACTIVE,212.61,339.34,60.002,1504479603,"201051344001203","219011344069620",27.31,31.00,0,332.73,349.26,13.5,11.1,0.080,829509.8,829509.8,21019,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479633,2430405.00
09/03/2017 19:00,2,0.441,ACTIVE,211.03,337.24,60.002,1504479603,"274151322000054","219011344069620",26.34,36.00,0,332.73,344.15,11.8,9.5,0.066,1041348.9,1041348.9,20846,0,0,0,L,1151911521,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479634,2430406.00
09/03/2017 19:00,2,0.486,ACTIVE,212.38,338.14,60.023,1504479603,"201051344000867","219011344069620",27.10,32.00,0,330.93,346.86,13.3,10.9,0.084,823075.7,823075.7,21018,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479635,2430407.00
09/03/2017 19:00,2,0.473,ACTIVE,212.61,339.95,60.018,1504479603,"201051344001093","219011344069620",27.08,30.50,0,332.43,348.36,13.0,10.6,0.075,826643.0,826643.0,21023,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479636,2430408.00
09/03/2017 19:00,2,0.457,ACTIVE,212.38,339.04,59.965,1504479603,"201051344000900","219011344069620",27.04,30.50,0,330.63,346.86,12.5,10.2,0.080,845209.6,845209.6,21021,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479637,2430409.00
09/03/2017 19:00,2,0.451,ACTIVE,212.61,338.74,60.007,1504479603,"201051344000648","219011344069620",27.79,31.00,0,331.83,347.16,12.8,10.4,0.080,831211.1,831211.1,20987,0,0,0,L,1122011218,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479638,2430410.00
09/03/2017 19:00,2,0.479,ACTIVE,212.38,338.14,60.002,1504479603,"201051344000569","219011344069620",27.10,31.50,0,331.23,346.86,13.1,10.7,0.080,846690.2,846690.2,20957,0,0,0,L,1122011218,0,120.65,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479639,2430411.00
09/03/2017 19:00,2,0.514,ACTIVE,212.38,337.84,59.996,1504479603,"201051344000983","219011344069620",26.02,32.00,0,330.63,346.86,13.5,11.1,0.084,837691.0,837691.0,20992,0,0,0,L,1122011218,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479640,2430412.00
09/03/2017 19:00,2,0.492,ACTIVE,212.16,338.14,59.991,1504479603,"201051344001158","219011344069620",24.39,32.00,0,330.63,346.86,12.2,9.8,0.084,821236.2,821236.2,20995,0,0,0,L,1122011218,0,120.88,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479640,2430413.00
09/03/2017 19:00,2,0.449,ACTIVE,212.83,339.65,60.002,1504479603,"201051344000576","219011344069620",27.15,30.80,0,331.53,347.46,12.4,10.0,0.080,835817.4,835817.4,21011,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479641,2430414.00
09/03/2017 19:00,2,0.449,ACTIVE,211.03,338.14,60.002,1504479603,"274151322000087","219011344069620",26.32,41.80,0,333.03,343.55,12.0,9.7,0.062,1017178.5,1017178.5,21123,0,0,0,L,1151911521,0,121.78,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504479642,2430415.00
09/03/2017 19:15,2,0.391,ACTIVE,212.61,337.84,60.012,1504480503,"201051344000645","219011344069620",26.46,30.30,0,331.83,346.26,10.5,8.2,0.062,834731.5,834731.5,20980,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480505,2430416.00
09/03/2017 19:15,2,0.377,ACTIVE,211.03,337.84,60.002,1504480503,"274151322000085","219011344069620",26.48,34.30,0,331.83,342.65,10.1,7.8,0.057,1035682.9,1035682.9,20868,0,0,0,L,1151911521,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480506,2430417.00
09/03/2017 19:15,2,0.410,ACTIVE,212.61,339.65,59.996,1504480503,"201051344000633","219011344069620",27.04,30.80,0,331.23,348.06,11.2,8.9,0.062,821974.4,821974.4,21035,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480507,2430418.00
09/03/2017 19:15,2,0.412,ACTIVE,212.16,338.14,60.007,1504480503,"201051344000469","219011344069620",26.56,28.50,0,330.33,346.26,11.1,8.8,0.066,826077.4,826077.4,20994,0,0,0,L,1122011218,0,120.42,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480508,2430419.00
09/03/2017 19:15,2,0.428,ACTIVE,211.93,338.44,60.018,1504480503,"201051344000646","219011344069620",26.02,31.00,0,332.13,345.96,11.3,9.0,0.062,820133.4,820133.4,20988,0,0,0,L,1122011218,0,121.78,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480509,2430420.00
09/03/2017 19:15,2,0.408,ACTIVE,210.57,337.84,60.012,1504480503,"274151322000052","219011344069620",26.50,36.50,0,331.53,342.95,10.9,8.6,0.053,1079761.8,1079761.8,20865,0,0,0,L,1151911521,0,121.10,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480510,2430421.00
09/03/2017 19:15,2,0.453,ACTIVE,212.83,339.65,60.023,1504480503,"201051344000585","219011344069620",27.15,30.50,0,332.13,347.46,12.5,10.1,0.062,834662.7,834662.7,20983,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480511,2430422.00
09/03/2017 19:15,2,0.396,ACTIVE,212.38,338.44,60.018,1504480503,"201051344001230","219011344069620",27.47,30.30,0,331.23,345.96,11.1,8.8,0.057,824545.5,824545.5,21031,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480511,2430423.00
09/03/2017 19:15,2,0.404,ACTIVE,212.83,339.65,60.018,1504480503,"201051344000582","219011344069620",26.34,30.30,0,332.43,346.56,10.8,8.5,0.062,813389.3,813389.3,20972,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480512,2430424.00
09/03/2017 19:15,2,0.416,ACTIVE,212.16,338.44,60.012,1504480503,"201051344000955","219011344069620",27.02,30.80,0,330.93,346.26,11.4,9.1,0.062,833872.6,833872.6,20995,0,0,0,L,1122011218,0,121.33,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480513,2430425.00
09/03/2017 19:15,2,0.242,ACTIVE,211.03,387.74,60.012,1504480503,"274151322000094","219011344069620",36.44,37.30,0,333.93,406.67,9.0,6.8,0.053,894316.6,894316.6,21305,0,0,0,L,1151911521,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480514,2430426.00
09/03/2017 19:15,2,0.443,ACTIVE,212.16,336.94,60.012,1504480503,"201051344000579","219011344069620",26.92,31.80,0,331.23,345.36,12.1,9.8,0.066,844498.9,844498.9,20995,0,0,0,L,1122011218,0,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480515,2430427.00
09/03/2017 19:15,2,0.434,ACTIVE,212.38,338.44,60.012,1504480503,"201051344000890","219011344069620",26.50,31.50,0,331.53,346.26,11.7,9.3,0.062,828011.3,828011.3,20994,0,0,0,L,1122011218,0,122.01,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480516,2430428.00
09/03/2017 19:15,2,0.398,ACTIVE,212.61,339.04,60.018,1504480503,"201051344000438","219011344069620",27.02,30.50,0,332.73,346.56,10.9,8.6,0.066,830184.9,830184.9,20981,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480517,2430429.00
09/03/2017 19:15,2,0.410,ACTIVE,212.61,338.14,60.012,1504480503,"201051344000417","219011344069620",17.97,31.00,0,331.83,344.45,7.5,5.3,0.035,733867.4,733867.4,21024,0,0,0,L,1122011218,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480518,2430430.00
09/03/2017 19:15,2,0.385,ACTIVE,211.25,338.74,60.049,1504480503,"274151322000083","219011344069620",26.82,35.40,0,332.13,342.95,10.5,8.2,0.057,1068825.6,1068825.6,20882,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480519,2430431.00
09/03/2017 19:15,2,0.416,ACTIVE,211.25,336.94,60.012,1504480503,"274151322000076","219011344069620",27.02,37.50,0,333.63,343.85,11.3,9.0,0.066,1141551.6,1141551.6,20869,0,0,0,L,1151911521,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480519,2430432.00
09/03/2017 19:15,2,0.420,ACTIVE,212.16,337.54,60.018,1504480503,"201051344000868","219011344069620",27.19,29.00,0,330.93,345.96,11.6,9.3,0.066,824369.8,824369.8,21007,0,0,0,L,1122011218,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480521,2430433.00
09/03/2017 19:15,2,0.396,ACTIVE,210.80,338.74,60.007,1504480503,"274151322000095","219011344069620",27.25,35.80,0,331.83,342.65,11.0,8.7,0.066,1130535.7,1130535.7,20900,0,0,0,L,1151911521,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480522,2430434.00
09/03/2017 19:15,2,0.369,ACTIVE,212.16,338.14,60.023,1504480503,"201051344000988","219011344069620",17.91,30.00,0,330.63,345.66,6.7,4.6,0.044,706132.2,706132.2,20975,0,0,0,L,1122011218,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480522,2430435.00
09/03/2017 19:15,2,0.416,ACTIVE,212.38,338.14,60.012,1504480503,"201051344001025","219011344069620",26.68,30.00,0,332.43,346.26,11.3,8.9,0.066,831454.1,831454.1,20978,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480523,2430436.00
09/03/2017 19:15,2,0.406,ACTIVE,212.16,337.54,60.007,1504480503,"201051344000458","219011344069620",26.86,31.00,0,330.93,345.66,11.1,8.8,0.071,835383.7,835383.7,20972,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480524,2430437.00
09/03/2017 19:15,2,0.395,ACTIVE,212.61,339.34,59.975,1504480503,"201051344000853","219011344069620",27.27,30.00,0,333.63,347.16,10.9,8.6,0.066,836888.0,836888.0,21005,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480525,2430438.00
09/03/2017 19:15,2,0.377,ACTIVE,212.83,339.95,60.012,1504480503,"201051344000685","219011344069620",26.86,30.00,0,332.43,348.06,10.2,8.0,0.066,829987.8,829987.8,21024,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480526,2430439.00
09/03/2017 19:15,2,0.410,ACTIVE,212.61,339.65,60.023,1504480503,"201051344000917","219011344069620",26.98,30.80,0,331.23,347.16,11.3,8.9,0.066,826659.5,826659.5,21019,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480527,2430440.00
09/03/2017 19:15,2,0.400,ACTIVE,212.83,340.25,60.012,1504480503,"201051344001145","219011344069620",27.29,29.30,0,333.03,347.76,11.1,8.8,0.066,834722.2,834722.2,21001,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480528,2430441.00
09/03/2017 19:15,2,0.391,ACTIVE,212.61,339.04,60.012,1504480503,"201051344000651","219011344069620",26.94,29.80,0,333.33,347.16,10.7,8.4,0.062,823765.0,823765.0,20993,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480529,2430442.00
09/03/2017 19:15,2,0.371,ACTIVE,210.57,335.14,60.007,1504480503,"274151322000088","219011344069620",25.82,34.50,0,331.53,342.35,9.7,7.4,0.053,1025916.3,1025916.3,20878,0,0,0,L,1151911521,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480530,2430443.00
09/03/2017 19:15,2,0.260,ACTIVE,211.48,392.55,60.034,1504480503,"274151322000068","219011344069620",36.84,37.80,0,334.84,403.07,9.8,7.5,0.053,895343.2,895343.2,21316,0,0,0,L,1151911521,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480530,2430444.00
09/03/2017 19:15,2,0.443,ACTIVE,212.16,337.54,60.018,1504480503,"201051344001135","219011344069620",27.02,30.00,0,331.83,345.66,12.2,9.8,0.066,819336.3,819336.3,20952,0,0,0,L,1122011218,0,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480531,2430445.00
09/03/2017 19:15,2,0.414,ACTIVE,211.93,337.84,60.018,1504480503,"201051344000594","219011344069620",26.76,33.00,0,330.63,345.66,11.3,8.9,0.075,838936.1,838936.1,20988,0,0,0,L,1122011218,0,120.88,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480532,2430446.00
09/03/2017 19:15,2,0.414,ACTIVE,212.61,338.44,60.012,1504480503,"201051344001203","219011344069620",27.43,30.30,0,332.43,348.06,11.6,9.2,0.062,829511.8,829511.8,21020,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480533,2430447.00
09/03/2017 19:15,2,0.385,ACTIVE,210.80,335.44,60.012,1504480503,"274151322000054","219011344069620",26.26,34.80,0,331.23,342.65,10.2,8.0,0.057,1041350.5,1041350.5,20847,0,0,0,L,1151911521,0,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480534,2430448.00
09/03/2017 19:15,2,0.418,ACTIVE,212.16,336.94,59.981,1504480503,"201051344000867","219011344069620",27.47,30.80,0,330.93,345.66,11.7,9.3,0.066,823077.7,823077.7,21019,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480535,2430449.00
09/03/2017 19:15,2,0.410,ACTIVE,212.61,339.34,60.018,1504480503,"201051344001093","219011344069620",27.12,29.80,0,332.73,346.86,11.3,9.0,0.057,826644.9,826644.9,21024,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480536,2430450.00
09/03/2017 19:15,2,0.391,ACTIVE,212.16,337.84,60.018,1504480503,"201051344000900","219011344069620",27.12,29.00,0,330.93,345.66,10.8,8.5,0.066,845211.4,845211.4,21022,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480537,2430451.00
09/03/2017 19:15,2,0.408,ACTIVE,212.38,337.54,60.018,1504480503,"201051344000648","219011344069620",26.68,29.80,0,331.53,346.56,11.1,8.8,0.071,831212.9,831212.9,20988,0,0,0,L,1122011218,0,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480538,2430452.00
09/03/2017 19:15,2,0.418,ACTIVE,212.16,337.84,60.007,1504480503,"201051344000569","219011344069620",27.10,30.00,0,330.63,345.66,11.5,9.2,0.066,846692.1,846692.1,20958,0,0,0,L,1122011218,0,120.42,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480539,2430453.00
09/03/2017 19:15,2,0.438,ACTIVE,212.16,337.54,59.991,1504480503,"201051344000983","219011344069620",26.94,30.30,0,331.83,345.96,12.0,9.7,0.066,837693.0,837693.0,20993,0,0,0,L,1122011218,0,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480540,2430454.00
09/03/2017 19:15,2,0.414,ACTIVE,212.16,337.54,60.012,1504480503,"201051344001158","219011344069620",26.34,30.80,0,331.23,345.36,11.1,8.7,0.066,821238.0,821238.0,20996,0,0,0,L,1122011218,0,120.65,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480541,2430455.00
09/03/2017 19:15,2,0.387,ACTIVE,212.38,338.74,60.007,1504480503,"201051344000576","219011344069620",27.25,29.30,0,331.23,346.86,10.7,8.4,0.062,835819.2,835819.2,21012,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480542,2430456.00
09/03/2017 19:15,2,0.395,ACTIVE,211.25,337.54,60.007,1504480503,"274151322000087","219011344069620",26.44,39.80,0,332.13,342.65,10.6,8.3,0.057,1017180.2,1017180.2,21124,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504480542,2430457.00
09/03/2017 19:30,2,0.359,ACTIVE,212.61,337.54,59.981,1504481404,"201051344000645","219011344069620",26.68,29.30,0,331.83,345.36,9.7,7.5,0.057,834733.3,834733.3,20981,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481405,2430458.00
09/03/2017 19:30,2,0.354,ACTIVE,211.48,337.24,59.970,1504481404,"274151322000085","219011344069620",25.52,33.30,0,332.13,342.35,9.2,6.9,0.053,1035684.6,1035684.6,20869,0,0,0,L,1151911521,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481406,2430459.00
09/03/2017 19:30,2,0.385,ACTIVE,212.61,339.34,59.981,1504481404,"201051344000633","219011344069620",26.74,29.80,0,330.63,347.16,10.4,8.1,0.057,821976.4,821976.4,21036,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481407,2430460.00
09/03/2017 19:30,2,0.375,ACTIVE,212.38,337.54,59.986,1504481404,"201051344000469","219011344069620",26.98,27.80,0,330.03,344.76,10.3,8.0,0.057,826079.3,826079.3,20995,0,0,0,L,1122011218,0,120.42,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481407,2430461.00
09/03/2017 19:30,2,0.396,ACTIVE,212.38,339.04,59.975,1504481404,"201051344000646","219011344069620",26.14,30.00,0,331.23,345.36,10.5,8.2,0.053,820135.4,820135.4,20989,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481408,2430462.00
09/03/2017 19:30,2,0.373,ACTIVE,210.80,337.54,59.975,1504481404,"274151322000052","219011344069620",26.46,34.80,0,331.53,342.35,10.0,7.7,0.062,1079763.7,1079763.7,20866,0,0,0,L,1151911521,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481409,2430463.00
09/03/2017 19:30,2,0.418,ACTIVE,213.06,339.65,59.954,1504481404,"201051344000585","219011344069620",27.27,29.50,0,332.43,345.96,11.6,9.2,0.062,834664.9,834664.9,20984,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481410,2430464.00
09/03/2017 19:30,2,0.365,ACTIVE,212.61,338.44,59.975,1504481404,"201051344001230","219011344069620",27.73,29.00,0,331.23,344.45,10.3,8.0,0.057,824547.4,824547.4,21032,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481411,2430465.00
09/03/2017 19:30,2,0.365,ACTIVE,213.06,339.04,59.981,1504481404,"201051344000582","219011344069620",26.90,29.30,0,332.73,345.36,10.0,7.7,0.057,813391.2,813391.2,20973,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481412,2430466.00
09/03/2017 19:30,2,0.393,ACTIVE,212.38,338.14,59.986,1504481404,"201051344000955","219011344069620",26.60,29.50,0,331.23,344.76,10.6,8.3,0.057,833874.7,833874.7,20996,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481413,2430467.00
09/03/2017 19:30,2,0.223,ACTIVE,211.25,381.73,59.981,1504481404,"274151322000094","219011344069620",35.66,36.00,0,334.84,402.77,8.1,5.9,0.049,894318.0,894318.0,21306,0,0,0,L,1151911521,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481414,2430468.00
09/03/2017 19:30,2,0.408,ACTIVE,212.38,337.24,59.949,1504481404,"201051344000579","219011344069620",27.45,30.80,0,330.63,344.45,11.4,9.1,0.057,844501.1,844501.1,20996,0,0,0,L,1122011218,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481415,2430469.00
