ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 19:30,2,0.387,ACTIVE,212.61,338.44,59.991,1504481404,"201051344000890","219011344069620",27.67,30.30,0,331.23,346.26,10.9,8.6,0.053,828013.4,828013.4,20995,0,0,0,L,1122011218,0,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481416,2430470.00
09/03/2017 19:30,2,0.359,ACTIVE,212.83,339.34,59.986,1504481404,"201051344000438","219011344069620",27.79,29.80,0,333.63,345.36,10.1,7.9,0.057,830186.8,830186.8,20982,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481416,2430471.00
09/03/2017 19:30,2,0.385,ACTIVE,212.83,338.14,60.002,1504481404,"201051344000417","219011344069620",18.03,29.80,0,331.53,344.15,7.0,4.8,0.035,733868.5,733868.5,21025,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481417,2430472.00
09/03/2017 19:30,2,0.355,ACTIVE,211.25,338.14,59.986,1504481404,"274151322000083","219011344069620",26.52,34.00,0,331.83,342.35,9.6,7.3,0.049,1068827.3,1068827.3,20883,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481418,2430473.00
09/03/2017 19:30,2,0.367,ACTIVE,211.48,337.24,59.970,1504481404,"274151322000076","219011344069620",27.65,35.60,0,333.63,342.95,10.3,8.0,0.057,1141553.6,1141553.6,20870,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481419,2430474.00
09/03/2017 19:30,2,0.389,ACTIVE,212.16,337.54,59.954,1504481404,"201051344000868","219011344069620",27.27,28.80,0,329.73,344.45,10.8,8.5,0.053,824371.9,824371.9,21008,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481420,2430475.00
09/03/2017 19:30,2,0.371,ACTIVE,211.25,337.84,59.986,1504481404,"274151322000095","219011344069620",26.46,34.50,0,331.83,342.05,10.0,7.7,0.057,1130537.6,1130537.6,20901,0,0,0,L,1151911521,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481421,2430476.00
09/03/2017 19:30,2,0.342,ACTIVE,212.16,338.14,59.996,1504481404,"201051344000988","219011344069620",17.89,29.30,0,330.33,343.55,6.2,4.1,0.031,706133.2,706133.2,20976,0,0,0,L,1122011218,0,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481422,2430477.00
09/03/2017 19:30,2,0.383,ACTIVE,212.61,338.74,60.002,1504481404,"201051344001025","219011344069620",26.96,29.00,0,332.13,345.06,10.5,8.2,0.066,831456.0,831456.0,20979,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481423,2430478.00
09/03/2017 19:30,2,0.379,ACTIVE,212.16,336.94,59.991,1504481404,"201051344000458","219011344069620",26.80,29.80,0,331.23,344.15,10.3,8.0,0.057,835385.7,835385.7,20973,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481424,2430479.00
09/03/2017 19:30,2,0.367,ACTIVE,212.83,339.34,59.981,1504481404,"201051344000853","219011344069620",27.23,29.00,0,331.83,345.66,10.2,7.9,0.057,836889.9,836889.9,21006,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481425,2430480.00
09/03/2017 19:30,2,0.348,ACTIVE,213.06,340.25,60.028,1504481404,"201051344000685","219011344069620",26.78,29.00,0,332.43,346.56,9.4,7.2,0.057,829989.5,829989.5,21025,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481426,2430481.00
09/03/2017 19:30,2,0.385,ACTIVE,212.83,339.65,59.996,1504481404,"201051344000917","219011344069620",26.74,29.80,0,331.23,346.26,10.4,8.1,0.057,826661.5,826661.5,21020,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481427,2430482.00
09/03/2017 19:30,2,0.373,ACTIVE,213.06,339.95,59.986,1504481404,"201051344001145","219011344069620",27.15,28.30,0,333.33,346.26,10.3,8.0,0.057,834724.1,834724.1,21002,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481428,2430483.00
09/03/2017 19:30,2,0.375,ACTIVE,213.06,339.34,59.986,1504481404,"201051344000651","219011344069620",25.86,28.80,0,333.03,345.66,9.8,7.6,0.062,823766.8,823766.8,20994,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481429,2430484.00
09/03/2017 19:30,2,0.334,ACTIVE,210.57,337.84,59.986,1504481404,"274151322000088","219011344069620",25.84,33.00,0,332.43,341.45,8.8,6.5,0.053,1025917.9,1025917.9,20879,0,0,0,L,1151911521,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481430,2430485.00
09/03/2017 19:30,2,0.240,ACTIVE,211.70,390.74,59.986,1504481404,"274151322000068","219011344069620",36.78,36.50,0,335.14,405.47,9.0,6.7,0.040,895344.8,895344.8,21317,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481431,2430486.00
09/03/2017 19:30,2,0.414,ACTIVE,212.61,337.54,59.991,1504481404,"201051344001135","219011344069620",27.04,29.30,0,332.13,344.15,11.4,9.1,0.057,819338.4,819338.4,20953,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481432,2430487.00
09/03/2017 19:30,2,0.381,ACTIVE,211.93,337.54,59.991,1504481404,"201051344000594","219011344069620",26.92,31.80,0,330.03,343.55,10.4,8.1,0.057,838938.0,838938.0,20989,0,0,0,L,1122011218,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481433,2430488.00
09/03/2017 19:30,2,0.396,ACTIVE,212.83,338.44,59.991,1504481404,"201051344001203","219011344069620",26.72,29.30,0,331.83,345.96,10.7,8.4,0.062,829513.9,829513.9,21021,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481434,2430489.00
09/03/2017 19:30,2,0.352,ACTIVE,211.03,336.94,59.959,1504481404,"274151322000054","219011344069620",26.18,33.50,0,331.83,342.05,9.4,7.1,0.057,1041352.2,1041352.2,20848,0,0,0,L,1151911521,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481435,2430490.00
09/03/2017 19:30,2,0.395,ACTIVE,212.38,336.64,59.991,1504481404,"201051344000867","219011344069620",26.98,30.00,0,330.33,344.76,10.8,8.5,0.057,823079.8,823079.8,21020,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481436,2430491.00
09/03/2017 19:30,2,0.389,ACTIVE,212.83,339.34,59.991,1504481404,"201051344001093","219011344069620",26.60,28.80,0,333.03,345.36,10.5,8.2,0.057,826646.8,826646.8,21025,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481437,2430492.00
09/03/2017 19:30,2,0.357,ACTIVE,212.16,337.84,59.986,1504481404,"201051344000900","219011344069620",27.27,28.30,0,330.03,344.76,9.9,7.7,0.053,845213.2,845213.2,21023,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481438,2430493.00
09/03/2017 19:30,2,0.381,ACTIVE,212.38,337.84,59.986,1504481404,"201051344000648","219011344069620",26.62,28.80,0,331.83,344.76,10.3,8.1,0.057,831214.8,831214.8,20989,0,0,0,L,1122011218,0,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481438,2430494.00
09/03/2017 19:30,2,0.395,ACTIVE,212.16,337.54,60.028,1504481404,"201051344000569","219011344069620",26.46,29.00,0,331.23,344.76,10.6,8.3,0.057,846694.1,846694.1,20959,0,0,0,L,1122011218,0,120.42,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481439,2430495.00
09/03/2017 19:30,2,0.404,ACTIVE,212.16,337.24,60.028,1504481404,"201051344000983","219011344069620",27.25,29.30,0,330.63,344.45,11.2,8.9,0.057,837695.1,837695.1,20994,0,0,0,L,1122011218,0,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481440,2430496.00
09/03/2017 19:30,2,0.379,ACTIVE,211.93,336.94,60.007,1504481404,"201051344001158","219011344069620",26.84,29.80,0,330.93,344.76,10.3,8.0,0.062,821239.9,821239.9,20997,0,0,0,L,1122011218,0,120.65,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481441,2430497.00
09/03/2017 19:30,2,0.365,ACTIVE,212.61,339.04,59.986,1504481404,"201051344000576","219011344069620",26.90,28.30,0,331.23,345.06,10.0,7.7,0.057,835821.0,835821.0,21013,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481442,2430498.00
09/03/2017 19:30,2,0.365,ACTIVE,211.25,336.94,59.986,1504481404,"274151322000087","219011344069620",26.04,38.00,0,331.83,342.05,9.6,7.4,0.049,1017181.9,1017181.9,21125,0,0,0,L,1151911521,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504481443,2430499.00
09/03/2017 19:45,2,0.242,ACTIVE,212.61,337.24,59.975,1504482303,"201051344000645","219011344069620",25.94,28.80,0,331.83,345.06,6.4,4.2,0.027,834734.8,834734.8,20982,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482305,2430500.00
09/03/2017 19:45,2,0.207,ACTIVE,211.48,336.64,59.938,1504482303,"274151322000085","219011344069620",25.74,32.40,0,333.63,341.75,5.4,3.3,0.022,1035685.9,1035685.9,20870,0,0,0,L,1151911521,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482305,2430501.00
09/03/2017 19:45,2,0.264,ACTIVE,212.61,338.74,59.970,1504482303,"201051344000633","219011344069620",26.84,29.00,0,331.83,345.36,7.2,5.0,0.031,821978.1,821978.1,21037,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482306,2430502.00
09/03/2017 19:45,2,0.262,ACTIVE,212.16,337.24,59.981,1504482303,"201051344000469","219011344069620",26.84,27.30,0,329.43,345.06,7.2,5.0,0.027,826081.0,826081.0,20996,0,0,0,L,1122011218,0,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482307,2430503.00
09/03/2017 19:45,2,0.262,ACTIVE,211.93,337.54,59.970,1504482303,"201051344000646","219011344069620",27.06,28.80,0,331.53,344.76,7.2,5.1,0.027,820137.1,820137.1,20990,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482308,2430504.00
09/03/2017 19:45,2,0.229,ACTIVE,210.80,336.34,59.970,1504482303,"274151322000052","219011344069620",26.14,33.30,0,333.03,342.35,6.0,3.9,0.027,1079765.2,1079765.2,20867,0,0,0,L,1151911521,0,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482309,2430505.00
09/03/2017 19:45,2,0.297,ACTIVE,212.61,338.44,59.975,1504482303,"201051344000585","219011344069620",26.92,28.80,0,332.43,345.36,8.1,5.9,0.022,834666.9,834666.9,20985,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482310,2430506.00
09/03/2017 19:45,2,0.268,ACTIVE,212.38,337.24,59.970,1504482303,"201051344001230","219011344069620",26.32,28.30,0,330.33,344.15,7.2,5.0,0.022,824549.1,824549.1,21033,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482311,2430507.00
09/03/2017 19:45,2,0.250,ACTIVE,212.83,338.44,59.970,1504482303,"201051344000582","219011344069620",26.48,28.50,0,332.73,345.06,6.8,4.6,0.027,813392.8,813392.8,20974,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482312,2430508.00
09/03/2017 19:45,2,0.268,ACTIVE,212.16,337.54,59.975,1504482303,"201051344000955","219011344069620",27.06,28.80,0,331.23,344.45,7.4,5.2,0.027,833876.4,833876.4,20997,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482313,2430509.00
09/03/2017 19:45,2,0.129,ACTIVE,211.48,336.34,59.975,1504482303,"274151322000094","219011344069620",30.85,34.80,0,334.24,400.36,4.1,2.0,0.013,894319.0,894319.0,21307,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482314,2430510.00
09/03/2017 19:45,2,0.295,ACTIVE,212.16,336.64,59.965,1504482303,"201051344000579","219011344069620",26.90,29.80,0,331.23,343.55,8.1,5.8,0.027,844503.0,844503.0,20997,0,0,0,L,1122011218,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482314,2430511.00
09/03/2017 19:45,2,0.271,ACTIVE,212.38,337.24,59.981,1504482303,"201051344000890","219011344069620",27.19,29.30,0,332.13,345.36,7.5,5.3,0.031,828015.2,828015.2,20996,0,0,0,L,1122011218,0,122.01,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482315,2430512.00
09/03/2017 19:45,2,0.244,ACTIVE,212.61,337.84,59.975,1504482303,"201051344000438","219011344069620",27.35,28.80,0,332.73,345.96,6.8,4.6,0.027,830188.4,830188.4,20983,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482316,2430513.00
09/03/2017 19:45,2,0.271,ACTIVE,212.61,337.24,59.970,1504482303,"201051344000417","219011344069620",17.93,28.80,0,332.43,343.25,5.0,2.9,0.013,733869.6,733869.6,21026,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482317,2430514.00
09/03/2017 19:45,2,0.211,ACTIVE,211.25,336.64,59.996,1504482303,"274151322000083","219011344069620",25.49,32.60,0,333.03,342.05,5.5,3.4,0.027,1068828.7,1068828.7,20884,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482318,2430515.00
09/03/2017 19:45,2,0.223,ACTIVE,211.70,337.54,59.981,1504482303,"274151322000076","219011344069620",26.40,34.00,0,334.24,342.65,6.0,3.8,0.027,1141555.1,1141555.1,20871,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482319,2430516.00
09/03/2017 19:45,2,0.270,ACTIVE,212.16,336.94,59.986,1504482303,"201051344000868","219011344069620",26.92,28.00,0,330.93,343.55,7.4,5.2,0.022,824373.6,824373.6,21009,0,0,0,L,1122011218,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482320,2430517.00
09/03/2017 19:45,2,0.213,ACTIVE,211.25,336.64,59.981,1504482303,"274151322000095","219011344069620",26.04,33.30,0,333.03,341.45,5.6,3.5,0.031,1130539.0,1130539.0,20902,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482321,2430518.00
09/03/2017 19:45,2,0.221,ACTIVE,212.16,337.84,60.007,1504482303,"201051344000988","219011344069620",17.97,28.50,0,330.03,343.55,4.0,2.0,0.013,706133.9,706133.9,20977,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482322,2430519.00
09/03/2017 19:45,2,0.262,ACTIVE,212.38,337.24,59.986,1504482303,"201051344001025","219011344069620",26.54,28.30,0,332.13,345.36,7.1,4.9,0.027,831457.7,831457.7,20980,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482323,2430520.00
09/03/2017 19:45,2,0.262,ACTIVE,212.16,336.64,59.986,1504482303,"201051344000458","219011344069620",25.66,29.00,0,331.23,344.45,6.8,4.7,0.027,835387.3,835387.3,20974,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482324,2430521.00
09/03/2017 19:45,2,0.252,ACTIVE,212.83,338.14,60.018,1504482303,"201051344000853","219011344069620",26.86,28.30,0,333.03,345.36,6.9,4.7,0.022,836891.5,836891.5,21007,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482325,2430522.00
09/03/2017 19:45,2,0.229,ACTIVE,212.83,339.34,59.959,1504482303,"201051344000685","219011344069620",26.26,28.30,0,332.73,346.26,6.1,4.0,0.027,829990.9,829990.9,21026,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482325,2430523.00
09/03/2017 19:45,2,0.262,ACTIVE,212.38,338.74,59.975,1504482303,"201051344000917","219011344069620",26.56,29.00,0,331.53,344.76,7.0,4.9,0.027,826663.1,826663.1,21021,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482326,2430524.00
09/03/2017 19:45,2,0.252,ACTIVE,212.61,338.44,59.981,1504482303,"201051344001145","219011344069620",26.44,27.50,0,333.63,346.26,6.8,4.6,0.027,834725.7,834725.7,21003,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482327,2430525.00
09/03/2017 19:45,2,0.244,ACTIVE,212.61,338.74,60.002,1504482303,"201051344000651","219011344069620",26.38,28.00,0,333.33,345.66,6.5,4.4,0.031,823768.4,823768.4,20995,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482328,2430526.00
09/03/2017 19:45,2,0.191,ACTIVE,210.80,336.64,59.981,1504482303,"274151322000088","219011344069620",24.65,32.00,0,332.43,341.45,4.8,2.7,0.022,1025919.0,1025919.0,20880,0,0,0,L,1151911521,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482329,2430527.00
09/03/2017 19:45,2,0.148,ACTIVE,211.70,337.84,59.965,1504482303,"274151322000068","219011344069620",31.13,35.00,0,334.54,401.86,4.7,2.6,0.022,895346.0,895346.0,21318,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482330,2430528.00
09/03/2017 19:45,2,0.281,ACTIVE,212.16,336.94,59.975,1504482303,"201051344001135","219011344069620",27.31,28.30,0,331.83,344.15,7.8,5.7,0.022,819340.3,819340.3,20954,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482331,2430529.00
09/03/2017 19:45,2,0.254,ACTIVE,211.93,336.94,59.981,1504482303,"201051344000594","219011344069620",27.17,30.80,0,330.03,343.85,7.0,4.9,0.027,838939.7,838939.7,20990,0,0,0,L,1122011218,0,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482332,2430530.00
09/03/2017 19:45,2,0.270,ACTIVE,212.61,337.24,59.959,1504482303,"201051344001203","219011344069620",26.74,28.50,0,332.73,345.66,7.3,5.2,0.031,829515.6,829515.6,21022,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482333,2430531.00
09/03/2017 19:45,2,0.197,ACTIVE,211.03,337.24,59.975,1504482303,"274151322000054","219011344069620",26.08,32.40,0,332.73,342.05,5.2,3.1,0.022,1041353.5,1041353.5,20849,0,0,0,L,1151911521,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482333,2430532.00
09/03/2017 19:45,2,0.273,ACTIVE,212.38,336.34,59.986,1504482303,"201051344000867","219011344069620",26.46,29.50,0,330.63,343.25,7.4,5.2,0.027,823081.5,823081.5,21021,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482334,2430533.00
09/03/2017 19:45,2,0.262,ACTIVE,212.38,338.14,59.981,1504482303,"201051344001093","219011344069620",27.10,28.30,0,332.73,345.36,7.2,5.0,0.022,826648.5,826648.5,21026,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482335,2430534.00
09/03/2017 19:45,2,0.238,ACTIVE,212.16,337.24,60.012,1504482303,"201051344000900","219011344069620",26.56,27.50,0,330.93,344.45,6.4,4.3,0.027,845214.8,845214.8,21024,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482336,2430535.00
09/03/2017 19:45,2,0.252,ACTIVE,212.38,337.24,59.986,1504482303,"201051344000648","219011344069620",26.88,28.00,0,331.23,344.45,6.9,4.7,0.027,831216.4,831216.4,20990,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482337,2430536.00
09/03/2017 19:45,2,0.258,ACTIVE,212.16,336.94,59.986,1504482303,"201051344000569","219011344069620",26.76,28.30,0,331.53,343.85,7.0,4.9,0.027,846695.8,846695.8,20960,0,0,0,L,1122011218,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482338,2430537.00
09/03/2017 19:45,2,0.277,ACTIVE,212.38,336.64,59.954,1504482303,"201051344000983","219011344069620",27.19,28.50,0,330.03,344.15,7.7,5.5,0.027,837697.0,837697.0,20995,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482339,2430538.00
09/03/2017 19:45,2,0.258,ACTIVE,212.16,336.64,59.981,1504482303,"201051344001158","219011344069620",25.98,29.00,0,330.33,343.85,6.8,4.7,0.027,821241.6,821241.6,20998,0,0,0,L,1122011218,0,120.88,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482340,2430539.00
09/03/2017 19:45,2,0.242,ACTIVE,212.61,338.14,59.991,1504482303,"201051344000576","219011344069620",26.40,27.80,0,332.13,344.15,6.5,4.3,0.022,835822.5,835822.5,21014,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482341,2430540.00
09/03/2017 19:45,2,0.215,ACTIVE,211.25,336.64,59.981,1504482303,"274151322000087","219011344069620",25.03,36.30,0,333.03,341.75,5.5,3.4,0.027,1017183.2,1017183.2,21126,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504482342,2430541.00
09/03/2017 20:00,2,0.102,ALERT,212.16,297.87,59.986,1504483204,"201051344000645","219011344069620",22.26,27.50,0,297.57,342.65,2.3,0.3,0.000,834735.4,834735.4,20983,0,0,0,L,1122011218,0,121.33,122.01,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483206,2430542.00
09/03/2017 20:00,2,0.059,ALERT,211.48,297.26,59.981,1504483204,"274151322000085","219011344069620",21.73,30.30,0,296.36,339.65,1.3,0.0,0.000,1035686.2,1035686.2,20871,0,0,0,L,1151911521,0,122.01,121.55,0002,28,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483207,2430543.00
09/03/2017 20:00,2,0.125,ALERT,212.38,297.87,59.981,1504483204,"201051344000633","219011344069620",21.39,27.50,0,295.76,344.76,2.7,0.7,0.000,821978.8,821978.8,21038,0,0,0,L,1122011218,0,121.33,122.01,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483209,2430544.00
09/03/2017 20:00,2,0.135,ALERT,211.93,298.17,59.975,1504483204,"201051344000469","219011344069620",21.63,26.00,0,296.66,342.05,3.0,1.0,0.000,826081.8,826081.8,20997,0,0,0,L,1122011218,0,120.42,122.23,0002,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483211,2430545.00
09/03/2017 20:00,2,0.133,ALERT,211.70,299.37,60.007,1504483204,"201051344000646","219011344069620",21.01,27.00,0,297.87,342.35,2.9,0.8,0.000,820137.9,820137.9,20991,0,0,0,L,1122011218,0,121.55,121.10,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483213,2430546.00
09/03/2017 20:00,2,0.082,ALERT,211.03,297.87,59.975,1504483204,"274151322000052","219011344069620",20.65,30.80,0,295.76,340.25,1.7,0.0,0.000,1079765.6,1079765.6,20868,0,0,0,L,1151911521,0,120.88,121.78,0002,27,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483215,2430547.00
09/03/2017 20:00,2,0.160,ALERT,212.16,299.67,59.975,1504483204,"201051344000585","219011344069620",21.07,27.00,0,298.17,342.95,3.5,1.4,0.000,834667.8,834667.8,20986,0,0,0,L,1122011218,0,121.10,121.78,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483216,2430548.00
09/03/2017 20:00,2,0.135,ALERT,211.93,299.67,59.981,1504483204,"201051344001230","219011344069620",19.12,26.30,0,298.77,342.05,2.6,0.6,0.000,824549.8,824549.8,21034,0,0,0,L,1122011218,0,121.55,121.10,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483218,2430549.00
09/03/2017 20:00,2,0.111,ALERT,212.61,300.27,59.981,1504483204,"201051344000582","219011344069620",21.47,27.00,0,299.37,342.35,2.5,0.4,0.000,813393.4,813393.4,20975,0,0,0,L,1122011218,0,121.55,121.78,0002,25,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483220,2430550.00
09/03/2017 20:00,2,0.137,ALERT,211.70,299.67,59.991,1504483204,"201051344000955","219011344069620",20.57,26.80,0,298.77,341.75,2.9,0.9,0.000,833877.2,833877.2,20998,0,0,0,L,1122011218,0,120.88,121.33,0002,24,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483222,2430551.00
09/03/2017 20:00,2,0.000,ALERT,211.25,312.89,59.991,1504483204,"274151322000094","219011344069620",37.85,31.80,0,295.76,379.92,0.0,0.0,0.000,894319.2,894319.2,21308,0,0,0,L,1151911521,0,121.33,122.01,0100,28,0,0,0,0,0,0,92,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1504483224,2430552.00
09/03/2017 20:00,2,0.158,ALERT,211.70,298.77,59.981,1504483204,"201051344000579","219011344069620",20.91,28.00,0,298.17,341.15,3.3,1.3,0.000,844503.9,844503.9,20998,0,0,0,L,1122011218,0,120.65,121.55,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483226,2430553.00
09/03/2017 20:00,2,0.135,ALERT,212.16,299.97,59.981,1504483204,"201051344000890","219011344069620",21.21,27.50,0,299.37,343.25,2.9,0.9,0.000,828016.0,828016.0,20997,0,0,0,L,1122011218,0,121.78,120.88,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483227,2430554.00
09/03/2017 20:00,2,0.119,ALERT,212.38,299.37,59.986,1504483204,"201051344000438","219011344069620",20.83,26.80,0,299.07,342.65,2.5,0.5,0.000,830189.1,830189.1,20984,0,0,0,L,1122011218,0,121.78,121.33,0002,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483229,2430555.00
09/03/2017 20:00,2,0.135,ALERT,212.16,298.77,59.981,1504483204,"201051344000417","219011344069620",16.18,26.50,0,297.87,354.67,2.2,0.2,0.000,733869.9,733869.9,21027,0,0,0,L,1122011218,0,121.33,121.33,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483231,2430556.00
09/03/2017 20:00,2,0.059,ALERT,211.03,297.26,59.981,1504483204,"274151322000083","219011344069620",20.44,30.30,0,296.36,339.95,1.2,0.0,0.000,1068828.9,1068828.9,20885,0,0,0,L,1151911521,0,121.33,121.78,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483233,2430557.00
09/03/2017 20:00,2,0.059,ALERT,211.70,297.26,59.975,1504483204,"274151322000076","219011344069620",21.31,31.30,0,296.06,339.95,1.3,0.0,0.000,1141555.4,1141555.4,20872,0,0,0,L,1151911521,0,121.33,122.23,0002,27,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483235,2430558.00
09/03/2017 20:00,2,0.137,ALERT,211.93,299.07,59.981,1504483204,"201051344000868","219011344069620",20.04,27.00,0,298.17,342.65,2.8,0.8,0.000,824374.4,824374.4,21010,0,0,0,L,1122011218,0,120.65,122.01,0002,24,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483237,2430559.00
09/03/2017 20:00,2,0.049,ALERT,211.03,298.47,59.981,1504483204,"274151322000095","219011344069620",20.89,30.80,0,297.26,339.04,1.1,0.0,0.000,1130539.3,1130539.3,20903,0,0,0,L,1151911521,0,121.78,121.55,0002,25,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483239,2430560.00
09/03/2017 20:00,2,0.080,ALERT,211.70,298.47,59.991,1504483204,"201051344000988","219011344069620",16.50,26.80,0,295.16,350.47,1.4,0.0,0.000,706134.1,706134.1,20978,0,0,0,L,1122011218,0,120.65,122.01,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483240,2430561.00
09/03/2017 20:00,2,0.115,ALERT,211.93,298.77,59.986,1504483204,"201051344001025","219011344069620",20.97,26.50,0,298.17,342.65,2.5,0.5,0.000,831458.4,831458.4,20981,0,0,0,L,1122011218,0,121.10,121.33,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483242,2430562.00
09/03/2017 20:00,2,0.113,ALERT,211.70,298.47,59.933,1504483204,"201051344000458","219011344069620",20.46,27.80,0,296.96,342.05,2.4,0.4,0.000,835387.9,835387.9,20975,0,0,0,L,1122011218,0,120.88,121.78,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483244,2430563.00
09/03/2017 20:00,2,0.105,ALERT,212.16,297.87,59.986,1504483204,"201051344000853","219011344069620",19.30,27.00,0,296.66,343.55,2.1,0.1,0.000,836892.1,836892.1,21008,0,0,0,L,1122011218,0,121.33,121.78,0002,26,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483246,2430564.00
09/03/2017 20:00,2,0.086,ALERT,212.38,299.37,59.975,1504483204,"201051344000685","219011344069620",19.90,26.50,0,298.47,343.55,1.8,0.0,0.000,829991.4,829991.4,21027,0,0,0,L,1122011218,0,122.01,121.33,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483247,2430565.00
09/03/2017 20:00,2,0.123,ALERT,212.16,298.77,59.996,1504483204,"201051344000917","219011344069620",18.91,27.30,0,296.96,342.95,2.4,0.4,0.000,826663.8,826663.8,21022,0,0,0,L,1122011218,0,121.10,121.55,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483249,2430566.00
09/03/2017 20:00,2,0.113,ALERT,212.38,299.67,59.986,1504483204,"201051344001145","219011344069620",19.50,25.80,0,299.07,343.55,2.3,0.3,0.000,834726.4,834726.4,21004,0,0,0,L,1122011218,0,121.55,121.33,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483251,2430567.00
09/03/2017 20:00,2,0.105,ALERT,212.16,298.77,59.986,1504483204,"201051344000651","219011344069620",19.80,26.50,0,298.17,343.85,2.1,0.2,0.000,823768.9,823768.9,20996,0,0,0,L,1122011218,0,121.78,121.10,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483253,2430568.00
09/03/2017 20:00,2,0.041,ALERT,210.80,297.57,59.975,1504483204,"274151322000088","219011344069620",19.14,29.50,0,296.36,339.34,0.8,0.0,0.000,1025919.2,1025919.2,20881,0,0,0,L,1151911521,0,122.01,121.55,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483255,2430569.00
09/03/2017 20:00,2,0.010,ALERT,211.70,296.36,59.991,1504483204,"274151322000068","219011344069620",37.81,32.00,0,295.16,381.12,0.0,0.0,0.000,895346.2,895346.2,21319,0,0,0,L,1151911521,0,121.55,122.01,0100,29,0,0,0,0,0,0,92,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1504483257,2430570.00
09/03/2017 20:00,2,0.152,ALERT,211.70,299.07,59.981,1504483204,"201051344001135","219011344069620",20.22,26.80,0,298.47,342.05,3.1,1.1,0.000,819341.2,819341.2,20955,0,0,0,L,1122011218,0,121.33,121.10,0002,25,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483258,2430571.00
09/03/2017 20:00,2,0.115,ALERT,211.48,298.77,59.986,1504483204,"201051344000594","219011344069620",20.38,29.30,0,296.66,342.05,2.4,0.4,0.000,838940.4,838940.4,20991,0,0,0,L,1122011218,0,120.88,121.33,0002,25,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483260,2430572.00
09/03/2017 20:00,2,0.133,ALERT,212.16,298.77,59.986,1504483204,"201051344001203","219011344069620",19.08,26.80,0,298.47,343.85,2.6,0.6,0.000,829516.3,829516.3,21023,0,0,0,L,1122011218,0,121.78,121.10,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483262,2430573.00
09/03/2017 20:00,2,0.049,ALERT,211.03,297.87,59.975,1504483204,"274151322000054","219011344069620",19.52,30.00,0,296.36,339.65,1.0,0.0,0.000,1041353.7,1041353.7,20850,0,0,0,L,1151911521,0,121.55,121.55,0002,26,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483264,2430574.00
09/03/2017 20:00,2,0.131,ALERT,211.93,298.17,59.981,1504483204,"201051344000867","219011344069620",19.26,28.30,0,296.66,341.75,2.6,0.6,0.000,823082.2,823082.2,21022,0,0,0,L,1122011218,0,121.10,121.55,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483266,2430575.00
09/03/2017 20:00,2,0.135,ALERT,212.16,299.07,59.986,1504483204,"201051344001093","219011344069620",18.15,26.50,0,298.17,342.65,2.5,0.5,0.000,826649.3,826649.3,21027,0,0,0,L,1122011218,0,121.33,121.33,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483267,2430576.00
09/03/2017 20:00,2,0.094,ALERT,211.70,298.47,59.970,1504483204,"201051344000900","219011344069620",18.57,26.50,0,296.36,342.35,1.8,0.0,0.000,845215.3,845215.3,21025,0,0,0,L,1122011218,0,120.88,121.55,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483269,2430577.00
09/03/2017 20:00,2,0.115,ALERT,212.16,297.87,60.012,1504483204,"201051344000648","219011344069620",19.40,26.80,0,296.36,342.35,2.3,0.3,0.000,831217.1,831217.1,20991,0,0,0,L,1122011218,0,120.65,122.23,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483271,2430578.00
09/03/2017 20:00,2,0.117,ALERT,211.93,298.77,59.970,1504483204,"201051344000569","219011344069620",19.26,27.00,0,297.26,341.15,2.3,0.3,0.000,846696.5,846696.5,20961,0,0,0,L,1122011218,0,120.42,122.01,0002,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483273,2430579.00
09/03/2017 20:00,2,0.143,ALERT,211.93,298.77,59.981,1504483204,"201051344000983","219011344069620",19.04,27.30,0,297.26,341.45,2.8,0.7,0.000,837697.8,837697.8,20996,0,0,0,L,1122011218,0,120.88,121.78,0002,26,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483275,2430580.00
09/03/2017 20:00,2,0.111,ALERT,211.70,297.87,59.981,1504483204,"201051344001158","219011344069620",18.83,27.30,0,296.06,341.75,2.1,0.2,0.000,821242.2,821242.2,20999,0,0,0,L,1122011218,0,120.65,121.55,0002,26,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483276,2430581.00
09/03/2017 20:00,2,0.098,ALERT,212.38,299.07,59.981,1504483204,"201051344000576","219011344069620",17.91,26.80,0,296.66,342.65,1.8,0.0,0.000,835823.1,835823.1,21015,0,0,0,L,1122011218,0,121.10,121.78,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483278,2430582.00
09/03/2017 20:00,2,0.062,ALERT,211.48,296.96,59.986,1504483204,"274151322000087","219011344069620",17.47,33.30,0,295.76,339.65,1.1,0.0,0.000,1017183.5,1017183.5,21127,0,0,0,L,1151911521,0,121.55,121.78,0002,28,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504483280,2430583.00
09/03/2017 20:15,2,0.000,ALERT,211.70,297.57,60.002,1504484103,"201051344000645","219011344069620",0.00,26.30,0,296.06,299.97,0.0,0.0,0.000,834735.4,834735.4,20985,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484105,2430584.00
09/03/2017 20:15,2,0.000,ALERT,210.80,296.66,59.981,1504484103,"274151322000085","219011344069620",0.00,28.30,0,294.56,305.38,0.0,0.0,0.000,1035686.2,1035686.2,20873,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1504484107,2430585.00
09/03/2017 20:15,2,0.000,ALERT,211.93,297.26,59.970,1504484103,"201051344000633","219011344069620",0.00,26.00,0,294.56,299.37,0.0,0.0,0.000,821978.8,821978.8,21040,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484109,2430586.00
09/03/2017 20:15,2,0.000,ALERT,211.48,297.57,59.975,1504484103,"201051344000469","219011344069620",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,826081.8,826081.8,20999,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484110,2430587.00
09/03/2017 20:15,2,0.000,ALERT,211.48,298.47,59.938,1504484103,"201051344000646","219011344069620",0.00,25.30,0,296.96,302.98,0.0,0.0,0.000,820137.9,820137.9,20993,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484112,2430588.00
09/03/2017 20:15,2,0.000,ALERT,210.12,296.96,59.970,1504484103,"274151322000052","219011344069620",0.00,28.30,0,293.96,305.08,0.0,0.0,0.000,1079765.6,1079765.6,20870,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1504484114,2430589.00
09/03/2017 20:15,2,0.000,ALERT,211.93,299.07,59.975,1504484103,"201051344000585","219011344069620",0.00,25.30,0,297.26,303.28,0.0,0.0,0.000,834668.0,834668.0,20988,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484116,2430590.00
09/03/2017 20:15,2,0.000,ALERT,211.70,299.07,59.970,1504484103,"201051344001230","219011344069620",0.00,24.80,0,297.87,303.58,0.0,0.0,0.000,824549.8,824549.8,21036,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484118,2430591.00
09/03/2017 20:15,2,0.000,ALERT,212.16,299.67,59.975,1504484103,"201051344000582","219011344069620",0.00,25.50,0,298.47,303.88,0.0,0.0,0.000,813393.4,813393.4,20977,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484120,2430592.00
09/03/2017 20:15,2,0.000,ALERT,211.48,298.77,60.018,1504484103,"201051344000955","219011344069620",0.00,25.30,0,297.87,302.98,0.0,0.0,0.000,833877.2,833877.2,21000,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484121,2430593.00
09/03/2017 20:15,2,0.000,ALERT,210.80,295.76,59.970,1504484103,"274151322000094","219011344069620",0.00,29.00,0,293.96,362.49,0.0,0.0,0.000,894319.2,894319.2,21310,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1504484123,2430594.00
09/03/2017 20:15,2,0.000,ALERT,211.48,298.47,59.975,1504484103,"201051344000579","219011344069620",0.00,26.30,0,297.26,300.57,0.0,0.0,0.000,844504.1,844504.1,21000,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484125,2430595.00
09/03/2017 20:15,2,0.000,ALERT,211.70,299.07,59.970,1504484103,"201051344000890","219011344069620",0.00,25.80,0,298.17,303.58,0.0,0.0,0.000,828016.0,828016.0,20999,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484127,2430596.00
09/03/2017 20:15,2,0.000,ALERT,211.93,298.77,59.975,1504484103,"201051344000438","219011344069620",0.00,25.00,0,297.57,302.98,0.0,0.0,0.000,830189.1,830189.1,20986,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484129,2430597.00
09/03/2017 20:15,2,0.000,ALERT,211.93,298.17,59.981,1504484103,"201051344000417","219011344069620",0.00,25.30,0,296.66,302.68,0.0,0.0,0.000,733869.9,733869.9,21029,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484130,2430598.00
09/03/2017 20:15,2,0.000,ALERT,210.57,296.66,59.938,1504484103,"274151322000083","219011344069620",0.00,27.80,0,294.56,305.68,0.0,0.0,0.000,1068828.9,1068828.9,20887,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1504484132,2430599.00
09/03/2017 20:15,2,0.000,ALERT,210.80,295.46,59.965,1504484103,"274151322000076","219011344069620",0.00,28.50,0,293.96,305.38,0.0,0.0,0.000,1141555.4,1141555.4,20874,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1504484134,2430600.00
09/03/2017 20:15,2,0.000,ALERT,211.25,298.47,59.970,1504484103,"201051344000868","219011344069620",0.00,25.50,0,297.26,300.87,0.0,0.0,0.000,824374.4,824374.4,21012,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484136,2430601.00
09/03/2017 20:15,2,0.000,ALERT,210.57,297.26,59.965,1504484103,"274151322000095","219011344069620",0.00,28.30,0,295.46,306.28,0.0,0.0,0.000,1130539.3,1130539.3,20905,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1504484138,2430602.00
09/03/2017 20:15,2,0.000,ALERT,211.48,298.17,59.975,1504484103,"201051344000988","219011344069620",0.00,25.50,0,293.06,299.97,0.0,0.0,0.000,706134.1,706134.1,20980,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484139,2430603.00
09/03/2017 20:15,2,0.000,ALERT,211.48,297.87,59.944,1504484103,"201051344001025","219011344069620",0.00,25.00,0,297.26,302.68,0.0,0.0,0.000,831458.4,831458.4,20983,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484141,2430604.00
09/03/2017 20:15,2,0.000,ALERT,211.25,298.17,59.959,1504484103,"201051344000458","219011344069620",0.00,26.50,0,296.66,300.87,0.0,0.0,0.000,835387.9,835387.9,20977,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484143,2430605.00
09/03/2017 20:15,2,0.000,ALERT,211.93,297.87,59.965,1504484103,"201051344000853","219011344069620",0.00,25.50,0,296.36,300.27,0.0,0.0,0.000,836892.1,836892.1,21010,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484145,2430606.00
09/03/2017 20:15,2,0.000,ALERT,212.16,298.77,59.949,1504484103,"201051344000685","219011344069620",0.00,24.80,0,297.57,303.28,0.0,0.0,0.000,829991.4,829991.4,21029,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484146,2430607.00
09/03/2017 20:15,2,0.000,ALERT,211.93,298.17,59.959,1504484103,"201051344000917","219011344069620",0.00,25.50,0,295.76,302.68,0.0,0.0,0.000,826663.8,826663.8,21024,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1504484148,2430608.00
09/03/2017 20:15,2,0.000,ALERT,211.70,298.47,60.007,1504484103,"201051344001145","219011344069620",0.00,24.30,0,297.87,303.58,0.0,0.0,0.000,834726.4,834726.4,21006,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1504484150,2430609.00
09/03/2017 20:15,2,0.000,ALERT,211.93,297.87,59.954,1504484103,"201051344000651","219011344069620",0.00,25.00,0,296.96,302.37,0.0,0.0,0.000,823768.9,823768.9,20998,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484152,2430610.00
09/03/2017 20:15,2,0.000,ALERT,210.12,296.36,59.933,1504484103,"274151322000088","219011344069620",0.00,27.50,0,294.26,304.78,0.0,0.0,0.000,1025919.2,1025919.2,20883,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1504484154,2430611.00
09/03/2017 20:15,2,0.000,ALERT,211.03,295.76,59.965,1504484103,"274151322000068","219011344069620",0.00,29.30,0,293.66,362.79,0.0,0.0,0.000,895346.2,895346.2,21321,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1504484155,2430612.00
