ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 20:15,2,0.000,ALERT,211.25,298.17,59.928,1504484103,"201051344001135","219011344069620",0.00,25.00,0,297.57,302.98,0.0,0.0,0.000,819341.3,819341.3,20957,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484157,2430613.00
09/03/2017 20:15,2,0.000,ALERT,211.25,298.47,59.917,1504484103,"201051344000594","219011344069620",0.00,27.30,0,296.36,300.57,0.0,0.0,0.000,838940.4,838940.4,20993,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484159,2430614.00
09/03/2017 20:15,2,0.000,ALERT,211.70,298.47,59.991,1504484103,"201051344001203","219011344069620",0.00,25.30,0,297.26,303.88,0.0,0.0,0.000,829516.3,829516.3,21025,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484161,2430615.00
09/03/2017 20:15,2,0.000,ALERT,210.35,296.96,59.959,1504484103,"274151322000054","219011344069620",0.00,28.00,0,294.56,305.68,0.0,0.0,0.000,1041353.7,1041353.7,20852,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1504484163,2430616.00
09/03/2017 20:15,2,0.000,ALERT,211.48,297.57,59.959,1504484103,"201051344000867","219011344069620",0.00,26.80,0,296.36,300.57,0.0,0.0,0.000,823082.3,823082.3,21024,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484164,2430617.00
09/03/2017 20:15,2,0.000,ALERT,211.70,298.77,59.959,1504484103,"201051344001093","219011344069620",0.00,25.30,0,297.26,302.98,0.0,0.0,0.000,826649.3,826649.3,21029,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1504484166,2430618.00
09/03/2017 20:15,2,0.000,ALERT,211.25,297.87,59.959,1504484103,"201051344000900","219011344069620",0.00,25.30,0,296.06,299.97,0.0,0.0,0.000,845215.3,845215.3,21027,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484168,2430619.00
09/03/2017 20:15,2,0.000,ALERT,211.70,297.26,59.965,1504484103,"201051344000648","219011344069620",0.00,25.50,0,296.36,300.27,0.0,0.0,0.000,831217.1,831217.1,20993,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484170,2430620.00
09/03/2017 20:15,2,0.000,ALERT,211.48,298.47,59.996,1504484103,"201051344000569","219011344069620",0.00,25.80,0,297.26,300.87,0.0,0.0,0.000,846696.5,846696.5,20963,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484172,2430621.00
09/03/2017 20:15,2,0.000,ALERT,211.48,298.17,59.959,1504484103,"201051344000983","219011344069620",0.00,25.80,0,296.96,300.57,0.0,0.0,0.000,837697.9,837697.9,20998,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484174,2430622.00
09/03/2017 20:15,2,0.000,ALERT,211.25,297.57,59.944,1504484103,"201051344001158","219011344069620",0.00,25.50,0,295.76,299.67,0.0,0.0,0.000,821242.2,821242.2,21001,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484176,2430623.00
09/03/2017 20:15,2,0.000,ALERT,211.93,298.47,59.959,1504484103,"201051344000576","219011344069620",0.00,25.50,0,296.66,300.27,0.0,0.0,0.000,835823.1,835823.1,21017,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504484177,2430624.00
09/03/2017 20:15,2,0.000,ALERT,210.57,296.06,59.954,1504484103,"274151322000087","219011344069620",0.00,30.50,0,293.66,305.08,0.0,0.0,0.000,1017183.5,1017183.5,21129,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1504484179,2430625.00
09/03/2017 20:30,2,0.000,ALERT,212.16,298.17,59.975,1504485003,"201051344000645","219011344069620",0.00,25.00,0,283.74,299.67,0.0,0.0,0.000,834735.4,834735.4,20987,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485005,2430626.00
09/03/2017 20:30,2,0.000,ALERT,211.25,296.96,59.970,1504485003,"274151322000085","219011344069620",0.00,26.80,0,282.84,299.07,0.0,0.0,0.000,1035686.2,1035686.2,20875,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485007,2430627.00
09/03/2017 20:30,2,0.000,ALERT,212.38,297.87,59.975,1504485003,"201051344000633","219011344069620",0.00,24.50,0,282.24,299.07,0.0,0.0,0.000,821978.8,821978.8,21042,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485009,2430628.00
09/03/2017 20:30,2,0.000,ALERT,211.93,298.17,59.975,1504485003,"201051344000469","219011344069620",0.00,23.50,0,283.14,299.07,0.0,0.0,0.000,826081.8,826081.8,21001,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485010,2430629.00
09/03/2017 20:30,2,0.000,ALERT,211.70,298.77,60.012,1504485003,"201051344000646","219011344069620",0.00,24.00,0,284.04,301.47,0.0,0.0,0.000,820137.9,820137.9,20995,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485012,2430630.00
09/03/2017 20:30,2,0.000,ALERT,210.80,297.26,59.981,1504485003,"274151322000052","219011344069620",0.00,26.80,0,282.24,298.77,0.0,0.0,0.000,1079765.6,1079765.6,20872,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485014,2430631.00
09/03/2017 20:30,2,0.000,ALERT,212.16,299.07,60.002,1504485003,"201051344000585","219011344069620",0.00,24.00,0,284.04,301.77,0.0,0.0,0.000,834668.0,834668.0,20990,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485016,2430632.00
09/03/2017 20:30,2,0.000,ALERT,211.93,299.37,59.981,1504485003,"201051344001230","219011344069620",0.00,23.80,0,284.64,302.37,0.0,0.0,0.000,824549.8,824549.8,21038,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485018,2430633.00
09/03/2017 20:30,2,0.000,ALERT,212.38,299.97,59.986,1504485003,"201051344000582","219011344069620",0.00,24.30,0,285.24,302.68,0.0,0.0,0.000,813393.4,813393.4,20979,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485019,2430634.00
09/03/2017 20:30,2,0.000,ALERT,211.48,299.07,59.975,1504485003,"201051344000955","219011344069620",0.00,24.00,0,284.34,302.07,0.0,0.0,0.000,833877.2,833877.2,21002,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485021,2430635.00
09/03/2017 20:30,2,0.000,ALERT,211.25,296.66,59.975,1504485003,"274151322000094","219011344069620",0.00,27.30,0,282.24,298.17,0.0,0.0,0.000,894319.2,894319.2,21312,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485023,2430636.00
09/03/2017 20:30,2,0.000,ALERT,211.70,299.07,59.996,1504485003,"201051344000579","219011344069620",0.00,24.80,0,284.64,300.27,0.0,0.0,0.000,844504.1,844504.1,21002,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485025,2430637.00
09/03/2017 20:30,2,0.000,ALERT,211.70,299.37,59.981,1504485003,"201051344000890","219011344069620",0.00,24.50,0,284.94,303.28,0.0,0.0,0.000,828016.0,828016.0,21001,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485027,2430638.00
09/03/2017 20:30,2,0.000,ALERT,212.16,299.07,59.975,1504485003,"201051344000438","219011344069620",0.00,23.80,0,284.64,302.68,0.0,0.0,0.000,830189.1,830189.1,20988,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485028,2430639.00
09/03/2017 20:30,2,0.000,ALERT,212.16,298.47,59.981,1504485003,"201051344000417","219011344069620",0.00,24.00,0,283.74,301.77,0.0,0.0,0.000,733869.9,733869.9,21031,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485030,2430640.00
09/03/2017 20:30,2,0.000,ALERT,211.25,297.87,59.970,1504485003,"274151322000083","219011344069620",0.00,26.30,0,282.84,299.07,0.0,0.0,0.000,1068828.9,1068828.9,20889,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485032,2430641.00
09/03/2017 20:30,2,0.000,ALERT,211.48,297.26,59.981,1504485003,"274151322000076","219011344069620",0.00,26.80,0,282.54,298.77,0.0,0.0,0.000,1141555.4,1141555.4,20876,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485034,2430642.00
09/03/2017 20:30,2,0.000,ALERT,211.93,299.07,59.975,1504485003,"201051344000868","219011344069620",0.00,24.30,0,284.64,300.57,0.0,0.0,0.000,824374.4,824374.4,21014,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485036,2430643.00
09/03/2017 20:30,2,0.000,ALERT,211.03,298.17,59.996,1504485003,"274151322000095","219011344069620",0.00,26.50,0,283.74,299.67,0.0,0.0,0.000,1130539.3,1130539.3,20907,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485038,2430644.00
09/03/2017 20:30,2,0.000,ALERT,211.70,298.17,59.975,1504485003,"201051344000988","219011344069620",0.00,24.30,0,281.94,299.67,0.0,0.0,0.000,706134.1,706134.1,20982,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485040,2430645.00
09/03/2017 20:30,2,0.000,ALERT,211.93,298.47,59.975,1504485003,"201051344001025","219011344069620",0.00,23.80,0,284.04,302.68,0.0,0.0,0.000,831458.4,831458.4,20985,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485041,2430646.00
09/03/2017 20:30,2,0.000,ALERT,211.48,298.17,59.981,1504485003,"201051344000458","219011344069620",0.00,25.00,0,284.04,300.57,0.0,0.0,0.000,835387.9,835387.9,20979,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485043,2430647.00
09/03/2017 20:30,2,0.000,ALERT,212.16,298.17,59.975,1504485003,"201051344000853","219011344069620",0.00,24.30,0,284.04,300.27,0.0,0.0,0.000,836892.1,836892.1,21012,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485045,2430648.00
09/03/2017 20:30,2,0.000,ALERT,212.38,299.07,59.975,1504485003,"201051344000685","219011344069620",0.00,23.80,0,284.64,302.37,0.0,0.0,0.000,829991.4,829991.4,21031,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485047,2430649.00
09/03/2017 20:30,2,0.000,ALERT,211.93,298.77,59.938,1504485003,"201051344000917","219011344069620",0.00,24.50,0,283.44,301.17,0.0,0.0,0.000,826663.8,826663.8,21026,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485048,2430650.00
09/03/2017 20:30,2,0.000,ALERT,212.38,299.37,59.981,1504485003,"201051344001145","219011344069620",0.00,23.30,0,284.94,303.28,0.0,0.0,0.000,834726.4,834726.4,21008,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485050,2430651.00
09/03/2017 20:30,2,0.000,ALERT,212.16,298.17,59.970,1504485003,"201051344000651","219011344069620",0.00,23.80,0,283.74,301.77,0.0,0.0,0.000,823768.9,823768.9,21000,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485052,2430652.00
09/03/2017 20:30,2,0.000,ALERT,210.57,296.96,59.938,1504485003,"274151322000088","219011344069620",0.00,26.00,0,282.84,298.47,0.0,0.0,0.000,1025919.2,1025919.2,20885,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485054,2430653.00
09/03/2017 20:30,2,0.000,ALERT,211.70,296.36,59.965,1504485003,"274151322000068","219011344069620",0.00,27.30,0,281.94,297.87,0.0,0.0,0.000,895346.2,895346.2,21323,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485056,2430654.00
09/03/2017 20:30,2,0.000,ALERT,211.70,299.07,59.970,1504485003,"201051344001135","219011344069620",0.00,24.00,0,284.34,302.68,0.0,0.0,0.000,819341.3,819341.3,20959,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485057,2430655.00
09/03/2017 20:30,2,0.000,ALERT,211.48,299.07,59.954,1504485003,"201051344000594","219011344069620",0.00,25.50,0,283.74,300.27,0.0,0.0,0.000,838940.4,838940.4,20995,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485059,2430656.00
09/03/2017 20:30,2,0.000,ALERT,212.16,299.07,59.959,1504485003,"201051344001203","219011344069620",0.00,24.30,0,284.34,303.88,0.0,0.0,0.000,829516.3,829516.3,21027,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485061,2430657.00
09/03/2017 20:30,2,0.000,ALERT,210.80,296.96,59.965,1504485003,"274151322000054","219011344069620",0.00,26.50,0,282.84,299.07,0.0,0.0,0.000,1041353.7,1041353.7,20854,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485063,2430658.00
09/03/2017 20:30,2,0.000,ALERT,211.93,298.17,59.970,1504485003,"201051344000867","219011344069620",0.00,25.30,0,283.74,300.27,0.0,0.0,0.000,823082.3,823082.3,21026,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485065,2430659.00
09/03/2017 20:30,2,0.000,ALERT,211.93,299.07,59.981,1504485003,"201051344001093","219011344069620",0.00,24.30,0,284.64,301.77,0.0,0.0,0.000,826649.3,826649.3,21031,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485066,2430660.00
09/03/2017 20:30,2,0.000,ALERT,211.70,298.17,59.981,1504485003,"201051344000900","219011344069620",0.00,24.30,0,284.04,299.67,0.0,0.0,0.000,845215.3,845215.3,21029,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485068,2430661.00
09/03/2017 20:30,2,0.000,ALERT,211.93,297.87,59.991,1504485003,"201051344000648","219011344069620",0.00,24.30,0,283.74,299.97,0.0,0.0,0.000,831217.1,831217.1,20995,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485070,2430662.00
09/03/2017 20:30,2,0.000,ALERT,211.70,298.77,59.954,1504485003,"201051344000569","219011344069620",0.00,24.50,0,284.64,300.57,0.0,0.0,0.000,846696.5,846696.5,20965,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485072,2430663.00
09/03/2017 20:30,2,0.000,ALERT,211.70,298.47,59.975,1504485003,"201051344000983","219011344069620",0.00,24.50,0,284.34,300.57,0.0,0.0,0.000,837697.9,837697.9,21000,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485074,2430664.00
09/03/2017 20:30,2,0.000,ALERT,211.70,298.17,59.986,1504485003,"201051344001158","219011344069620",0.00,24.30,0,283.44,299.07,0.0,0.0,0.000,821242.2,821242.2,21003,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485075,2430665.00
09/03/2017 20:30,2,0.000,ALERT,212.16,298.77,60.023,1504485003,"201051344000576","219011344069620",0.00,24.50,0,284.34,299.97,0.0,0.0,0.000,835823.1,835823.1,21019,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485077,2430666.00
09/03/2017 20:30,2,0.000,ALERT,211.03,296.96,59.975,1504485003,"274151322000087","219011344069620",0.00,28.50,0,281.94,298.47,0.0,0.0,0.000,1017183.5,1017183.5,21131,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485079,2430667.00
09/03/2017 20:45,2,0.000,ALERT,212.16,297.57,60.002,1504485904,"201051344000645","219011344069620",0.00,24.00,0,296.06,299.97,0.0,0.0,0.000,834735.4,834735.4,20989,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485906,2430668.00
09/03/2017 20:45,2,0.000,ALERT,210.80,296.66,59.981,1504485904,"274151322000085","219011344069620",0.00,25.50,0,294.86,298.47,0.0,0.0,0.000,1035686.2,1035686.2,20877,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485907,2430669.00
09/03/2017 20:45,2,0.000,ALERT,212.38,297.87,60.002,1504485904,"201051344000633","219011344069620",0.00,23.50,0,294.26,299.07,0.0,0.0,0.000,821978.8,821978.8,21044,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485909,2430670.00
09/03/2017 20:45,2,0.000,ALERT,211.70,297.87,59.991,1504485904,"201051344000469","219011344069620",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,826081.8,826081.8,21003,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485911,2430671.00
09/03/2017 20:45,2,0.000,ALERT,211.48,298.77,60.034,1504485904,"201051344000646","219011344069620",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,820137.9,820137.9,20997,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485913,2430672.00
09/03/2017 20:45,2,0.000,ALERT,210.80,297.26,60.028,1504485904,"274151322000052","219011344069620",0.00,25.50,0,294.26,298.77,0.0,0.0,0.000,1079765.6,1079765.6,20874,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485915,2430673.00
09/03/2017 20:45,2,0.000,ALERT,211.93,298.77,60.002,1504485904,"201051344000585","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,834668.0,834668.0,20992,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485916,2430674.00
09/03/2017 20:45,2,0.000,ALERT,211.70,299.07,60.002,1504485904,"201051344001230","219011344069620",0.00,22.80,0,297.26,300.57,0.0,0.0,0.000,824549.8,824549.8,21040,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485918,2430675.00
09/03/2017 20:45,2,0.000,ALERT,212.38,299.67,60.002,1504485904,"201051344000582","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,813393.4,813393.4,20981,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485920,2430676.00
09/03/2017 20:45,2,0.000,ALERT,211.48,298.77,59.996,1504485904,"201051344000955","219011344069620",0.00,23.00,0,296.96,300.27,0.0,0.0,0.000,833877.2,833877.2,21004,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485922,2430677.00
09/03/2017 20:45,2,0.000,ALERT,210.80,296.06,59.996,1504485904,"274151322000094","219011344069620",0.00,26.00,0,294.56,298.17,0.0,0.0,0.000,894319.2,894319.2,21314,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485924,2430678.00
09/03/2017 20:45,2,0.000,ALERT,211.70,298.47,60.007,1504485904,"201051344000579","219011344069620",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,844504.1,844504.1,21004,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485925,2430679.00
09/03/2017 20:45,2,0.000,ALERT,211.70,299.37,60.007,1504485904,"201051344000890","219011344069620",0.00,23.50,0,297.26,301.77,0.0,0.0,0.000,828016.0,828016.0,21003,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485927,2430680.00
09/03/2017 20:45,2,0.000,ALERT,211.93,298.77,60.007,1504485904,"201051344000438","219011344069620",0.00,23.00,0,297.57,300.87,0.0,0.0,0.000,830189.1,830189.1,20990,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485929,2430681.00
09/03/2017 20:45,2,0.000,ALERT,211.93,298.17,59.996,1504485904,"201051344000417","219011344069620",0.00,23.30,0,296.66,299.97,0.0,0.0,0.000,733869.9,733869.9,21033,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485931,2430682.00
09/03/2017 20:45,2,0.000,ALERT,210.80,296.96,59.954,1504485904,"274151322000083","219011344069620",0.00,25.00,0,294.86,299.07,0.0,0.0,0.000,1068828.9,1068828.9,20891,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485933,2430683.00
09/03/2017 20:45,2,0.000,ALERT,211.25,296.96,59.991,1504485904,"274151322000076","219011344069620",0.00,25.50,0,294.56,298.77,0.0,0.0,0.000,1141555.4,1141555.4,20878,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485934,2430684.00
09/03/2017 20:45,2,0.000,ALERT,211.70,298.77,60.002,1504485904,"201051344000868","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,824374.4,824374.4,21016,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485936,2430685.00
09/03/2017 20:45,2,0.000,ALERT,210.80,297.57,59.991,1504485904,"274151322000095","219011344069620",0.00,25.30,0,295.16,299.37,0.0,0.0,0.000,1130539.3,1130539.3,20909,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485938,2430686.00
09/03/2017 20:45,2,0.000,ALERT,211.70,298.17,59.996,1504485904,"201051344000988","219011344069620",0.00,23.30,0,294.26,299.67,0.0,0.0,0.000,706134.1,706134.1,20984,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485940,2430687.00
09/03/2017 20:45,2,0.000,ALERT,211.70,298.17,59.996,1504485904,"201051344001025","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,831458.4,831458.4,20987,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485942,2430688.00
09/03/2017 20:45,2,0.000,ALERT,211.70,298.17,60.018,1504485904,"201051344000458","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,835387.9,835387.9,20981,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485944,2430689.00
09/03/2017 20:45,2,0.000,ALERT,212.16,298.17,59.996,1504485904,"201051344000853","219011344069620",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,836892.1,836892.1,21014,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485945,2430690.00
09/03/2017 20:45,2,0.000,ALERT,212.16,298.77,59.991,1504485904,"201051344000685","219011344069620",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,829991.4,829991.4,21033,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485947,2430691.00
09/03/2017 20:45,2,0.000,ALERT,211.93,298.17,60.023,1504485904,"201051344000917","219011344069620",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,826663.8,826663.8,21028,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485949,2430692.00
09/03/2017 20:45,2,0.000,ALERT,212.16,299.07,59.991,1504485904,"201051344001145","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,834726.4,834726.4,21010,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485951,2430693.00
09/03/2017 20:45,2,0.000,ALERT,211.93,297.87,59.965,1504485904,"201051344000651","219011344069620",0.00,23.00,0,296.66,299.97,0.0,0.0,0.000,823768.9,823768.9,21002,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485953,2430694.00
09/03/2017 20:45,2,0.000,ALERT,210.57,296.96,59.981,1504485904,"274151322000088","219011344069620",0.00,25.00,0,295.16,298.47,0.0,0.0,0.000,1025919.2,1025919.2,20887,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485955,2430695.00
09/03/2017 20:45,2,0.000,ALERT,211.25,296.36,59.965,1504485904,"274151322000068","219011344069620",0.00,26.30,0,294.26,297.57,0.0,0.0,0.000,895346.2,895346.2,21325,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485957,2430696.00
09/03/2017 20:45,2,0.000,ALERT,211.48,298.47,59.986,1504485904,"201051344001135","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,819341.3,819341.3,20961,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485959,2430697.00
09/03/2017 20:45,2,0.000,ALERT,211.48,298.77,59.981,1504485904,"201051344000594","219011344069620",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,838940.4,838940.4,20997,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485960,2430698.00
09/03/2017 20:45,2,0.000,ALERT,211.93,298.47,59.981,1504485904,"201051344001203","219011344069620",0.00,23.30,0,297.26,302.37,0.0,0.0,0.000,829516.3,829516.3,21029,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485962,2430699.00
09/03/2017 20:45,2,0.000,ALERT,210.57,297.26,59.981,1504485904,"274151322000054","219011344069620",0.00,25.50,0,295.16,298.77,0.0,0.0,0.000,1041353.7,1041353.7,20856,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485964,2430700.00
09/03/2017 20:45,2,0.000,ALERT,211.93,298.17,59.975,1504485904,"201051344000867","219011344069620",0.00,24.30,0,296.06,300.57,0.0,0.0,0.000,823082.3,823082.3,21028,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485966,2430701.00
09/03/2017 20:45,2,0.000,ALERT,211.70,298.47,59.975,1504485904,"201051344001093","219011344069620",0.00,23.30,0,296.96,300.27,0.0,0.0,0.000,826649.3,826649.3,21033,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485967,2430702.00
09/03/2017 20:45,2,0.000,ALERT,211.48,298.17,59.975,1504485904,"201051344000900","219011344069620",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,845215.3,845215.3,21031,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485969,2430703.00
09/03/2017 20:45,2,0.000,ALERT,211.93,297.87,59.986,1504485904,"201051344000648","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,831217.1,831217.1,20997,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504485971,2430704.00
09/03/2017 20:45,2,0.000,ALERT,211.70,298.47,59.981,1504485904,"201051344000569","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,846696.5,846696.5,20967,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485973,2430705.00
09/03/2017 20:45,2,0.000,ALERT,211.70,298.47,59.981,1504485904,"201051344000983","219011344069620",0.00,23.50,0,296.96,300.27,0.0,0.0,0.000,837697.9,837697.9,21002,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485975,2430706.00
09/03/2017 20:45,2,0.000,ALERT,211.70,297.87,59.996,1504485904,"201051344001158","219011344069620",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,821242.2,821242.2,21005,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485976,2430707.00
09/03/2017 20:45,2,0.000,ALERT,212.16,298.47,59.970,1504485904,"201051344000576","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,835823.1,835823.1,21021,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485978,2430708.00
09/03/2017 20:45,2,0.000,ALERT,210.80,296.36,59.970,1504485904,"274151322000087","219011344069620",0.00,27.30,0,294.26,298.17,0.0,0.0,0.000,1017183.5,1017183.5,21133,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504485980,2430709.00
09/03/2017 21:00,2,0.000,ALERT,212.16,298.17,59.975,1504486803,"201051344000645","219011344069620",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,834735.4,834735.4,20991,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504486805,2430710.00
09/03/2017 21:00,2,0.000,ALERT,211.03,296.66,59.938,1504486803,"274151322000085","219011344069620",0.00,24.80,0,293.36,298.47,0.0,0.0,0.000,1035686.2,1035686.2,20879,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486807,2430711.00
09/03/2017 21:00,2,0.000,ALERT,212.38,297.87,59.970,1504486803,"201051344000633","219011344069620",0.00,22.50,0,293.36,299.07,0.0,0.0,0.000,821978.8,821978.8,21046,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486809,2430712.00
09/03/2017 21:00,2,0.000,ALERT,211.70,298.17,59.975,1504486803,"201051344000469","219011344069620",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,826081.8,826081.8,21005,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486811,2430713.00
09/03/2017 21:00,2,0.000,ALERT,211.48,298.77,59.991,1504486803,"201051344000646","219011344069620",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,820137.9,820137.9,20999,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486813,2430714.00
09/03/2017 21:00,2,0.000,ALERT,210.57,296.36,59.970,1504486803,"274151322000052","219011344069620",0.00,24.50,0,293.06,298.47,0.0,0.0,0.000,1079765.6,1079765.6,20876,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504486814,2430715.00
09/03/2017 21:00,2,0.000,ALERT,211.93,299.07,59.981,1504486803,"201051344000585","219011344069620",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,834668.0,834668.0,20994,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486816,2430716.00
09/03/2017 21:00,2,0.000,ALERT,211.70,299.07,59.975,1504486803,"201051344001230","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,824549.8,824549.8,21042,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486818,2430717.00
09/03/2017 21:00,2,0.000,ALERT,212.16,299.37,59.938,1504486803,"201051344000582","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,813393.4,813393.4,20983,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504486820,2430718.00
09/03/2017 21:00,2,0.000,ALERT,211.48,299.07,59.975,1504486803,"201051344000955","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,833877.2,833877.2,21006,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486822,2430719.00
09/03/2017 21:00,2,0.000,ALERT,210.80,296.06,59.965,1504486803,"274151322000094","219011344069620",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,894319.2,894319.2,21316,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486824,2430720.00
09/03/2017 21:00,2,0.000,ALERT,211.70,298.47,59.981,1504486803,"201051344000579","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,844504.1,844504.1,21006,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486825,2430721.00
09/03/2017 21:00,2,0.000,ALERT,211.70,299.37,59.975,1504486803,"201051344000890","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,828016.0,828016.0,21005,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486827,2430722.00
09/03/2017 21:00,2,0.000,ALERT,211.93,298.77,59.981,1504486803,"201051344000438","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,830189.1,830189.1,20992,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486829,2430723.00
09/03/2017 21:00,2,0.000,ALERT,212.16,298.17,59.981,1504486803,"201051344000417","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,733869.9,733869.9,21035,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486831,2430724.00
09/03/2017 21:00,2,0.000,ALERT,210.80,296.66,59.975,1504486803,"274151322000083","219011344069620",0.00,23.80,0,293.66,298.77,0.0,0.0,0.000,1068828.9,1068828.9,20893,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486832,2430725.00
09/03/2017 21:00,2,0.000,ALERT,211.25,296.06,59.975,1504486803,"274151322000076","219011344069620",0.00,24.50,0,293.06,298.47,0.0,0.0,0.000,1141555.4,1141555.4,20880,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486834,2430726.00
09/03/2017 21:00,2,0.000,ALERT,211.70,299.07,59.996,1504486803,"201051344000868","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,824374.4,824374.4,21018,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504486836,2430727.00
09/03/2017 21:00,2,0.000,ALERT,210.80,297.57,59.970,1504486803,"274151322000095","219011344069620",0.00,24.30,0,294.56,298.77,0.0,0.0,0.000,1130539.3,1130539.3,20911,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486838,2430728.00
09/03/2017 21:00,2,0.000,ALERT,211.70,298.17,59.965,1504486803,"201051344000988","219011344069620",0.00,22.50,0,292.76,299.67,0.0,0.0,0.000,706134.1,706134.1,20986,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504486840,2430729.00
09/03/2017 21:00,2,0.000,ALERT,211.70,298.17,59.975,1504486803,"201051344001025","219011344069620",0.00,22.00,0,295.46,300.57,0.0,0.0,0.000,831458.4,831458.4,20989,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486842,2430730.00
09/03/2017 21:00,2,0.000,ALERT,211.70,298.17,59.970,1504486803,"201051344000458","219011344069620",0.00,23.30,0,295.46,300.87,0.0,0.0,0.000,835387.9,835387.9,20983,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486843,2430731.00
09/03/2017 21:00,2,0.000,ALERT,212.38,298.47,59.970,1504486803,"201051344000853","219011344069620",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,836892.1,836892.1,21016,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486845,2430732.00
09/03/2017 21:00,2,0.000,ALERT,212.16,298.77,59.996,1504486803,"201051344000685","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,829991.4,829991.4,21035,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486847,2430733.00
09/03/2017 21:00,2,0.000,ALERT,212.16,298.17,59.965,1504486803,"201051344000917","219011344069620",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,826663.8,826663.8,21030,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504486849,2430734.00
09/03/2017 21:00,2,0.000,ALERT,212.16,299.07,59.965,1504486803,"201051344001145","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,834726.4,834726.4,21012,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486851,2430735.00
09/03/2017 21:00,2,0.000,ALERT,211.93,298.17,59.912,1504486803,"201051344000651","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,823768.9,823768.9,21004,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486852,2430736.00
09/03/2017 21:00,2,0.000,ALERT,210.57,296.96,59.959,1504486803,"274151322000088","219011344069620",0.00,24.30,0,293.36,298.17,0.0,0.0,0.000,1025919.2,1025919.2,20889,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486854,2430737.00
09/03/2017 21:00,2,0.000,ALERT,211.48,295.76,59.959,1504486803,"274151322000068","219011344069620",0.00,25.30,0,292.76,297.26,0.0,0.0,0.000,895346.2,895346.2,21327,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504486856,2430738.00
09/03/2017 21:00,2,0.000,ALERT,211.70,298.77,59.965,1504486803,"201051344001135","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,819341.3,819341.3,20963,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486858,2430739.00
09/03/2017 21:00,2,0.000,ALERT,211.48,299.07,59.991,1504486803,"201051344000594","219011344069620",0.00,23.30,0,294.86,300.27,0.0,0.0,0.000,838940.4,838940.4,20999,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486860,2430740.00
09/03/2017 21:00,2,0.000,ALERT,212.16,298.77,59.954,1504486803,"201051344001203","219011344069620",0.00,22.50,0,295.76,301.77,0.0,0.0,0.000,829516.3,829516.3,21031,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486862,2430741.00
09/03/2017 21:00,2,0.000,ALERT,210.80,296.96,59.965,1504486803,"274151322000054","219011344069620",0.00,24.50,0,293.36,298.77,0.0,0.0,0.000,1041353.7,1041353.7,20858,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486863,2430742.00
09/03/2017 21:00,2,0.000,ALERT,211.93,297.87,59.954,1504486803,"201051344000867","219011344069620",0.00,23.30,0,295.16,300.27,0.0,0.0,0.000,823082.3,823082.3,21030,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504486865,2430743.00
09/03/2017 21:00,2,0.000,ALERT,211.93,298.47,59.975,1504486803,"201051344001093","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,826649.3,826649.3,21035,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504486867,2430744.00
09/03/2017 21:00,2,0.000,ALERT,211.48,298.17,59.970,1504486803,"201051344000900","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,845215.3,845215.3,21033,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486869,2430745.00
09/03/2017 21:00,2,0.000,ALERT,211.93,297.87,59.965,1504486803,"201051344000648","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,831217.1,831217.1,20999,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486870,2430746.00
09/03/2017 21:00,2,0.000,ALERT,211.70,298.77,59.970,1504486803,"201051344000569","219011344069620",0.00,22.50,0,295.76,300.57,0.0,0.0,0.000,846696.5,846696.5,20969,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504486872,2430747.00
09/03/2017 21:00,2,0.000,ALERT,211.70,298.77,59.944,1504486803,"201051344000983","219011344069620",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,837697.9,837697.9,21004,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486874,2430748.00
09/03/2017 21:00,2,0.000,ALERT,211.70,298.17,59.975,1504486803,"201051344001158","219011344069620",0.00,22.50,0,294.26,299.07,0.0,0.0,0.000,821242.2,821242.2,21007,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486876,2430749.00
09/03/2017 21:00,2,0.000,ALERT,212.16,298.77,59.970,1504486803,"201051344000576","219011344069620",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,835823.1,835823.1,21023,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486878,2430750.00
09/03/2017 21:00,2,0.000,ALERT,211.03,296.96,59.954,1504486803,"274151322000087","219011344069620",0.00,26.00,0,292.76,297.87,0.0,0.0,0.000,1017183.5,1017183.5,21135,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504486880,2430751.00
09/03/2017 21:15,2,0.000,ALERT,211.93,297.57,59.975,1504487703,"201051344000645","219011344069620",0.00,22.50,0,296.36,299.67,0.0,0.0,0.000,834735.4,834735.4,20993,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487705,2430752.00
09/03/2017 21:15,2,0.000,ALERT,211.03,296.66,59.959,1504487703,"274151322000085","219011344069620",0.00,24.00,0,294.86,298.77,0.0,0.0,0.000,1035686.2,1035686.2,20881,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504487707,2430753.00
09/03/2017 21:15,2,0.000,ALERT,212.16,297.57,59.986,1504487703,"201051344000633","219011344069620",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,821978.8,821978.8,21048,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487709,2430754.00
09/03/2017 21:15,2,0.000,ALERT,211.70,297.87,60.007,1504487703,"201051344000469","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,826081.8,826081.8,21007,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487711,2430755.00
09/03/2017 21:15,2,0.000,ALERT,211.70,298.77,59.944,1504487703,"201051344000646","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,820137.9,820137.9,21001,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487713,2430756.00
