ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 21:15,2,0.000,ALERT,210.57,297.26,59.970,1504487703,"274151322000052","219011344069620",0.00,23.80,0,294.56,299.07,0.0,0.0,0.000,1079765.6,1079765.6,20878,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487714,2430757.00
09/03/2017 21:15,2,0.000,ALERT,212.16,299.07,59.975,1504487703,"201051344000585","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,834668.0,834668.0,20996,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487716,2430758.00
09/03/2017 21:15,2,0.000,ALERT,211.70,299.07,59.986,1504487703,"201051344001230","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,824549.8,824549.8,21044,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487718,2430759.00
09/03/2017 21:15,2,0.000,ALERT,212.38,299.67,60.002,1504487703,"201051344000582","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,813393.4,813393.4,20985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487720,2430760.00
09/03/2017 21:15,2,0.000,ALERT,211.70,298.77,59.981,1504487703,"201051344000955","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,833877.2,833877.2,21008,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504487722,2430761.00
09/03/2017 21:15,2,0.000,ALERT,210.80,296.36,59.975,1504487703,"274151322000094","219011344069620",0.00,23.80,0,294.56,298.47,0.0,0.0,0.000,894319.2,894319.2,21318,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487723,2430762.00
09/03/2017 21:15,2,0.000,ALERT,211.48,298.17,59.970,1504487703,"201051344000579","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,844504.1,844504.1,21008,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487725,2430763.00
09/03/2017 21:15,2,0.000,ALERT,211.93,299.37,59.996,1504487703,"201051344000890","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,828016.0,828016.0,21007,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487727,2430764.00
09/03/2017 21:15,2,0.000,ALERT,212.16,298.77,60.028,1504487703,"201051344000438","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,830189.1,830189.1,20994,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487729,2430765.00
09/03/2017 21:15,2,0.000,ALERT,211.93,298.47,59.996,1504487703,"201051344000417","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,733869.9,733869.9,21037,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487731,2430766.00
09/03/2017 21:15,2,0.000,ALERT,210.80,296.66,59.975,1504487703,"274151322000083","219011344069620",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,1068828.9,1068828.9,20895,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487732,2430767.00
09/03/2017 21:15,2,0.000,ALERT,211.25,296.36,59.986,1504487703,"274151322000076","219011344069620",0.00,23.80,0,294.86,299.07,0.0,0.0,0.000,1141555.4,1141555.4,20882,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487734,2430768.00
09/03/2017 21:15,2,0.000,ALERT,211.48,298.47,59.991,1504487703,"201051344000868","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,824374.4,824374.4,21020,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504487736,2430769.00
09/03/2017 21:15,2,0.000,ALERT,210.57,297.26,59.996,1504487703,"274151322000095","219011344069620",0.00,23.30,0,296.06,299.37,0.0,0.0,0.000,1130539.3,1130539.3,20913,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487738,2430770.00
09/03/2017 21:15,2,0.000,ALERT,211.25,297.57,59.986,1504487703,"201051344000988","219011344069620",0.00,22.00,0,293.66,299.67,0.0,0.0,0.000,706134.1,706134.1,20988,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504487740,2430771.00
09/03/2017 21:15,2,0.000,ALERT,211.70,298.17,59.986,1504487703,"201051344001025","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,831458.4,831458.4,20991,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487742,2430772.00
09/03/2017 21:15,2,0.000,ALERT,211.48,297.87,59.986,1504487703,"201051344000458","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,835387.9,835387.9,20985,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504487743,2430773.00
09/03/2017 21:15,2,0.000,ALERT,212.16,297.87,59.986,1504487703,"201051344000853","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,836892.1,836892.1,21018,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487745,2430774.00
09/03/2017 21:15,2,0.000,ALERT,212.16,298.77,59.986,1504487703,"201051344000685","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,829991.4,829991.4,21037,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487747,2430775.00
09/03/2017 21:15,2,0.000,ALERT,211.93,298.47,59.991,1504487703,"201051344000917","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,826663.8,826663.8,21032,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487749,2430776.00
09/03/2017 21:15,2,0.000,ALERT,212.16,299.07,59.991,1504487703,"201051344001145","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,834726.4,834726.4,21014,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487751,2430777.00
09/03/2017 21:15,2,0.000,ALERT,212.16,298.17,59.986,1504487703,"201051344000651","219011344069620",0.00,21.50,0,296.36,299.67,0.0,0.0,0.000,823768.9,823768.9,21006,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487752,2430778.00
09/03/2017 21:15,2,0.000,ALERT,210.35,296.96,59.981,1504487703,"274151322000088","219011344069620",0.00,23.50,0,294.86,298.77,0.0,0.0,0.000,1025919.2,1025919.2,20891,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487754,2430779.00
09/03/2017 21:15,2,0.000,ALERT,211.48,296.06,59.981,1504487703,"274151322000068","219011344069620",0.00,24.30,0,294.56,297.87,0.0,0.0,0.000,895346.2,895346.2,21329,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487756,2430780.00
09/03/2017 21:15,2,0.000,ALERT,211.70,298.77,59.975,1504487703,"201051344001135","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,819341.3,819341.3,20965,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487758,2430781.00
09/03/2017 21:15,2,0.000,ALERT,211.48,298.77,59.981,1504487703,"201051344000594","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,838940.4,838940.4,21001,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504487760,2430782.00
09/03/2017 21:15,2,0.000,ALERT,211.93,298.47,59.970,1504487703,"201051344001203","219011344069620",0.00,22.00,0,296.96,302.07,0.0,0.0,0.000,829516.3,829516.3,21033,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487761,2430783.00
09/03/2017 21:15,2,0.000,ALERT,210.80,297.26,59.959,1504487703,"274151322000054","219011344069620",0.00,23.80,0,295.16,299.37,0.0,0.0,0.000,1041353.7,1041353.7,20860,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487763,2430784.00
09/03/2017 21:15,2,0.000,ALERT,211.93,298.17,59.981,1504487703,"201051344000867","219011344069620",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,823082.3,823082.3,21032,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504487765,2430785.00
09/03/2017 21:15,2,0.000,ALERT,211.70,298.77,59.954,1504487703,"201051344001093","219011344069620",0.00,22.30,0,296.66,299.97,0.0,0.0,0.000,826649.3,826649.3,21037,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504487767,2430786.00
09/03/2017 21:15,2,0.000,ALERT,211.70,298.17,59.933,1504487703,"201051344000900","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,845215.3,845215.3,21035,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487768,2430787.00
09/03/2017 21:15,2,0.000,ALERT,211.93,297.87,59.986,1504487703,"201051344000648","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,831217.1,831217.1,21001,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487770,2430788.00
09/03/2017 21:15,2,0.000,ALERT,211.70,298.47,59.996,1504487703,"201051344000569","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,846696.5,846696.5,20971,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487772,2430789.00
09/03/2017 21:15,2,0.000,ALERT,211.70,298.47,59.970,1504487703,"201051344000983","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,837697.9,837697.9,21006,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504487774,2430790.00
09/03/2017 21:15,2,0.000,ALERT,211.48,297.57,59.975,1504487703,"201051344001158","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,821242.2,821242.2,21009,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487776,2430791.00
09/03/2017 21:15,2,0.000,ALERT,212.16,298.47,59.970,1504487703,"201051344000576","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,835823.1,835823.1,21025,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504487777,2430792.00
09/03/2017 21:15,2,0.000,ALERT,211.03,296.66,59.970,1504487703,"274151322000087","219011344069620",0.00,25.00,0,294.56,298.47,0.0,0.0,0.000,1017183.5,1017183.5,21137,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504487779,2430793.00
09/03/2017 21:30,2,0.000,ALERT,212.38,298.47,60.034,1504488603,"201051344000645","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,834735.4,834735.4,20995,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504488605,2430794.00
09/03/2017 21:30,2,0.000,ALERT,211.48,296.96,59.996,1504488603,"274151322000085","219011344069620",0.00,23.30,0,295.46,301.77,0.0,0.0,0.000,1035686.2,1035686.2,20883,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488607,2430795.00
09/03/2017 21:30,2,0.000,ALERT,212.61,298.47,60.002,1504488603,"201051344000633","219011344069620",0.00,21.50,0,294.26,299.97,0.0,0.0,0.000,821978.8,821978.8,21050,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488609,2430796.00
09/03/2017 21:30,2,0.000,ALERT,212.16,298.77,60.007,1504488603,"201051344000469","219011344069620",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,826081.8,826081.8,21009,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488611,2430797.00
09/03/2017 21:30,2,0.000,ALERT,211.93,299.07,60.007,1504488603,"201051344000646","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,820137.9,820137.9,21003,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488613,2430798.00
09/03/2017 21:30,2,0.000,ALERT,211.03,297.87,60.007,1504488603,"274151322000052","219011344069620",0.00,23.30,0,294.86,301.47,0.0,0.0,0.000,1079765.6,1079765.6,20880,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504488614,2430799.00
09/03/2017 21:30,2,0.000,ALERT,212.38,299.37,60.012,1504488603,"201051344000585","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,834668.0,834668.0,20998,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488616,2430800.00
09/03/2017 21:30,2,0.000,ALERT,212.16,299.37,60.007,1504488603,"201051344001230","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,824549.8,824549.8,21046,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488618,2430801.00
09/03/2017 21:30,2,0.000,ALERT,212.61,299.97,60.007,1504488603,"201051344000582","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,813393.4,813393.4,20987,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488620,2430802.00
09/03/2017 21:30,2,0.000,ALERT,211.93,299.07,60.007,1504488603,"201051344000955","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,833877.2,833877.2,21010,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504488621,2430803.00
09/03/2017 21:30,2,0.000,ALERT,211.48,296.96,60.002,1504488603,"274151322000094","219011344069620",0.00,23.00,0,294.86,301.17,0.0,0.0,0.000,894319.2,894319.2,21320,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488623,2430804.00
09/03/2017 21:30,2,0.000,ALERT,211.93,299.37,60.007,1504488603,"201051344000579","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,844504.1,844504.1,21010,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504488625,2430805.00
09/03/2017 21:30,2,0.000,ALERT,212.16,299.67,60.002,1504488603,"201051344000890","219011344069620",0.00,21.80,0,297.87,302.98,0.0,0.0,0.000,828016.0,828016.0,21009,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504488627,2430806.00
09/03/2017 21:30,2,0.000,ALERT,212.38,299.37,60.002,1504488603,"201051344000438","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,830189.1,830189.1,20996,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488629,2430807.00
09/03/2017 21:30,2,0.000,ALERT,212.38,298.77,60.012,1504488603,"201051344000417","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,733869.9,733869.9,21039,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488630,2430808.00
09/03/2017 21:30,2,0.000,ALERT,211.25,298.17,59.996,1504488603,"274151322000083","219011344069620",0.00,22.50,0,295.46,302.07,0.0,0.0,0.000,1068828.9,1068828.9,20897,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488632,2430809.00
09/03/2017 21:30,2,0.000,ALERT,211.70,297.87,59.996,1504488603,"274151322000076","219011344069620",0.00,23.00,0,295.16,301.47,0.0,0.0,0.000,1141555.4,1141555.4,20884,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488634,2430810.00
09/03/2017 21:30,2,0.000,ALERT,212.16,299.67,60.002,1504488603,"201051344000868","219011344069620",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,824374.4,824374.4,21022,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488636,2430811.00
09/03/2017 21:30,2,0.000,ALERT,211.25,298.17,59.996,1504488603,"274151322000095","219011344069620",0.00,22.50,0,296.06,302.37,0.0,0.0,0.000,1130539.3,1130539.3,20915,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504488638,2430812.00
09/03/2017 21:30,2,0.000,ALERT,211.93,299.07,60.012,1504488603,"201051344000988","219011344069620",0.00,21.50,0,293.66,300.57,0.0,0.0,0.000,706134.1,706134.1,20990,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504488640,2430813.00
09/03/2017 21:30,2,0.000,ALERT,212.38,298.77,60.012,1504488603,"201051344001025","219011344069620",0.00,21.30,0,296.36,302.37,0.0,0.0,0.000,831458.4,831458.4,20993,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488641,2430814.00
09/03/2017 21:30,2,0.000,ALERT,211.93,299.07,60.018,1504488603,"201051344000458","219011344069620",0.00,22.00,0,296.06,301.77,0.0,0.0,0.000,835387.9,835387.9,20987,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488643,2430815.00
09/03/2017 21:30,2,0.000,ALERT,212.61,298.77,59.970,1504488603,"201051344000853","219011344069620",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,836892.1,836892.1,21020,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488645,2430816.00
09/03/2017 21:30,2,0.000,ALERT,212.61,299.37,59.965,1504488603,"201051344000685","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,829991.4,829991.4,21039,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488647,2430817.00
09/03/2017 21:30,2,0.000,ALERT,212.38,299.07,59.970,1504488603,"201051344000917","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,826663.8,826663.8,21034,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488649,2430818.00
09/03/2017 21:30,2,0.000,ALERT,212.61,299.67,60.012,1504488603,"201051344001145","219011344069620",0.00,21.00,0,297.26,302.68,0.0,0.0,0.000,834726.4,834726.4,21016,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488650,2430819.00
09/03/2017 21:30,2,0.000,ALERT,212.38,298.77,60.018,1504488603,"201051344000651","219011344069620",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,823768.9,823768.9,21008,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488652,2430820.00
09/03/2017 21:30,2,0.000,ALERT,211.03,297.87,60.012,1504488603,"274151322000088","219011344069620",0.00,23.00,0,295.16,301.17,0.0,0.0,0.000,1025919.2,1025919.2,20893,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504488654,2430821.00
09/03/2017 21:30,2,0.000,ALERT,211.93,296.96,60.018,1504488603,"274151322000068","219011344069620",0.00,23.80,0,294.86,300.57,0.0,0.0,0.000,895346.2,895346.2,21331,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488656,2430822.00
09/03/2017 21:30,2,0.000,ALERT,212.16,299.37,60.007,1504488603,"201051344001135","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,819341.3,819341.3,20967,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504488658,2430823.00
09/03/2017 21:30,2,0.000,ALERT,211.70,299.67,59.981,1504488603,"201051344000594","219011344069620",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,838940.4,838940.4,21003,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488659,2430824.00
09/03/2017 21:30,2,0.000,ALERT,212.38,299.37,60.018,1504488603,"201051344001203","219011344069620",0.00,21.50,0,296.96,303.58,0.0,0.0,0.000,829516.3,829516.3,21035,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488661,2430825.00
09/03/2017 21:30,2,0.000,ALERT,211.25,298.47,60.012,1504488603,"274151322000054","219011344069620",0.00,23.30,0,295.46,302.07,0.0,0.0,0.000,1041353.7,1041353.7,20862,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488663,2430826.00
09/03/2017 21:30,2,0.000,ALERT,212.38,298.77,60.007,1504488603,"201051344000867","219011344069620",0.00,22.00,0,296.06,301.47,0.0,0.0,0.000,823082.3,823082.3,21034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488665,2430827.00
09/03/2017 21:30,2,0.000,ALERT,212.38,299.37,60.007,1504488603,"201051344001093","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,826649.3,826649.3,21039,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488667,2430828.00
09/03/2017 21:30,2,0.000,ALERT,212.16,299.07,60.012,1504488603,"201051344000900","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,845215.3,845215.3,21037,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504488669,2430829.00
09/03/2017 21:30,2,0.000,ALERT,212.38,298.47,60.012,1504488603,"201051344000648","219011344069620",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,831217.1,831217.1,21003,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488670,2430830.00
09/03/2017 21:30,2,0.000,ALERT,212.16,299.67,60.007,1504488603,"201051344000569","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,846696.5,846696.5,20973,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504488672,2430831.00
09/03/2017 21:30,2,0.000,ALERT,212.16,299.07,60.039,1504488603,"201051344000983","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,837697.9,837697.9,21008,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504488674,2430832.00
09/03/2017 21:30,2,0.000,ALERT,212.16,298.77,60.023,1504488603,"201051344001158","219011344069620",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,821242.2,821242.2,21011,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488676,2430833.00
09/03/2017 21:30,2,0.000,ALERT,212.61,299.37,60.012,1504488603,"201051344000576","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,835823.1,835823.1,21027,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504488678,2430834.00
09/03/2017 21:30,2,0.000,ALERT,211.03,297.26,60.034,1504488603,"274151322000087","219011344069620",0.00,24.30,0,294.56,301.17,0.0,0.0,0.000,1017183.5,1017183.5,21139,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504488679,2430835.00
09/03/2017 21:45,2,0.000,ALERT,212.83,299.07,59.991,1504489504,"201051344000645","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,834735.4,834735.4,20997,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489506,2430836.00
09/03/2017 21:45,2,0.000,ALERT,211.70,298.17,59.991,1504489504,"274151322000085","219011344069620",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,1035686.2,1035686.2,20885,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489507,2430837.00
09/03/2017 21:45,2,0.000,ALERT,213.06,298.77,60.023,1504489504,"201051344000633","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,821978.8,821978.8,21052,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504489509,2430838.00
09/03/2017 21:45,2,0.000,ALERT,212.61,299.37,59.975,1504489504,"201051344000469","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,826081.8,826081.8,21011,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504489511,2430839.00
09/03/2017 21:45,2,0.000,ALERT,212.16,299.07,59.996,1504489504,"201051344000646","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,820137.9,820137.9,21005,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504489513,2430840.00
09/03/2017 21:45,2,0.000,ALERT,211.25,296.96,59.996,1504489504,"274151322000052","219011344069620",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,1079765.6,1079765.6,20882,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489515,2430841.00
09/03/2017 21:45,2,0.000,ALERT,212.61,299.37,60.007,1504489504,"201051344000585","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,834668.0,834668.0,21000,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489516,2430842.00
09/03/2017 21:45,2,0.000,ALERT,212.38,299.67,60.007,1504489504,"201051344001230","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,824549.8,824549.8,21048,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489518,2430843.00
09/03/2017 21:45,2,0.000,ALERT,212.83,300.27,60.002,1504489504,"201051344000582","219011344069620",0.00,21.00,0,298.17,301.17,0.0,0.0,0.000,813393.4,813393.4,20989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489520,2430844.00
09/03/2017 21:45,2,0.000,ALERT,212.16,299.37,59.991,1504489504,"201051344000955","219011344069620",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,833877.2,833877.2,21012,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489522,2430845.00
09/03/2017 21:45,2,0.000,ALERT,211.48,297.57,59.996,1504489504,"274151322000094","219011344069620",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,894319.2,894319.2,21322,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489524,2430846.00
09/03/2017 21:45,2,0.000,ALERT,212.38,299.67,59.996,1504489504,"201051344000579","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,844504.1,844504.1,21012,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489525,2430847.00
09/03/2017 21:45,2,0.000,ALERT,212.38,299.97,60.002,1504489504,"201051344000890","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,828016.0,828016.0,21011,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489527,2430848.00
09/03/2017 21:45,2,0.000,ALERT,212.61,299.37,60.039,1504489504,"201051344000438","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,830189.1,830189.1,20998,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489529,2430849.00
09/03/2017 21:45,2,0.000,ALERT,212.61,298.77,59.991,1504489504,"201051344000417","219011344069620",0.00,21.30,0,296.96,300.27,0.0,0.0,0.000,733869.9,733869.9,21041,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489531,2430850.00
09/03/2017 21:45,2,0.000,ALERT,211.48,298.47,59.981,1504489504,"274151322000083","219011344069620",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,1068828.9,1068828.9,20899,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489533,2430851.00
09/03/2017 21:45,2,0.000,ALERT,212.16,298.17,59.986,1504489504,"274151322000076","219011344069620",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,1141555.4,1141555.4,20886,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489534,2430852.00
09/03/2017 21:45,2,0.000,ALERT,212.38,299.97,59.991,1504489504,"201051344000868","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,824374.4,824374.4,21024,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489536,2430853.00
09/03/2017 21:45,2,0.000,ALERT,211.25,298.47,59.996,1504489504,"274151322000095","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,1130539.3,1130539.3,20917,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504489538,2430854.00
09/03/2017 21:45,2,0.000,ALERT,212.16,299.07,59.986,1504489504,"201051344000988","219011344069620",0.00,21.30,0,294.86,300.57,0.0,0.0,0.000,706134.1,706134.1,20992,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489540,2430855.00
09/03/2017 21:45,2,0.000,ALERT,212.16,298.77,59.996,1504489504,"201051344001025","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,831458.4,831458.4,20995,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489542,2430856.00
09/03/2017 21:45,2,0.000,ALERT,212.16,299.37,59.970,1504489504,"201051344000458","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,835387.9,835387.9,20989,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489543,2430857.00
09/03/2017 21:45,2,0.000,ALERT,213.06,299.37,59.996,1504489504,"201051344000853","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,836892.1,836892.1,21022,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504489545,2430858.00
09/03/2017 21:45,2,0.000,ALERT,212.83,299.67,59.981,1504489504,"201051344000685","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,829991.4,829991.4,21041,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504489547,2430859.00
09/03/2017 21:45,2,0.000,ALERT,212.61,299.07,59.981,1504489504,"201051344000917","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,826663.8,826663.8,21036,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489549,2430860.00
09/03/2017 21:45,2,0.000,ALERT,212.83,299.67,59.949,1504489504,"201051344001145","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,834726.4,834726.4,21018,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489551,2430861.00
09/03/2017 21:45,2,0.000,ALERT,212.61,298.77,59.991,1504489504,"201051344000651","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,823768.9,823768.9,21010,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504489552,2430862.00
09/03/2017 21:45,2,0.000,ALERT,211.03,297.57,60.002,1504489504,"274151322000088","219011344069620",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,1025919.2,1025919.2,20895,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489554,2430863.00
09/03/2017 21:45,2,0.000,ALERT,212.16,296.96,59.975,1504489504,"274151322000068","219011344069620",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,895346.2,895346.2,21333,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489556,2430864.00
09/03/2017 21:45,2,0.000,ALERT,212.16,299.37,59.975,1504489504,"201051344001135","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,819341.3,819341.3,20969,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489558,2430865.00
09/03/2017 21:45,2,0.000,ALERT,212.16,299.97,59.981,1504489504,"201051344000594","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,838940.4,838940.4,21005,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489560,2430866.00
09/03/2017 21:45,2,0.000,ALERT,212.83,299.37,59.981,1504489504,"201051344001203","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,829516.3,829516.3,21037,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504489561,2430867.00
09/03/2017 21:45,2,0.000,ALERT,211.48,298.47,59.970,1504489504,"274151322000054","219011344069620",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,1041353.7,1041353.7,20864,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489563,2430868.00
09/03/2017 21:45,2,0.000,ALERT,212.38,299.07,59.986,1504489504,"201051344000867","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,823082.3,823082.3,21036,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489565,2430869.00
09/03/2017 21:45,2,0.000,ALERT,212.61,299.67,59.975,1504489504,"201051344001093","219011344069620",0.00,21.50,0,297.57,300.57,0.0,0.0,0.000,826649.3,826649.3,21041,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489567,2430870.00
09/03/2017 21:45,2,0.000,ALERT,212.38,299.37,59.944,1504489504,"201051344000900","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,845215.3,845215.3,21039,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504489569,2430871.00
09/03/2017 21:45,2,0.000,ALERT,212.61,298.77,59.991,1504489504,"201051344000648","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,831217.1,831217.1,21005,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489570,2430872.00
09/03/2017 21:45,2,0.000,ALERT,212.38,299.67,59.986,1504489504,"201051344000569","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,846696.5,846696.5,20975,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504489572,2430873.00
09/03/2017 21:45,2,0.000,ALERT,212.38,299.67,59.986,1504489504,"201051344000983","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,837697.9,837697.9,21010,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504489574,2430874.00
09/03/2017 21:45,2,0.000,ALERT,212.38,299.07,59.986,1504489504,"201051344001158","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,821242.2,821242.2,21013,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489576,2430875.00
09/03/2017 21:45,2,0.000,ALERT,212.83,299.67,59.981,1504489504,"201051344000576","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,835823.1,835823.1,21029,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489578,2430876.00
09/03/2017 21:45,2,0.000,ALERT,211.48,296.96,59.991,1504489504,"274151322000087","219011344069620",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,1017183.5,1017183.5,21141,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504489580,2430877.00
09/03/2017 22:00,2,0.000,ALERT,212.83,298.77,59.991,1504490403,"201051344000645","219011344069620",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,834735.4,834735.4,20999,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490405,2430878.00
09/03/2017 22:00,2,0.000,ALERT,211.70,297.87,59.986,1504490403,"274151322000085","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,1035686.2,1035686.2,20887,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504490407,2430879.00
09/03/2017 22:00,2,0.000,ALERT,212.83,298.77,59.981,1504490403,"201051344000633","219011344069620",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,821978.8,821978.8,21054,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490409,2430880.00
09/03/2017 22:00,2,0.000,ALERT,212.38,298.77,59.996,1504490403,"201051344000469","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,826081.8,826081.8,21013,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490411,2430881.00
09/03/2017 22:00,2,0.000,ALERT,212.16,299.07,59.991,1504490403,"201051344000646","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,820137.9,820137.9,21007,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490413,2430882.00
09/03/2017 22:00,2,0.000,ALERT,211.25,297.57,60.007,1504490403,"274151322000052","219011344069620",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,1079765.6,1079765.6,20884,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490414,2430883.00
09/03/2017 22:00,2,0.000,ALERT,212.61,299.67,59.986,1504490403,"201051344000585","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,834668.0,834668.0,21002,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490416,2430884.00
09/03/2017 22:00,2,0.000,ALERT,212.38,299.67,59.996,1504490403,"201051344001230","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,824549.8,824549.8,21050,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490418,2430885.00
09/03/2017 22:00,2,0.000,ALERT,212.83,300.27,60.002,1504490403,"201051344000582","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,813393.4,813393.4,20991,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490420,2430886.00
09/03/2017 22:00,2,0.000,ALERT,212.16,299.37,60.002,1504490403,"201051344000955","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,833877.2,833877.2,21014,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490421,2430887.00
09/03/2017 22:00,2,0.000,ALERT,211.70,297.26,60.007,1504490403,"274151322000094","219011344069620",0.00,22.00,0,295.46,298.77,0.0,0.0,0.000,894319.2,894319.2,21324,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490423,2430888.00
09/03/2017 22:00,2,0.000,ALERT,212.38,299.67,59.965,1504490403,"201051344000579","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,844504.1,844504.1,21014,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504490425,2430889.00
09/03/2017 22:00,2,0.000,ALERT,212.38,299.97,60.002,1504490403,"201051344000890","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,828016.0,828016.0,21013,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490427,2430890.00
09/03/2017 22:00,2,0.000,ALERT,212.83,299.67,60.007,1504490403,"201051344000438","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,830189.1,830189.1,21000,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490429,2430891.00
09/03/2017 22:00,2,0.000,ALERT,213.06,299.07,60.012,1504490403,"201051344000417","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,733869.9,733869.9,21043,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490430,2430892.00
09/03/2017 22:00,2,0.000,ALERT,211.70,298.17,60.002,1504490403,"274151322000083","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,1068828.9,1068828.9,20901,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490432,2430893.00
09/03/2017 22:00,2,0.000,ALERT,212.16,297.57,59.970,1504490403,"274151322000076","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,1141555.4,1141555.4,20888,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490434,2430894.00
09/03/2017 22:00,2,0.000,ALERT,212.38,299.97,60.002,1504490403,"201051344000868","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,824374.4,824374.4,21026,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490436,2430895.00
09/03/2017 22:00,2,0.000,ALERT,211.48,299.07,59.996,1504490403,"274151322000095","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,1130539.3,1130539.3,20919,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490438,2430896.00
09/03/2017 22:00,2,0.000,ALERT,212.16,299.07,59.975,1504490403,"201051344000988","219011344069620",0.00,20.70,0,294.86,300.57,0.0,0.0,0.000,706134.1,706134.1,20994,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490440,2430897.00
09/03/2017 22:00,2,0.000,ALERT,212.61,299.07,60.002,1504490403,"201051344001025","219011344069620",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,831458.4,831458.4,20997,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490442,2430898.00
09/03/2017 22:00,2,0.000,ALERT,212.38,299.37,60.018,1504490403,"201051344000458","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,835387.9,835387.9,20991,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490444,2430899.00
09/03/2017 22:00,2,0.000,ALERT,213.06,299.07,60.007,1504490403,"201051344000853","219011344069620",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,836892.1,836892.1,21024,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490445,2430900.00
