ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 22:00,2,0.000,ALERT,213.29,299.97,60.012,1504490403,"201051344000685","219011344069620",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,829991.4,829991.4,21043,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490447,2430901.00
09/03/2017 22:00,2,0.000,ALERT,213.06,299.37,59.991,1504490403,"201051344000917","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,826663.8,826663.8,21038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490449,2430902.00
09/03/2017 22:00,2,0.000,ALERT,213.06,299.97,59.954,1504490403,"201051344001145","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,834726.4,834726.4,21020,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504490451,2430903.00
09/03/2017 22:00,2,0.000,ALERT,213.06,299.07,59.981,1504490403,"201051344000651","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,823768.9,823768.9,21012,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490453,2430904.00
09/03/2017 22:00,2,0.000,ALERT,211.25,297.87,59.975,1504490403,"274151322000088","219011344069620",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,1025919.2,1025919.2,20897,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490454,2430905.00
09/03/2017 22:00,2,0.000,ALERT,212.38,297.26,59.981,1504490403,"274151322000068","219011344069620",0.00,22.80,0,295.16,298.47,0.0,0.0,0.000,895346.2,895346.2,21335,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504490456,2430906.00
09/03/2017 22:00,2,0.000,ALERT,212.61,299.67,59.981,1504490403,"201051344001135","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,819341.3,819341.3,20971,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504490458,2430907.00
09/03/2017 22:00,2,0.000,ALERT,212.16,299.97,59.928,1504490403,"201051344000594","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,838940.4,838940.4,21007,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490460,2430908.00
09/03/2017 22:00,2,0.000,ALERT,213.06,299.67,59.986,1504490403,"201051344001203","219011344069620",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,829516.3,829516.3,21039,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490461,2430909.00
09/03/2017 22:00,2,0.000,ALERT,211.25,297.87,59.975,1504490403,"274151322000054","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,1041353.7,1041353.7,20866,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490463,2430910.00
09/03/2017 22:00,2,0.000,ALERT,212.61,299.07,59.975,1504490403,"201051344000867","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,823082.3,823082.3,21038,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490465,2430911.00
09/03/2017 22:00,2,0.000,ALERT,212.83,299.97,59.970,1504490403,"201051344001093","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,826649.3,826649.3,21043,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490467,2430912.00
09/03/2017 22:00,2,0.000,ALERT,212.38,299.37,59.965,1504490403,"201051344000900","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,845215.3,845215.3,21041,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490469,2430913.00
09/03/2017 22:00,2,0.000,ALERT,212.61,298.77,59.965,1504490403,"201051344000648","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,831217.1,831217.1,21007,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504490471,2430914.00
09/03/2017 22:00,2,0.000,ALERT,212.38,299.97,59.928,1504490403,"201051344000569","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,846696.5,846696.5,20977,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490472,2430915.00
09/03/2017 22:00,2,0.000,ALERT,212.38,299.67,59.959,1504490403,"201051344000983","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,837697.9,837697.9,21012,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504490474,2430916.00
09/03/2017 22:00,2,0.000,ALERT,212.38,298.77,59.954,1504490403,"201051344001158","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,821242.2,821242.2,21015,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504490476,2430917.00
09/03/2017 22:00,2,0.000,ALERT,212.83,299.67,59.965,1504490403,"201051344000576","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,835823.1,835823.1,21031,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490478,2430918.00
09/03/2017 22:00,2,0.000,ALERT,211.70,297.26,59.949,1504490403,"274151322000087","219011344069620",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,1017183.5,1017183.5,21143,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504490479,2430919.00
09/03/2017 22:15,2,0.000,ALERT,213.51,299.97,59.981,1504491303,"201051344000645","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,834735.4,834735.4,21001,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491305,2430920.00
09/03/2017 22:15,2,0.000,ALERT,212.38,298.77,59.954,1504491303,"274151322000085","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,1035686.2,1035686.2,20889,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491307,2430921.00
09/03/2017 22:15,2,0.000,ALERT,213.51,299.37,59.981,1504491303,"201051344000633","219011344069620",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,821978.8,821978.8,21056,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491309,2430922.00
09/03/2017 22:15,2,0.000,ALERT,213.06,299.67,59.975,1504491303,"201051344000469","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,826081.8,826081.8,21015,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491311,2430923.00
09/03/2017 22:15,2,0.000,ALERT,212.83,299.97,59.975,1504491303,"201051344000646","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,820137.9,820137.9,21009,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504491313,2430924.00
09/03/2017 22:15,2,0.000,ALERT,211.93,298.77,59.949,1504491303,"274151322000052","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,1079765.6,1079765.6,20886,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491315,2430925.00
09/03/2017 22:15,2,0.000,ALERT,213.51,300.27,59.975,1504491303,"201051344000585","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,834668.0,834668.0,21004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491317,2430926.00
09/03/2017 22:15,2,0.000,ALERT,213.29,300.27,59.949,1504491303,"201051344001230","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,824549.8,824549.8,21052,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491318,2430927.00
09/03/2017 22:15,2,0.000,ALERT,213.74,300.87,59.981,1504491303,"201051344000582","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,813393.4,813393.4,20993,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491320,2430928.00
09/03/2017 22:15,2,0.000,ALERT,212.83,300.27,59.986,1504491303,"201051344000955","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,833877.2,833877.2,21016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491322,2430929.00
09/03/2017 22:15,2,0.000,ALERT,212.38,298.47,59.970,1504491303,"274151322000094","219011344069620",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,894319.2,894319.2,21326,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491324,2430930.00
09/03/2017 22:15,2,0.000,ALERT,212.83,300.27,59.975,1504491303,"201051344000579","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,844504.1,844504.1,21016,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491326,2430931.00
09/03/2017 22:15,2,0.000,ALERT,213.06,300.87,60.018,1504491303,"201051344000890","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,828016.0,828016.0,21015,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491327,2430932.00
09/03/2017 22:15,2,0.000,ALERT,213.29,300.27,59.938,1504491303,"201051344000438","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,830189.1,830189.1,21002,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491329,2430933.00
09/03/2017 22:15,2,0.000,ALERT,213.29,299.67,59.981,1504491303,"201051344000417","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,733869.9,733869.9,21045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491331,2430934.00
09/03/2017 22:15,2,0.000,ALERT,212.16,299.07,59.981,1504491303,"274151322000083","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,1068828.9,1068828.9,20903,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491333,2430935.00
09/03/2017 22:15,2,0.000,ALERT,212.83,298.77,59.975,1504491303,"274151322000076","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,1141555.4,1141555.4,20890,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491335,2430936.00
09/03/2017 22:15,2,0.000,ALERT,213.06,300.57,59.981,1504491303,"201051344000868","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,824374.4,824374.4,21028,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491337,2430937.00
09/03/2017 22:15,2,0.000,ALERT,212.38,299.67,59.954,1504491303,"274151322000095","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,1130539.3,1130539.3,20921,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491339,2430938.00
09/03/2017 22:15,2,0.000,ALERT,212.83,299.97,59.981,1504491303,"201051344000988","219011344069620",0.00,20.00,0,294.86,300.87,0.0,0.0,0.000,706134.1,706134.1,20996,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491340,2430939.00
09/03/2017 22:15,2,0.000,ALERT,213.06,299.67,59.975,1504491303,"201051344001025","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,831458.4,831458.4,20999,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491342,2430940.00
09/03/2017 22:15,2,0.000,ALERT,212.83,300.27,59.938,1504491303,"201051344000458","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,835387.9,835387.9,20993,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491344,2430941.00
09/03/2017 22:15,2,0.000,ALERT,213.51,299.97,59.975,1504491303,"201051344000853","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,836892.1,836892.1,21026,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491346,2430942.00
09/03/2017 22:15,2,0.000,ALERT,213.51,300.27,59.981,1504491303,"201051344000685","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,829991.4,829991.4,21045,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504491348,2430943.00
09/03/2017 22:15,2,0.000,ALERT,213.29,299.67,59.970,1504491303,"201051344000917","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,826663.8,826663.8,21040,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504491349,2430944.00
09/03/2017 22:15,2,0.000,ALERT,213.51,300.57,60.012,1504491303,"201051344001145","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,834726.4,834726.4,21022,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491351,2430945.00
09/03/2017 22:15,2,0.000,ALERT,213.29,299.37,59.975,1504491303,"201051344000651","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,823768.9,823768.9,21014,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491353,2430946.00
09/03/2017 22:15,2,0.000,ALERT,211.93,298.47,59.981,1504491303,"274151322000088","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,1025919.2,1025919.2,20899,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491355,2430947.00
09/03/2017 22:15,2,0.000,ALERT,212.83,298.17,59.970,1504491303,"274151322000068","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,895346.2,895346.2,21337,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491357,2430948.00
09/03/2017 22:15,2,0.000,ALERT,213.06,299.97,59.996,1504491303,"201051344001135","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,819341.3,819341.3,20973,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491358,2430949.00
09/03/2017 22:15,2,0.000,ALERT,212.83,300.87,59.981,1504491303,"201051344000594","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,838940.4,838940.4,21009,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491360,2430950.00
09/03/2017 22:15,2,0.000,ALERT,213.29,299.97,59.975,1504491303,"201051344001203","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,829516.3,829516.3,21041,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491362,2430951.00
09/03/2017 22:15,2,0.000,ALERT,212.16,299.37,59.949,1504491303,"274151322000054","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,1041353.7,1041353.7,20868,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491364,2430952.00
09/03/2017 22:15,2,0.000,ALERT,213.06,299.97,59.970,1504491303,"201051344000867","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,823082.3,823082.3,21040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491366,2430953.00
09/03/2017 22:15,2,0.000,ALERT,213.06,300.27,59.965,1504491303,"201051344001093","219011344069620",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,826649.3,826649.3,21045,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504491367,2430954.00
09/03/2017 22:15,2,0.000,ALERT,212.83,299.97,59.928,1504491303,"201051344000900","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,845215.3,845215.3,21043,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491369,2430955.00
09/03/2017 22:15,2,0.000,ALERT,213.06,299.67,59.981,1504491303,"201051344000648","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,831217.1,831217.1,21009,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491371,2430956.00
09/03/2017 22:15,2,0.000,ALERT,212.83,300.57,59.965,1504491303,"201051344000569","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,846696.5,846696.5,20979,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491373,2430957.00
09/03/2017 22:15,2,0.000,ALERT,212.83,300.27,59.975,1504491303,"201051344000983","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,837697.9,837697.9,21014,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491374,2430958.00
09/03/2017 22:15,2,0.000,ALERT,212.83,299.67,59.954,1504491303,"201051344001158","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,821242.2,821242.2,21017,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491376,2430959.00
09/03/2017 22:15,2,0.000,ALERT,213.29,300.57,59.970,1504491303,"201051344000576","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,835823.1,835823.1,21033,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491378,2430960.00
09/03/2017 22:15,2,0.000,ALERT,212.38,298.77,59.928,1504491303,"274151322000087","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,1017183.5,1017183.5,21145,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504491380,2430961.00
09/03/2017 22:30,2,0.000,ALERT,213.51,299.97,59.996,1504492204,"201051344000645","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,834735.4,834735.4,21003,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492206,2430962.00
09/03/2017 22:30,2,0.000,ALERT,212.38,299.07,59.986,1504492204,"274151322000085","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,1035686.2,1035686.2,20891,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504492207,2430963.00
09/03/2017 22:30,2,0.000,ALERT,213.74,299.67,59.991,1504492204,"201051344000633","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,821978.8,821978.8,21058,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492209,2430964.00
09/03/2017 22:30,2,0.000,ALERT,213.06,299.67,59.991,1504492204,"201051344000469","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,826081.8,826081.8,21017,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492211,2430965.00
09/03/2017 22:30,2,0.000,ALERT,213.06,300.27,59.996,1504492204,"201051344000646","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,820137.9,820137.9,21011,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492213,2430966.00
09/03/2017 22:30,2,0.000,ALERT,211.93,298.17,59.986,1504492204,"274151322000052","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,1079765.6,1079765.6,20888,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504492215,2430967.00
09/03/2017 22:30,2,0.000,ALERT,213.51,300.57,60.002,1504492204,"201051344000585","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,834668.0,834668.0,21006,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492217,2430968.00
09/03/2017 22:30,2,0.000,ALERT,213.29,300.87,60.028,1504492204,"201051344001230","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,824549.8,824549.8,21054,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504492218,2430969.00
09/03/2017 22:30,2,0.000,ALERT,213.96,301.47,60.007,1504492204,"201051344000582","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,813393.4,813393.4,20995,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492220,2430970.00
09/03/2017 22:30,2,0.000,ALERT,213.06,300.87,59.996,1504492204,"201051344000955","219011344069620",0.00,19.50,0,298.47,301.47,0.0,0.0,0.000,833877.2,833877.2,21018,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492222,2430971.00
09/03/2017 22:30,2,0.000,ALERT,212.38,298.47,59.970,1504492204,"274151322000094","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,894319.2,894319.2,21328,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504492224,2430972.00
09/03/2017 22:30,2,0.000,ALERT,212.83,300.57,59.991,1504492204,"201051344000579","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,844504.1,844504.1,21018,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492225,2430973.00
09/03/2017 22:30,2,0.000,ALERT,213.29,300.87,59.996,1504492204,"201051344000890","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,828016.0,828016.0,21017,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504492227,2430974.00
09/03/2017 22:30,2,0.000,ALERT,213.51,300.57,59.986,1504492204,"201051344000438","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,830189.1,830189.1,21004,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492229,2430975.00
09/03/2017 22:30,2,0.000,ALERT,213.74,299.97,59.981,1504492204,"201051344000417","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,733869.9,733869.9,21047,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492231,2430976.00
09/03/2017 22:30,2,0.000,ALERT,212.38,299.07,60.012,1504492204,"274151322000083","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1068828.9,1068828.9,20905,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492233,2430977.00
09/03/2017 22:30,2,0.000,ALERT,212.83,299.37,59.986,1504492204,"274151322000076","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,1141555.4,1141555.4,20892,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492234,2430978.00
09/03/2017 22:30,2,0.000,ALERT,213.06,300.57,59.986,1504492204,"201051344000868","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,824374.4,824374.4,21030,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492236,2430979.00
09/03/2017 22:30,2,0.000,ALERT,212.16,299.67,59.959,1504492204,"274151322000095","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,1130539.3,1130539.3,20923,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504492238,2430980.00
09/03/2017 22:30,2,0.000,ALERT,212.83,299.97,59.986,1504492204,"201051344000988","219011344069620",0.00,19.50,0,295.76,301.47,0.0,0.0,0.000,706134.1,706134.1,20998,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492240,2430981.00
09/03/2017 22:30,2,0.000,ALERT,213.29,299.97,59.986,1504492204,"201051344001025","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,831458.4,831458.4,21001,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492242,2430982.00
09/03/2017 22:30,2,0.000,ALERT,213.06,300.27,59.991,1504492204,"201051344000458","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,835387.9,835387.9,20995,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492244,2430983.00
09/03/2017 22:30,2,0.000,ALERT,213.74,300.27,60.007,1504492204,"201051344000853","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,836892.1,836892.1,21028,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504492245,2430984.00
09/03/2017 22:30,2,0.000,ALERT,213.74,300.87,59.986,1504492204,"201051344000685","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,829991.4,829991.4,21047,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492247,2430985.00
09/03/2017 22:30,2,0.000,ALERT,213.51,300.27,59.996,1504492204,"201051344000917","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,826663.8,826663.8,21042,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504492249,2430986.00
09/03/2017 22:30,2,0.000,ALERT,213.74,301.17,59.991,1504492204,"201051344001145","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,834726.4,834726.4,21024,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504492251,2430987.00
09/03/2017 22:30,2,0.000,ALERT,213.51,299.97,59.991,1504492204,"201051344000651","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,823768.9,823768.9,21016,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504492253,2430988.00
09/03/2017 22:30,2,0.000,ALERT,211.93,298.77,59.991,1504492204,"274151322000088","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,1025919.2,1025919.2,20901,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504492254,2430989.00
09/03/2017 22:30,2,0.000,ALERT,212.83,298.17,60.023,1504492204,"274151322000068","219011344069620",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,895346.2,895346.2,21339,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492256,2430990.00
09/03/2017 22:30,2,0.000,ALERT,213.06,300.57,59.986,1504492204,"201051344001135","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,819341.3,819341.3,20975,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492258,2430991.00
09/03/2017 22:30,2,0.000,ALERT,212.83,300.87,59.949,1504492204,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,838940.4,838940.4,21011,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504492260,2430992.00
09/03/2017 22:30,2,0.000,ALERT,213.51,300.57,60.023,1504492204,"201051344001203","219011344069620",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,829516.3,829516.3,21043,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492261,2430993.00
09/03/2017 22:30,2,0.000,ALERT,212.16,299.97,59.975,1504492204,"274151322000054","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,1041353.7,1041353.7,20870,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492263,2430994.00
09/03/2017 22:30,2,0.000,ALERT,213.29,299.97,59.986,1504492204,"201051344000867","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,823082.3,823082.3,21042,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492265,2430995.00
09/03/2017 22:30,2,0.000,ALERT,213.51,300.87,59.981,1504492204,"201051344001093","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,826649.3,826649.3,21047,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504492267,2430996.00
09/03/2017 22:30,2,0.000,ALERT,213.06,300.27,59.981,1504492204,"201051344000900","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,845215.3,845215.3,21045,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492269,2430997.00
09/03/2017 22:30,2,0.000,ALERT,213.29,299.37,59.986,1504492204,"201051344000648","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,831217.1,831217.1,21011,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492270,2430998.00
09/03/2017 22:30,2,0.000,ALERT,213.06,300.87,59.981,1504492204,"201051344000569","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,846696.5,846696.5,20981,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492272,2430999.00
09/03/2017 22:30,2,0.000,ALERT,213.06,300.57,59.981,1504492204,"201051344000983","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,837697.9,837697.9,21016,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492274,2431000.00
09/03/2017 22:30,2,0.000,ALERT,213.06,299.97,59.981,1504492204,"201051344001158","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,821242.2,821242.2,21019,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492276,2431001.00
09/03/2017 22:30,2,0.000,ALERT,213.51,300.57,59.954,1504492204,"201051344000576","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,835823.1,835823.1,21035,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492278,2431002.00
09/03/2017 22:30,2,0.000,ALERT,212.61,299.07,59.949,1504492204,"274151322000087","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,1017183.5,1017183.5,21147,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504492280,2431003.00
09/03/2017 22:45,2,0.000,ALERT,213.74,300.27,59.954,1504493104,"201051344000645","219011344069620",0.00,19.50,0,298.17,304.48,0.0,0.0,0.000,834735.4,834735.4,21005,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493106,2431004.00
09/03/2017 22:45,2,0.000,ALERT,212.61,298.77,60.002,1504493104,"274151322000085","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,1035686.2,1035686.2,20893,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504493108,2431005.00
09/03/2017 22:45,2,0.000,ALERT,213.74,299.97,59.996,1504493104,"201051344000633","219011344069620",0.00,19.00,0,296.36,303.58,0.0,0.0,0.000,821978.8,821978.8,21060,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493110,2431006.00
09/03/2017 22:45,2,0.000,ALERT,213.29,300.27,59.996,1504493104,"201051344000469","219011344069620",0.00,18.70,0,297.26,303.58,0.0,0.0,0.000,826081.8,826081.8,21019,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493111,2431007.00
09/03/2017 22:45,2,0.000,ALERT,213.29,300.57,60.002,1504493104,"201051344000646","219011344069620",0.00,19.30,0,297.26,307.48,0.0,0.0,0.000,820137.9,820137.9,21013,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504493113,2431008.00
09/03/2017 22:45,2,0.000,ALERT,212.16,298.77,59.949,1504493104,"274151322000052","219011344069620",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,1079765.6,1079765.6,20890,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504493115,2431009.00
09/03/2017 22:45,2,0.000,ALERT,213.74,300.87,59.996,1504493104,"201051344000585","219011344069620",0.00,19.50,0,297.57,307.18,0.0,0.0,0.000,834668.0,834668.0,21008,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504493117,2431010.00
09/03/2017 22:45,2,0.000,ALERT,213.51,300.87,59.970,1504493104,"201051344001230","219011344069620",0.00,19.00,0,297.87,308.09,0.0,0.0,0.000,824549.8,824549.8,21056,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493119,2431011.00
09/03/2017 22:45,2,0.000,ALERT,213.96,301.47,59.986,1504493104,"201051344000582","219011344069620",0.00,19.00,0,298.47,308.09,0.0,0.0,0.000,813393.4,813393.4,20997,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504493120,2431012.00
09/03/2017 22:45,2,0.000,ALERT,213.29,300.87,59.959,1504493104,"201051344000955","219011344069620",0.00,19.30,0,297.87,307.48,0.0,0.0,0.000,833877.2,833877.2,21020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493122,2431013.00
09/03/2017 22:45,2,0.000,ALERT,212.38,298.47,59.975,1504493104,"274151322000094","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,894319.2,894319.2,21330,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493124,2431014.00
09/03/2017 22:45,2,0.000,ALERT,213.29,300.57,60.023,1504493104,"201051344000579","219011344069620",0.00,19.50,0,298.77,305.08,0.0,0.0,0.000,844504.1,844504.1,21020,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493126,2431015.00
09/03/2017 22:45,2,0.000,ALERT,213.51,301.47,59.970,1504493104,"201051344000890","219011344069620",0.00,19.50,0,298.17,308.69,0.0,0.0,0.000,828016.0,828016.0,21019,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504493128,2431016.00
09/03/2017 22:45,2,0.000,ALERT,213.74,300.87,59.975,1504493104,"201051344000438","219011344069620",0.00,19.00,0,297.57,307.48,0.0,0.0,0.000,830189.1,830189.1,21006,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504493129,2431017.00
09/03/2017 22:45,2,0.000,ALERT,213.74,300.27,59.981,1504493104,"201051344000417","219011344069620",0.00,19.30,0,297.26,307.18,0.0,0.0,0.000,733869.9,733869.9,21049,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504493131,2431018.00
09/03/2017 22:45,2,0.000,ALERT,212.38,299.37,59.959,1504493104,"274151322000083","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,1068828.9,1068828.9,20907,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493133,2431019.00
09/03/2017 22:45,2,0.000,ALERT,213.06,299.07,59.975,1504493104,"274151322000076","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,1141555.4,1141555.4,20894,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504493135,2431020.00
09/03/2017 22:45,2,0.000,ALERT,213.29,300.87,59.991,1504493104,"201051344000868","219011344069620",0.00,19.30,0,298.47,305.38,0.0,0.0,0.000,824374.4,824374.4,21032,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493137,2431021.00
09/03/2017 22:45,2,0.000,ALERT,212.38,299.97,59.981,1504493104,"274151322000095","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,1130539.3,1130539.3,20925,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493139,2431022.00
09/03/2017 22:45,2,0.000,ALERT,213.06,300.27,59.986,1504493104,"201051344000988","219011344069620",0.00,19.30,0,295.76,303.88,0.0,0.0,0.000,706134.1,706134.1,21000,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493141,2431023.00
09/03/2017 22:45,2,0.000,ALERT,213.51,300.27,59.944,1504493104,"201051344001025","219011344069620",0.00,18.70,0,296.96,307.18,0.0,0.0,0.000,831458.4,831458.4,21003,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493143,2431024.00
09/03/2017 22:45,2,0.000,ALERT,213.06,300.27,59.954,1504493104,"201051344000458","219011344069620",0.00,19.80,0,298.47,305.38,0.0,0.0,0.000,835387.9,835387.9,20997,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493144,2431025.00
09/03/2017 22:45,2,0.000,ALERT,213.96,300.27,60.034,1504493104,"201051344000853","219011344069620",0.00,19.00,0,298.47,304.78,0.0,0.0,0.000,836892.1,836892.1,21030,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493146,2431026.00
09/03/2017 22:45,2,0.000,ALERT,213.96,300.87,60.028,1504493104,"201051344000685","219011344069620",0.00,19.00,0,297.87,308.39,0.0,0.0,0.000,829991.4,829991.4,21049,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493148,2431027.00
09/03/2017 22:45,2,0.000,ALERT,213.74,300.27,59.986,1504493104,"201051344000917","219011344069620",0.00,19.80,0,296.96,306.88,0.0,0.0,0.000,826663.8,826663.8,21044,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493150,2431028.00
09/03/2017 22:45,2,0.000,ALERT,213.96,301.17,59.986,1504493104,"201051344001145","219011344069620",0.00,19.00,0,298.17,308.69,0.0,0.0,0.000,834726.4,834726.4,21026,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493152,2431029.00
09/03/2017 22:45,2,0.000,ALERT,213.74,300.27,59.965,1504493104,"201051344000651","219011344069620",0.00,18.70,0,296.96,306.28,0.0,0.0,0.000,823768.9,823768.9,21018,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493153,2431030.00
09/03/2017 22:45,2,0.000,ALERT,212.16,299.07,59.986,1504493104,"274151322000088","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,1025919.2,1025919.2,20903,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493155,2431031.00
09/03/2017 22:45,2,0.000,ALERT,212.83,298.17,59.981,1504493104,"274151322000068","219011344069620",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,895346.2,895346.2,21341,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493157,2431032.00
09/03/2017 22:45,2,0.000,ALERT,213.29,300.57,59.986,1504493104,"201051344001135","219011344069620",0.00,19.00,0,297.57,307.18,0.0,0.0,0.000,819341.3,819341.3,20977,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504493159,2431033.00
09/03/2017 22:45,2,0.000,ALERT,213.06,300.87,59.986,1504493104,"201051344000594","219011344069620",0.00,19.30,0,298.17,304.78,0.0,0.0,0.000,838940.4,838940.4,21013,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493161,2431034.00
09/03/2017 22:45,2,0.000,ALERT,213.74,300.87,59.991,1504493104,"201051344001203","219011344069620",0.00,19.30,0,297.26,308.39,0.0,0.0,0.000,829516.3,829516.3,21045,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493162,2431035.00
09/03/2017 22:45,2,0.000,ALERT,212.38,299.67,59.981,1504493104,"274151322000054","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,1041353.7,1041353.7,20872,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493164,2431036.00
09/03/2017 22:45,2,0.000,ALERT,213.29,299.97,59.970,1504493104,"201051344000867","219011344069620",0.00,19.50,0,297.87,305.08,0.0,0.0,0.000,823082.3,823082.3,21044,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493166,2431037.00
09/03/2017 22:45,2,0.000,ALERT,213.74,300.87,60.007,1504493104,"201051344001093","219011344069620",0.00,19.50,0,297.87,307.18,0.0,0.0,0.000,826649.3,826649.3,21049,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493168,2431038.00
09/03/2017 22:45,2,0.000,ALERT,213.06,300.57,60.007,1504493104,"201051344000900","219011344069620",0.00,19.00,0,297.87,304.18,0.0,0.0,0.000,845215.3,845215.3,21047,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493170,2431039.00
09/03/2017 22:45,2,0.000,ALERT,213.29,299.67,59.986,1504493104,"201051344000648","219011344069620",0.00,18.70,0,297.87,304.78,0.0,0.0,0.000,831217.1,831217.1,21013,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493171,2431040.00
09/03/2017 22:45,2,0.000,ALERT,213.29,300.87,59.986,1504493104,"201051344000569","219011344069620",0.00,19.30,0,298.77,305.38,0.0,0.0,0.000,846696.5,846696.5,20983,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504493173,2431041.00
09/03/2017 22:45,2,0.000,ALERT,213.29,300.87,59.975,1504493104,"201051344000983","219011344069620",0.00,19.30,0,298.77,304.78,0.0,0.0,0.000,837697.9,837697.9,21018,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493175,2431042.00
09/03/2017 22:45,2,0.000,ALERT,213.29,300.27,59.986,1504493104,"201051344001158","219011344069620",0.00,18.70,0,297.26,303.58,0.0,0.0,0.000,821242.2,821242.2,21021,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493177,2431043.00
09/03/2017 22:45,2,0.000,ALERT,213.74,300.87,59.970,1504493104,"201051344000576","219011344069620",0.00,19.00,0,298.17,304.48,0.0,0.0,0.000,835823.1,835823.1,21037,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493179,2431044.00
