ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/03/2017 22:45,2,0.000,ALERT,212.61,298.47,59.965,1504493104,"274151322000087","219011344069620",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,1017183.5,1017183.5,21149,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504493180,2431045.00
09/03/2017 23:00,2,0.000,ALERT,213.96,300.57,59.986,1504494004,"201051344000645","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,834735.4,834735.4,21007,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494006,2431046.00
09/03/2017 23:00,2,0.000,ALERT,213.06,299.37,59.970,1504494004,"274151322000085","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,1035686.2,1035686.2,20895,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494007,2431047.00
09/03/2017 23:00,2,0.000,ALERT,213.96,300.27,59.975,1504494004,"201051344000633","219011344069620",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,821978.8,821978.8,21062,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494009,2431048.00
09/03/2017 23:00,2,0.000,ALERT,213.74,300.57,59.986,1504494004,"201051344000469","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,826081.8,826081.8,21021,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494011,2431049.00
09/03/2017 23:00,2,0.000,ALERT,213.29,301.17,59.975,1504494004,"201051344000646","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,820137.9,820137.9,21015,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494013,2431050.00
09/03/2017 23:00,2,0.000,ALERT,212.83,300.57,59.944,1504494004,"274151322000052","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,1079765.6,1079765.6,20892,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494015,2431051.00
09/03/2017 23:00,2,0.000,ALERT,213.96,301.47,59.981,1504494004,"201051344000585","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,834668.0,834668.0,21010,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494016,2431052.00
09/03/2017 23:00,2,0.000,ALERT,213.74,301.77,60.002,1504494004,"201051344001230","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,824549.8,824549.8,21058,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494018,2431053.00
09/03/2017 23:00,2,0.000,ALERT,214.19,302.37,59.996,1504494004,"201051344000582","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,813393.4,813393.4,20999,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494020,2431054.00
09/03/2017 23:00,2,0.000,ALERT,213.29,301.47,59.944,1504494004,"201051344000955","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,833877.2,833877.2,21022,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494022,2431055.00
09/03/2017 23:00,2,0.000,ALERT,212.83,299.37,59.970,1504494004,"274151322000094","219011344069620",0.00,19.50,0,297.57,300.27,0.0,0.0,0.000,894319.2,894319.2,21332,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494024,2431056.00
09/03/2017 23:00,2,0.000,ALERT,213.51,301.17,60.007,1504494004,"201051344000579","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,844504.1,844504.1,21022,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494025,2431057.00
09/03/2017 23:00,2,0.000,ALERT,213.51,301.77,59.981,1504494004,"201051344000890","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,828016.0,828016.0,21021,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494027,2431058.00
09/03/2017 23:00,2,0.000,ALERT,213.96,301.47,59.970,1504494004,"201051344000438","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,830189.1,830189.1,21008,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494029,2431059.00
09/03/2017 23:00,2,0.000,ALERT,213.74,300.87,59.975,1504494004,"201051344000417","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,733869.9,733869.9,21051,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494031,2431060.00
09/03/2017 23:00,2,0.000,ALERT,212.83,300.27,59.970,1504494004,"274151322000083","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,1068828.9,1068828.9,20909,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494033,2431061.00
09/03/2017 23:00,2,0.000,ALERT,213.51,299.37,59.975,1504494004,"274151322000076","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,1141555.4,1141555.4,20896,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494034,2431062.00
09/03/2017 23:00,2,0.000,ALERT,213.51,301.47,59.970,1504494004,"201051344000868","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,824374.4,824374.4,21034,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494036,2431063.00
09/03/2017 23:00,2,0.000,ALERT,213.06,300.87,59.959,1504494004,"274151322000095","219011344069620",0.00,19.30,0,298.77,301.77,0.0,0.0,0.000,1130539.3,1130539.3,20927,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494038,2431064.00
09/03/2017 23:00,2,0.000,ALERT,213.29,300.87,59.959,1504494004,"201051344000988","219011344069620",0.00,19.00,0,296.06,301.77,0.0,0.0,0.000,706134.1,706134.1,21002,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494040,2431065.00
09/03/2017 23:00,2,0.000,ALERT,213.51,300.57,59.970,1504494004,"201051344001025","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,831458.4,831458.4,21005,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494042,2431066.00
09/03/2017 23:00,2,0.000,ALERT,213.51,300.87,59.959,1504494004,"201051344000458","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,835387.9,835387.9,20999,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494043,2431067.00
09/03/2017 23:00,2,0.000,ALERT,214.19,300.87,59.965,1504494004,"201051344000853","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,836892.1,836892.1,21032,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494045,2431068.00
09/03/2017 23:00,2,0.000,ALERT,213.96,301.47,59.954,1504494004,"201051344000685","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,829991.4,829991.4,21051,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494047,2431069.00
09/03/2017 23:00,2,0.000,ALERT,213.74,300.87,59.954,1504494004,"201051344000917","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,826663.8,826663.8,21046,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494049,2431070.00
09/03/2017 23:00,2,0.000,ALERT,213.96,301.47,59.928,1504494004,"201051344001145","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,834726.4,834726.4,21028,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494051,2431071.00
09/03/2017 23:00,2,0.000,ALERT,213.96,300.57,59.965,1504494004,"201051344000651","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,823768.9,823768.9,21020,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494052,2431072.00
09/03/2017 23:00,2,0.000,ALERT,212.61,299.97,59.981,1504494004,"274151322000088","219011344069620",0.00,20.00,0,297.87,300.87,0.0,0.0,0.000,1025919.2,1025919.2,20905,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494054,2431073.00
09/03/2017 23:00,2,0.000,ALERT,213.51,299.07,59.954,1504494004,"274151322000068","219011344069620",0.00,20.30,0,297.26,299.97,0.0,0.0,0.000,895346.2,895346.2,21343,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494056,2431074.00
09/03/2017 23:00,2,0.000,ALERT,213.29,301.17,59.959,1504494004,"201051344001135","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,819341.3,819341.3,20979,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494058,2431075.00
09/03/2017 23:00,2,0.000,ALERT,213.29,301.47,59.965,1504494004,"201051344000594","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,838940.4,838940.4,21015,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494060,2431076.00
09/03/2017 23:00,2,0.000,ALERT,213.74,301.17,59.981,1504494004,"201051344001203","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,829516.3,829516.3,21047,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494062,2431077.00
09/03/2017 23:00,2,0.000,ALERT,213.06,300.27,59.959,1504494004,"274151322000054","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,1041353.7,1041353.7,20874,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494064,2431078.00
09/03/2017 23:00,2,0.000,ALERT,213.74,300.87,59.959,1504494004,"201051344000867","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,823082.3,823082.3,21046,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494065,2431079.00
09/03/2017 23:00,2,0.000,ALERT,213.74,301.17,59.954,1504494004,"201051344001093","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,826649.3,826649.3,21051,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494067,2431080.00
09/03/2017 23:00,2,0.000,ALERT,213.29,300.87,59.970,1504494004,"201051344000900","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,845215.3,845215.3,21049,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494069,2431081.00
09/03/2017 23:00,2,0.000,ALERT,213.51,300.27,59.917,1504494004,"201051344000648","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,831217.1,831217.1,21015,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494071,2431082.00
09/03/2017 23:00,2,0.000,ALERT,213.51,301.17,59.975,1504494004,"201051344000569","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,846696.5,846696.5,20985,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494073,2431083.00
09/03/2017 23:00,2,0.000,ALERT,213.51,300.87,59.938,1504494004,"201051344000983","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,837697.9,837697.9,21020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494074,2431084.00
09/03/2017 23:00,2,0.000,ALERT,213.29,300.27,59.981,1504494004,"201051344001158","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,821242.2,821242.2,21023,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494076,2431085.00
09/03/2017 23:00,2,0.000,ALERT,213.74,301.47,59.965,1504494004,"201051344000576","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,835823.1,835823.1,21039,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494078,2431086.00
09/03/2017 23:00,2,0.000,ALERT,212.83,299.67,59.959,1504494004,"274151322000087","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,1017183.5,1017183.5,21151,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494080,2431087.00
09/03/2017 23:15,2,0.000,ALERT,214.19,300.87,59.986,1504494903,"201051344000645","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,834735.4,834735.4,21009,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494905,2431088.00
09/03/2017 23:15,2,0.000,ALERT,213.29,299.97,59.970,1504494903,"274151322000085","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,1035686.2,1035686.2,20897,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494907,2431089.00
09/03/2017 23:15,2,0.000,ALERT,214.41,300.87,59.970,1504494903,"201051344000633","219011344069620",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,821978.8,821978.8,21064,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494909,2431090.00
09/03/2017 23:15,2,0.000,ALERT,213.96,301.17,59.975,1504494903,"201051344000469","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,826081.8,826081.8,21023,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494911,2431091.00
09/03/2017 23:15,2,0.000,ALERT,213.74,301.77,59.975,1504494903,"201051344000646","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,820137.9,820137.9,21017,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494912,2431092.00
09/03/2017 23:15,2,0.000,ALERT,213.06,300.87,59.949,1504494903,"274151322000052","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,1079765.6,1079765.6,20894,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494914,2431093.00
09/03/2017 23:15,2,0.000,ALERT,214.19,302.07,60.007,1504494903,"201051344000585","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,834668.0,834668.0,21012,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494916,2431094.00
09/03/2017 23:15,2,0.000,ALERT,213.96,302.37,59.965,1504494903,"201051344001230","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,824549.8,824549.8,21060,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494918,2431095.00
09/03/2017 23:15,2,0.000,ALERT,214.64,302.98,60.012,1504494903,"201051344000582","219011344069620",0.00,18.30,0,300.57,303.88,0.0,0.0,0.000,813393.4,813393.4,21001,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494920,2431096.00
09/03/2017 23:15,2,0.000,ALERT,213.74,302.07,59.954,1504494903,"201051344000955","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,833877.2,833877.2,21024,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494922,2431097.00
09/03/2017 23:15,2,0.000,ALERT,213.06,299.07,59.959,1504494903,"274151322000094","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,894319.2,894319.2,21334,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494923,2431098.00
09/03/2017 23:15,2,0.000,ALERT,213.74,301.47,59.954,1504494903,"201051344000579","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,844504.1,844504.1,21024,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494925,2431099.00
09/03/2017 23:15,2,0.000,ALERT,213.96,302.37,59.954,1504494903,"201051344000890","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,828016.0,828016.0,21023,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494927,2431100.00
09/03/2017 23:15,2,0.000,ALERT,214.19,302.07,59.949,1504494903,"201051344000438","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,830189.1,830189.1,21010,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494929,2431101.00
09/03/2017 23:15,2,0.000,ALERT,214.19,301.47,59.970,1504494903,"201051344000417","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,733869.9,733869.9,21053,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494931,2431102.00
09/03/2017 23:15,2,0.000,ALERT,212.83,300.27,59.959,1504494903,"274151322000083","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1068828.9,1068828.9,20911,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494932,2431103.00
09/03/2017 23:15,2,0.000,ALERT,213.51,300.27,59.917,1504494903,"274151322000076","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,1141555.4,1141555.4,20898,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494934,2431104.00
09/03/2017 23:15,2,0.000,ALERT,213.74,301.47,59.959,1504494903,"201051344000868","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,824374.4,824374.4,21036,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494936,2431105.00
09/03/2017 23:15,2,0.000,ALERT,213.06,301.17,59.954,1504494903,"274151322000095","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,1130539.3,1130539.3,20929,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494938,2431106.00
09/03/2017 23:15,2,0.000,ALERT,213.74,301.17,59.928,1504494903,"201051344000988","219011344069620",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,706134.1,706134.1,21004,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494940,2431107.00
09/03/2017 23:15,2,0.000,ALERT,213.96,301.47,59.965,1504494903,"201051344001025","219011344069620",0.00,18.00,0,298.47,303.88,0.0,0.0,0.000,831458.4,831458.4,21007,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494942,2431108.00
09/03/2017 23:15,2,0.000,ALERT,213.74,301.17,59.965,1504494903,"201051344000458","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,835387.9,835387.9,21001,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494943,2431109.00
09/03/2017 23:15,2,0.000,ALERT,214.41,301.17,59.981,1504494903,"201051344000853","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,836892.1,836892.1,21034,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494945,2431110.00
09/03/2017 23:15,2,0.000,ALERT,214.41,302.07,59.970,1504494903,"201051344000685","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,829991.4,829991.4,21053,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494947,2431111.00
09/03/2017 23:15,2,0.000,ALERT,214.19,301.77,59.975,1504494903,"201051344000917","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,826663.8,826663.8,21048,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494949,2431112.00
09/03/2017 23:15,2,0.000,ALERT,214.41,302.37,59.970,1504494903,"201051344001145","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,834726.4,834726.4,21030,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494951,2431113.00
09/03/2017 23:15,2,0.000,ALERT,214.19,301.47,59.975,1504494903,"201051344000651","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,823768.9,823768.9,21022,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494952,2431114.00
09/03/2017 23:15,2,0.000,ALERT,212.83,299.37,59.970,1504494903,"274151322000088","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,1025919.2,1025919.2,20907,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494954,2431115.00
09/03/2017 23:15,2,0.000,ALERT,213.74,299.37,59.975,1504494903,"274151322000068","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,895346.2,895346.2,21345,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494956,2431116.00
09/03/2017 23:15,2,0.000,ALERT,213.74,302.07,59.981,1504494903,"201051344001135","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,819341.3,819341.3,20981,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494958,2431117.00
09/03/2017 23:15,2,0.000,ALERT,213.74,302.07,59.970,1504494903,"201051344000594","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,838940.4,838940.4,21017,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494960,2431118.00
09/03/2017 23:15,2,0.000,ALERT,214.19,302.07,60.028,1504494903,"201051344001203","219011344069620",0.00,18.70,0,299.67,305.08,0.0,0.0,0.000,829516.3,829516.3,21049,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494961,2431119.00
09/03/2017 23:15,2,0.000,ALERT,213.06,299.67,59.970,1504494903,"274151322000054","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,1041353.7,1041353.7,20876,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494963,2431120.00
09/03/2017 23:15,2,0.000,ALERT,214.19,301.17,60.007,1504494903,"201051344000867","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,823082.3,823082.3,21048,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494965,2431121.00
09/03/2017 23:15,2,0.000,ALERT,214.19,302.07,60.007,1504494903,"201051344001093","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,826649.3,826649.3,21053,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504494967,2431122.00
09/03/2017 23:15,2,0.000,ALERT,213.74,301.17,59.970,1504494903,"201051344000900","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,845215.3,845215.3,21051,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494969,2431123.00
09/03/2017 23:15,2,0.000,ALERT,214.19,300.87,59.970,1504494903,"201051344000648","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,831217.1,831217.1,21017,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494970,2431124.00
09/03/2017 23:15,2,0.000,ALERT,213.96,302.07,59.965,1504494903,"201051344000569","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,846696.5,846696.5,20987,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494972,2431125.00
09/03/2017 23:15,2,0.000,ALERT,213.96,301.77,59.959,1504494903,"201051344000983","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,837697.9,837697.9,21022,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494974,2431126.00
09/03/2017 23:15,2,0.000,ALERT,213.96,300.87,59.965,1504494903,"201051344001158","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,821242.2,821242.2,21025,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494976,2431127.00
09/03/2017 23:15,2,0.000,ALERT,214.41,301.77,59.965,1504494903,"201051344000576","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,835823.1,835823.1,21041,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494978,2431128.00
09/03/2017 23:15,2,0.000,ALERT,213.29,299.97,59.954,1504494903,"274151322000087","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,1017183.5,1017183.5,21153,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504494980,2431129.00
09/03/2017 23:30,2,0.000,ALERT,214.19,301.47,59.986,1504495803,"201051344000645","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,834735.4,834735.4,21011,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504495805,2431130.00
09/03/2017 23:30,2,0.000,ALERT,212.83,300.27,59.986,1504495803,"274151322000085","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1035686.2,1035686.2,20899,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495807,2431131.00
09/03/2017 23:30,2,0.000,ALERT,214.19,301.17,59.991,1504495803,"201051344000633","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,821978.8,821978.8,21066,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504495809,2431132.00
09/03/2017 23:30,2,0.000,ALERT,213.74,301.77,60.018,1504495803,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,826081.8,826081.8,21025,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495811,2431133.00
09/03/2017 23:30,2,0.000,ALERT,213.29,300.87,59.996,1504495803,"201051344000646","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,820137.9,820137.9,21019,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495812,2431134.00
09/03/2017 23:30,2,0.000,ALERT,212.83,299.97,59.954,1504495803,"274151322000052","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,1079765.6,1079765.6,20896,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495814,2431135.00
09/03/2017 23:30,2,0.000,ALERT,213.74,301.17,60.034,1504495803,"201051344000585","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,834668.0,834668.0,21014,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495816,2431136.00
09/03/2017 23:30,2,0.000,ALERT,213.51,301.17,59.975,1504495803,"201051344001230","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,824549.8,824549.8,21062,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504495818,2431137.00
09/03/2017 23:30,2,0.000,ALERT,214.19,302.07,59.954,1504495803,"201051344000582","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,813393.4,813393.4,21003,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495820,2431138.00
09/03/2017 23:30,2,0.000,ALERT,213.29,301.17,59.991,1504495803,"201051344000955","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,833877.2,833877.2,21026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495822,2431139.00
09/03/2017 23:30,2,0.000,ALERT,213.29,299.67,59.986,1504495803,"274151322000094","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,894319.2,894319.2,21336,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495823,2431140.00
09/03/2017 23:30,2,0.000,ALERT,213.96,302.68,59.996,1504495803,"201051344000579","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,844504.1,844504.1,21026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495825,2431141.00
09/03/2017 23:30,2,0.000,ALERT,213.51,301.47,59.981,1504495803,"201051344000890","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,828016.0,828016.0,21025,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495827,2431142.00
09/03/2017 23:30,2,0.000,ALERT,213.74,301.17,59.986,1504495803,"201051344000438","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,830189.1,830189.1,21012,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495829,2431143.00
09/03/2017 23:30,2,0.000,ALERT,213.74,300.57,59.981,1504495803,"201051344000417","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,733869.9,733869.9,21055,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495831,2431144.00
09/03/2017 23:30,2,0.000,ALERT,213.29,300.87,59.986,1504495803,"274151322000083","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,1068828.9,1068828.9,20913,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495832,2431145.00
09/03/2017 23:30,2,0.000,ALERT,213.74,300.27,59.975,1504495803,"274151322000076","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1141555.4,1141555.4,20900,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495834,2431146.00
09/03/2017 23:30,2,0.000,ALERT,213.96,302.68,59.991,1504495803,"201051344000868","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,824374.4,824374.4,21038,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495836,2431147.00
09/03/2017 23:30,2,0.000,ALERT,213.06,301.17,59.986,1504495803,"274151322000095","219011344069620",0.00,18.70,0,299.37,302.37,0.0,0.0,0.000,1130539.3,1130539.3,20931,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504495838,2431148.00
09/03/2017 23:30,2,0.000,ALERT,213.74,301.77,59.996,1504495803,"201051344000988","219011344069620",0.00,18.30,0,296.96,303.28,0.0,0.0,0.000,706134.1,706134.1,21006,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495840,2431149.00
09/03/2017 23:30,2,0.000,ALERT,213.51,300.27,59.986,1504495803,"201051344001025","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,831458.4,831458.4,21009,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495842,2431150.00
09/03/2017 23:30,2,0.000,ALERT,213.74,302.07,59.986,1504495803,"201051344000458","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,835387.9,835387.9,21003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504495844,2431151.00
09/03/2017 23:30,2,0.000,ALERT,214.41,301.77,59.986,1504495803,"201051344000853","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,836892.1,836892.1,21036,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495846,2431152.00
09/03/2017 23:30,2,0.000,ALERT,213.96,301.17,59.986,1504495803,"201051344000685","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,829991.4,829991.4,21055,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495847,2431153.00
09/03/2017 23:30,2,0.000,ALERT,213.74,300.57,59.986,1504495803,"201051344000917","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,826663.8,826663.8,21050,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504495849,2431154.00
09/03/2017 23:30,2,0.000,ALERT,213.74,301.17,59.986,1504495803,"201051344001145","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,834726.4,834726.4,21032,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504495851,2431155.00
09/03/2017 23:30,2,0.000,ALERT,213.51,300.27,60.002,1504495803,"201051344000651","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,823768.9,823768.9,21024,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504495853,2431156.00
09/03/2017 23:30,2,0.000,ALERT,212.61,300.27,59.965,1504495803,"274151322000088","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,1025919.2,1025919.2,20909,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504495855,2431157.00
09/03/2017 23:30,2,0.000,ALERT,213.51,299.37,59.975,1504495803,"274151322000068","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,895346.2,895346.2,21347,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495856,2431158.00
09/03/2017 23:30,2,0.000,ALERT,213.29,300.87,59.975,1504495803,"201051344001135","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,819341.3,819341.3,20983,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495858,2431159.00
09/03/2017 23:30,2,0.000,ALERT,213.51,302.68,59.975,1504495803,"201051344000594","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,838940.4,838940.4,21019,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504495860,2431160.00
09/03/2017 23:30,2,0.000,ALERT,213.51,300.57,59.944,1504495803,"201051344001203","219011344069620",0.00,18.30,0,299.37,305.38,0.0,0.0,0.000,829516.3,829516.3,21051,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504495862,2431161.00
09/03/2017 23:30,2,0.000,ALERT,213.06,300.87,59.954,1504495803,"274151322000054","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,1041353.7,1041353.7,20878,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504495864,2431162.00
09/03/2017 23:30,2,0.000,ALERT,214.19,301.77,59.970,1504495803,"201051344000867","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,823082.3,823082.3,21050,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495865,2431163.00
09/03/2017 23:30,2,0.000,ALERT,213.51,300.87,59.981,1504495803,"201051344001093","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,826649.3,826649.3,21055,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495867,2431164.00
09/03/2017 23:30,2,0.000,ALERT,213.74,302.07,60.012,1504495803,"201051344000900","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,845215.3,845215.3,21053,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495869,2431165.00
09/03/2017 23:30,2,0.000,ALERT,213.96,301.47,59.981,1504495803,"201051344000648","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,831217.1,831217.1,21019,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504495871,2431166.00
09/03/2017 23:30,2,0.000,ALERT,213.96,302.68,59.938,1504495803,"201051344000569","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,846696.5,846696.5,20989,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495873,2431167.00
09/03/2017 23:30,2,0.000,ALERT,213.96,302.68,60.007,1504495803,"201051344000983","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,837697.9,837697.9,21024,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495875,2431168.00
09/03/2017 23:30,2,0.000,ALERT,213.96,302.07,59.991,1504495803,"201051344001158","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,821242.2,821242.2,21027,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495877,2431169.00
09/03/2017 23:30,2,0.000,ALERT,214.19,302.68,59.981,1504495803,"201051344000576","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,835823.1,835823.1,21043,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504495879,2431170.00
09/03/2017 23:30,2,0.000,ALERT,213.06,299.97,59.975,1504495803,"274151322000087","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,1017183.5,1017183.5,21155,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504495880,2431171.00
09/03/2017 23:45,2,0.000,ALERT,213.74,301.17,59.965,1504496704,"201051344000645","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,834735.4,834735.4,21013,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496706,2431172.00
09/03/2017 23:45,2,0.000,ALERT,212.83,300.27,59.954,1504496704,"274151322000085","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,1035686.2,1035686.2,20901,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496707,2431173.00
09/03/2017 23:45,2,0.000,ALERT,213.96,300.87,59.965,1504496704,"201051344000633","219011344069620",0.00,17.50,0,297.87,303.28,0.0,0.0,0.000,821978.8,821978.8,21068,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504496709,2431174.00
09/03/2017 23:45,2,0.000,ALERT,213.29,300.87,59.970,1504496704,"201051344000469","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,826081.8,826081.8,21027,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496711,2431175.00
09/03/2017 23:45,2,0.000,ALERT,213.06,300.57,59.922,1504496704,"201051344000646","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,820137.9,820137.9,21021,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496713,2431176.00
09/03/2017 23:45,2,0.000,ALERT,212.16,300.57,59.970,1504496704,"274151322000052","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,1079765.6,1079765.6,20898,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496714,2431177.00
09/03/2017 23:45,2,0.000,ALERT,213.51,300.57,59.965,1504496704,"201051344000585","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,834668.0,834668.0,21016,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496716,2431178.00
09/03/2017 23:45,2,0.000,ALERT,213.06,301.17,59.965,1504496704,"201051344001230","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,824549.8,824549.8,21064,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504496718,2431179.00
09/03/2017 23:45,2,0.000,ALERT,213.74,301.47,60.007,1504496704,"201051344000582","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,813393.4,813393.4,21005,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496720,2431180.00
09/03/2017 23:45,2,0.000,ALERT,212.83,300.87,59.970,1504496704,"201051344000955","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,833877.2,833877.2,21028,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496722,2431181.00
09/03/2017 23:45,2,0.000,ALERT,212.61,299.07,59.954,1504496704,"274151322000094","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,894319.2,894319.2,21338,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496724,2431182.00
09/03/2017 23:45,2,0.000,ALERT,213.29,301.77,59.965,1504496704,"201051344000579","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,844504.1,844504.1,21028,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496725,2431183.00
09/03/2017 23:45,2,0.000,ALERT,213.06,301.17,59.933,1504496704,"201051344000890","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,828016.0,828016.0,21027,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496727,2431184.00
09/03/2017 23:45,2,0.000,ALERT,213.29,300.57,59.970,1504496704,"201051344000438","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,830189.1,830189.1,21014,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496729,2431185.00
09/03/2017 23:45,2,0.000,ALERT,213.51,300.27,59.965,1504496704,"201051344000417","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,733869.9,733869.9,21057,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496731,2431186.00
09/03/2017 23:45,2,0.000,ALERT,212.61,299.97,59.970,1504496704,"274151322000083","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,1068828.9,1068828.9,20915,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496732,2431187.00
09/03/2017 23:45,2,0.000,ALERT,213.06,299.67,59.965,1504496704,"274151322000076","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,1141555.4,1141555.4,20902,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496734,2431188.00
09/03/2017 23:45,2,0.000,ALERT,213.29,302.07,59.959,1504496704,"201051344000868","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,824374.4,824374.4,21040,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504496736,2431189.00
09/03/2017 23:45,2,0.000,ALERT,212.61,300.57,59.965,1504496704,"274151322000095","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,1130539.3,1130539.3,20933,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496738,2431190.00
09/03/2017 23:45,2,0.000,ALERT,213.29,301.47,59.928,1504496704,"201051344000988","219011344069620",0.00,18.00,0,297.57,303.58,0.0,0.0,0.000,706134.1,706134.1,21008,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504496740,2431191.00
09/03/2017 23:45,2,0.000,ALERT,213.06,299.97,59.975,1504496704,"201051344001025","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,831458.4,831458.4,21011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496742,2431192.00
09/03/2017 23:45,2,0.000,ALERT,213.29,301.47,59.970,1504496704,"201051344000458","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,835387.9,835387.9,21005,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504496743,2431193.00
09/03/2017 23:45,2,0.000,ALERT,213.96,301.17,59.996,1504496704,"201051344000853","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,836892.1,836892.1,21038,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496745,2431194.00
09/03/2017 23:45,2,0.000,ALERT,213.51,300.57,59.965,1504496704,"201051344000685","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,829991.4,829991.4,21057,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496747,2431195.00
09/03/2017 23:45,2,0.000,ALERT,213.29,300.27,59.944,1504496704,"201051344000917","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,826663.8,826663.8,21052,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504496749,2431196.00
09/03/2017 23:45,2,0.000,ALERT,213.51,301.17,59.970,1504496704,"201051344001145","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,834726.4,834726.4,21034,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504496750,2431197.00
09/03/2017 23:45,2,0.000,ALERT,213.51,299.97,59.981,1504496704,"201051344000651","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,823768.9,823768.9,21026,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496752,2431198.00
09/03/2017 23:45,2,0.000,ALERT,212.38,299.67,59.970,1504496704,"274151322000088","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,1025919.2,1025919.2,20911,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504496754,2431199.00
09/03/2017 23:45,2,0.000,ALERT,213.06,299.07,59.965,1504496704,"274151322000068","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,895346.2,895346.2,21349,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496756,2431200.00
09/03/2017 23:45,2,0.000,ALERT,212.83,300.57,59.970,1504496704,"201051344001135","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,819341.3,819341.3,20985,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496758,2431201.00
09/03/2017 23:45,2,0.000,ALERT,213.06,301.77,59.970,1504496704,"201051344000594","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,838940.4,838940.4,21021,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496760,2431202.00
09/03/2017 23:45,2,0.000,ALERT,213.51,300.57,59.970,1504496704,"201051344001203","219011344069620",0.00,17.80,0,298.77,304.78,0.0,0.0,0.000,829516.3,829516.3,21053,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496762,2431203.00
09/03/2017 23:45,2,0.000,ALERT,212.61,299.97,59.959,1504496704,"274151322000054","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,1041353.7,1041353.7,20880,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496764,2431204.00
09/03/2017 23:45,2,0.000,ALERT,213.51,301.17,59.975,1504496704,"201051344000867","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,823082.3,823082.3,21052,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496766,2431205.00
09/03/2017 23:45,2,0.000,ALERT,213.29,300.57,59.949,1504496704,"201051344001093","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,826649.3,826649.3,21057,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496767,2431206.00
09/03/2017 23:45,2,0.000,ALERT,213.29,301.47,59.965,1504496704,"201051344000900","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,845215.3,845215.3,21055,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496769,2431207.00
09/03/2017 23:45,2,0.000,ALERT,213.51,300.87,59.981,1504496704,"201051344000648","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,831217.1,831217.1,21021,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504496771,2431208.00
09/03/2017 23:45,2,0.000,ALERT,213.51,301.77,59.970,1504496704,"201051344000569","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,846696.5,846696.5,20991,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496773,2431209.00
09/03/2017 23:45,2,0.000,ALERT,213.29,301.47,59.970,1504496704,"201051344000983","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,837697.9,837697.9,21026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504496775,2431210.00
09/03/2017 23:45,2,0.000,ALERT,213.29,301.17,59.975,1504496704,"201051344001158","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,821242.2,821242.2,21029,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496776,2431211.00
09/03/2017 23:45,2,0.000,ALERT,213.96,302.07,59.975,1504496704,"201051344000576","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,835823.1,835823.1,21045,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504496778,2431212.00
09/03/2017 23:45,2,0.000,ALERT,212.83,299.37,59.970,1504496704,"274151322000087","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,1017183.5,1017183.5,21157,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504496780,2431213.00
